Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.47,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,10.0,3.15,9.0,10.0,9.64,2.13
2016,1,22,8,0,0.0,17.0,3.2,9.0,17.0,16.4,8.88
2016,1,22,8,15,0.0,25.0,3.3,9.0,25.0,24.12,16.14
2016,1,22,8,30,0.0,33.0,3.4,9.0,33.0,31.85,23.37
2016,1,22,8,45,0.0,41.0,3.55,9.5,41.0,39.59,28.81
2016,1,22,9,0,0.0,49.0,3.7,10.0,49.0,47.33,35.47
2016,1,22,9,15,0.0,56.5,3.7,10.0,56.5,54.59,41.69
2016,1,22,9,30,0.0,64.0,3.7,10.0,64.0,61.86,47.86
2016,1,22,9,45,0.0,59.0,3.7,10.5,59.0,57.01,43.51
2016,1,22,10,0,0.0,54.0,3.7,11.0,54.0,52.18,39.19
2016,1,22,10,15,0.0,73.0,3.7,11.0,73.0,70.58,54.77
2016,1,22,10,30,0.0,92.0,3.7,11.0,92.0,88.82,70.08
2016,1,22,10,45,4.0,133.5,3.75,11.5,135.5,129.66,104.0
2016,1,22,11,0,8.0,175.0,3.8,12.0,179.0,170.76,137.61
2016,1,22,11,15,66.5,213.0,3.85,12.0,248.5,232.76,188.17
2016,1,22,11,30,125.0,251.0,3.9,12.0,318.0,299.5,242.18
2016,1,22,11,45,79.5,238.5,3.95,12.0,281.5,269.28,217.7
2016,1,22,12,0,34.0,226.0,4.0,12.0,245.0,236.77,191.19
2016,1,22,12,15,26.5,217.0,3.9,12.0,231.5,224.35,181.11
2016,1,22,12,30,19.0,208.0,3.8,12.0,218.0,212.44,171.38
2016,1,22,12,45,70.5,230.0,3.75,12.0,268.5,266.4,216.04
2016,1,22,13,0,122.0,252.0,3.7,12.0,319.0,323.18,262.4
2016,1,22,13,15,122.5,245.0,3.45,11.5,310.5,319.03,259.54
2016,1,22,13,30,123.0,238.0,3.2,11.0,302.0,314.41,256.47
2016,1,22,13,45,61.5,190.5,3.0,11.0,222.5,226.84,184.95
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,140.08,112.73
2016,1,22,14,15,0.0,134.5,2.55,11.0,134.5,131.92,106.24
2016,1,22,14,30,0.0,126.0,2.3,11.0,126.0,123.75,99.61
2016,1,22,14,45,0.0,97.5,2.05,11.0,97.5,95.13,75.71
2016,1,22,15,0,0.0,69.0,1.8,11.0,69.0,66.7,51.74
2016,1,22,15,15,0.0,61.0,1.65,10.5,61.0,58.95,45.33
2016,1,22,15,30,0.0,53.0,1.5,10.0,53.0,51.2,38.82
2016,1,22,15,45,0.0,45.0,1.4,10.0,45.0,43.46,32.14
2016,1,22,16,0,0.0,37.0,1.3,10.0,37.0,35.72,25.37
2016,1,22,16,15,0.0,28.5,1.3,9.5,28.5,27.51,18.14
2016,1,22,16,30,0.0,20.0,1.3,9.0,20.0,19.29,10.84
2016,1,22,16,45,0.0,13.0,1.3,9.0,13.0,12.53,4.59
2016,1,22,17,0,0.0,6.0,1.3,9.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.3,9.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.5,1.75,6.5,0.5,0.49,0.0
2016,1,23,7,30,0.0,1.0,2.0,7.0,1.0,0.98,0.0
2016,1,23,7,45,0.0,3.0,2.25,7.5,3.0,2.89,0.0
2016,1,23,8,0,0.0,5.0,2.5,8.0,5.0,4.82,0.0
2016,1,23,8,15,0.0,8.0,2.7,8.0,8.0,7.71,1.35
2016,1,23,8,30,0.0,11.0,2.9,8.0,11.0,10.6,4.06
2016,1,23,8,45,0.0,13.5,3.15,8.5,13.5,13.02,5.75
2016,1,23,9,0,0.0,16.0,3.4,9.0,16.0,15.43,7.84
2016,1,23,9,15,0.0,18.5,3.45,9.0,18.5,17.85,9.94
2016,1,23,9,30,0.0,21.0,3.5,9.0,21.0,20.26,12.02
2016,1,23,9,45,11.5,92.0,3.55,9.0,97.0,91.01,72.57
2016,1,23,10,0,23.0,163.0,3.6,9.0,173.0,159.63,130.2
2016,1,23,10,15,11.5,105.5,3.6,9.0,110.5,105.0,84.16
2016,1,23,10,30,0.0,48.0,3.6,9.0,48.0,46.38,34.33
2016,1,23,10,45,0.0,45.0,3.6,9.5,45.0,43.48,31.74
2016,1,23,11,0,0.0,42.0,3.6,10.0,42.0,40.58,29.14
2016,1,23,11,15,0.0,35.0,3.55,10.0,35.0,33.81,23.33
2016,1,23,11,30,0.0,28.0,3.5,10.0,28.0,27.05,17.52
2016,1,23,11,45,0.0,87.0,3.45,10.0,87.0,84.17,66.01
2016,1,23,12,0,0.0,146.0,3.4,10.0,146.0,141.14,113.64
2016,1,23,12,15,0.0,85.5,3.4,10.0,85.5,82.72,64.64
2016,1,23,12,30,0.0,25.0,3.4,10.0,25.0,24.15,15.01
2016,1,23,12,45,109.0,139.0,3.45,10.0,198.5,200.3,164.77
2016,1,23,13,0,218.0,253.0,3.5,10.0,372.0,379.56,310.99
2016,1,23,13,15,116.5,221.5,3.55,9.5,285.0,291.85,239.38
2016,1,23,13,30,15.0,190.0,3.6,9.0,198.0,195.09,159.23
2016,1,23,13,45,40.0,200.0,3.65,9.0,219.5,224.43,184.39
2016,1,23,14,0,65.0,210.0,3.7,9.0,241.0,250.69,206.7
2016,1,23,14,15,32.5,113.5,3.7,9.0,129.0,131.63,107.38
2016,1,23,14,30,0.0,17.0,3.7,9.0,17.0,16.41,8.57
2016,1,23,14,45,0.0,15.5,3.7,9.0,15.5,14.96,7.35
2016,1,23,15,0,0.0,14.0,3.7,9.0,14.0,13.51,6.12
2016,1,23,15,15,0.0,12.0,3.5,8.5,12.0,11.57,4.47
2016,1,23,15,30,0.0,10.0,3.3,8.0,10.0,9.64,2.81
2016,1,23,15,45,0.0,8.5,3.15,8.0,8.5,8.19,1.54
2016,1,23,16,0,0.0,7.0,3.0,8.0,7.0,6.75,0.25
2016,1,23,16,15,0.0,5.5,2.8,7.5,5.5,5.3,0.0
2016,1,23,16,30,0.0,4.0,2.6,7.0,4.0,3.85,0.0
2016,1,23,16,45,0.0,2.5,2.45,6.5,2.5,2.41,0.0
2016,1,23,17,0,0.0,1.0,2.3,6.0,1.0,0.96,0.0
2016,1,23,17,15,0.0,0.5,2.25,6.0,0.5,0.49,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,76.0,8.5,1.65,5.0,11.0,8.36,0.0
2016,1,24,7,30,152.0,17.0,1.8,5.0,22.0,16.71,0.0
2016,1,24,7,45,281.5,29.0,2.0,5.5,58.0,22.97,13.51
2016,1,24,8,0,411.0,41.0,2.2,6.0,94.0,31.65,22.76
2016,1,24,8,15,491.5,49.0,2.25,6.0,137.5,36.12,27.35
2016,1,24,8,30,572.0,57.0,2.3,6.0,181.0,43.87,34.73
2016,1,24,8,45,622.5,63.0,2.35,6.5,224.5,81.06,45.14
2016,1,24,9,0,673.0,69.0,2.4,7.0,268.0,122.52,71.81
2016,1,24,9,15,383.0,112.0,2.4,7.0,229.0,150.19,107.23
2016,1,24,9,30,93.0,155.0,2.4,7.0,190.0,158.11,126.93
2016,1,24,9,45,438.5,119.5,2.4,7.0,305.0,207.66,156.77
2016,1,24,10,0,784.0,84.0,2.4,7.0,420.0,293.19,220.33
2016,1,24,10,15,536.0,144.5,2.4,7.0,381.5,300.28,235.85
2016,1,24,10,30,288.0,205.0,2.4,7.0,343.0,290.63,234.54
2016,1,24,10,45,295.5,215.0,2.45,7.5,362.5,315.04,255.18
2016,1,24,11,0,303.0,225.0,2.5,8.0,382.0,339.34,275.3
2016,1,24,11,15,270.0,237.5,2.4,8.0,380.5,347.53,282.6
2016,1,24,11,30,237.0,250.0,2.3,8.0,379.0,352.75,287.19
2016,1,24,11,45,232.0,255.0,2.25,8.0,383.0,362.79,295.59
2016,1,24,12,0,227.0,260.0,2.2,8.0,387.0,371.98,303.17
2016,1,24,12,15,234.0,259.5,2.05,8.0,390.5,381.49,310.89
2016,1,24,12,30,241.0,259.0,1.9,8.0,394.0,390.46,318.12
2016,1,24,12,45,229.0,257.0,1.75,8.0,384.0,386.57,314.92
2016,1,24,13,0,217.0,255.0,1.6,8.0,374.0,381.67,310.96
2016,1,24,13,15,328.5,227.5,1.65,8.0,402.5,425.49,347.68
2016,1,24,13,30,440.0,200.0,1.7,8.0,431.0,469.33,383.84
2016,1,24,13,45,423.0,194.5,1.75,8.5,408.5,455.41,372.53
2016,1,24,14,0,406.0,189.0,1.8,9.0,386.0,440.06,360.4
2016,1,24,14,15,465.0,164.0,2.0,9.0,378.0,446.43,367.4
2016,1,24,14,30,524.0,139.0,2.2,9.0,370.0,449.5,371.44
2016,1,24,14,45,671.0,101.0,2.4,9.0,372.0,485.59,401.98
2016,1,24,15,0,818.0,63.0,2.6,9.0,374.0,509.38,421.95
2016,1,24,15,15,788.5,60.0,2.4,8.5,333.5,475.33,393.93
2016,1,24,15,30,759.0,57.0,2.2,8.0,293.0,440.18,364.59
2016,1,24,15,45,706.5,54.0,2.05,7.5,248.5,393.72,325.35
2016,1,24,16,0,654.0,51.0,1.9,7.0,204.0,348.06,285.65
2016,1,24,16,15,583.5,45.0,1.7,6.5,159.5,295.87,239.42
2016,1,24,16,30,513.0,39.0,1.5,6.0,115.0,244.76,192.98
2016,1,24,16,45,388.0,29.5,1.3,5.5,75.0,175.87,131.09
2016,1,24,17,0,263.0,20.0,1.1,5.0,35.0,109.06,44.78
2016,1,24,17,15,131.5,10.0,1.05,5.0,17.5,42.91,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,144.5,7.5,1.6,4.0,13.0,7.37,0.0
2016,1,25,7,30,289.0,15.0,1.7,4.0,26.0,12.67,0.0
2016,1,25,7,45,422.0,23.5,1.85,4.5,65.5,19.13,10.51
2016,1,25,8,0,555.0,32.0,2.0,5.0,105.0,25.25,17.15
2016,1,25,8,15,626.5,37.0,2.1,5.5,150.0,27.78,19.82
2016,1,25,8,30,698.0,42.0,2.2,6.0,195.0,35.66,27.21
2016,1,25,8,45,744.0,45.5,2.3,6.5,240.0,76.44,36.66
2016,1,25,9,0,790.0,49.0,2.4,7.0,285.0,120.89,65.17
2016,1,25,9,15,818.5,52.0,2.55,7.5,326.0,168.72,103.47
2016,1,25,9,30,847.0,55.0,2.7,8.0,367.0,214.76,143.56
2016,1,25,9,45,851.0,61.0,2.85,9.0,401.5,258.75,183.95
2016,1,25,10,0,855.0,67.0,3.0,10.0,436.0,298.97,221.25
2016,1,25,10,15,870.0,69.0,3.05,10.0,466.5,342.91,261.58
2016,1,25,10,30,885.0,71.0,3.1,10.0,497.0,383.48,298.63
2016,1,25,10,45,894.0,72.5,3.15,10.5,520.5,420.25,331.46
2016,1,25,11,0,903.0,74.0,3.2,11.0,544.0,455.41,362.2
2016,1,25,11,15,909.5,75.0,3.2,11.0,561.0,487.16,390.12
2016,1,25,11,30,916.0,76.0,3.2,11.0,578.0,516.79,415.77
2016,1,25,11,45,918.5,76.5,3.25,11.5,586.5,541.64,436.51
2016,1,25,12,0,921.0,77.0,3.3,12.0,595.0,563.89,454.78
2016,1,25,12,15,921.0,77.0,3.3,12.0,596.0,581.57,469.87
2016,1,25,12,30,921.0,77.0,3.3,12.0,597.0,596.38,482.49
2016,1,25,12,45,918.5,76.5,3.3,12.0,590.0,606.31,491.17
2016,1,25,13,0,916.0,76.0,3.3,12.0,583.0,613.22,497.38
2016,1,25,13,15,910.5,75.5,3.25,12.0,568.0,615.33,499.62
2016,1,25,13,30,905.0,75.0,3.2,12.0,553.0,614.39,499.42
2016,1,25,13,45,896.0,73.5,3.15,12.0,530.5,607.34,494.44
2016,1,25,14,0,887.0,72.0,3.1,12.0,508.0,597.37,487.1
2016,1,25,14,15,873.5,70.5,3.0,12.0,479.0,582.02,475.27
2016,1,25,14,30,860.0,69.0,2.9,12.0,450.0,566.44,463.0
2016,1,25,14,45,683.5,94.0,2.85,12.0,381.5,487.32,399.82
2016,1,25,15,0,507.0,119.0,2.8,12.0,313.0,407.38,335.28
2016,1,25,15,15,486.0,109.5,2.4,11.5,279.5,377.43,311.11
2016,1,25,15,30,465.0,100.0,2.0,11.0,246.0,346.84,285.64
2016,1,25,15,45,570.5,75.0,1.7,10.5,228.0,359.04,294.15
2016,1,25,16,0,676.0,50.0,1.4,10.0,210.0,358.93,290.71
2016,1,25,16,15,607.5,44.5,1.3,9.0,165.0,304.59,243.87
2016,1,25,16,30,539.0,39.0,1.2,8.0,120.0,256.14,200.6
2016,1,25,16,45,418.0,30.0,1.15,7.5,79.5,187.69,139.8
2016,1,25,17,0,297.0,21.0,1.1,7.0,39.0,121.75,58.5
2016,1,25,17,15,148.5,10.5,1.1,6.5,19.5,48.15,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,128.5,8.5,1.55,4.0,13.5,8.36,0.0
2016,1,26,7,30,257.0,17.0,1.6,4.0,27.0,13.52,0.0
2016,1,26,7,45,392.0,26.5,1.65,4.5,67.0,20.28,11.63
2016,1,26,8,0,527.0,36.0,1.7,5.0,107.0,29.16,20.71
2016,1,26,8,15,602.0,42.0,1.75,5.5,152.5,32.4,24.07
2016,1,26,8,30,677.0,48.0,1.8,6.0,198.0,42.27,26.66
2016,1,26,8,45,726.0,52.0,1.85,6.5,243.5,82.73,42.22
2016,1,26,9,0,775.0,56.0,1.9,7.0,289.0,127.24,71.07
2016,1,26,9,15,805.5,59.0,1.9,7.5,331.0,171.72,106.5
2016,1,26,9,30,836.0,62.0,1.9,8.0,373.0,217.85,146.45
2016,1,26,9,45,856.0,64.5,1.95,8.5,410.0,262.34,186.77
2016,1,26,10,0,876.0,67.0,2.0,9.0,447.0,309.63,229.53
2016,1,26,10,15,890.5,69.0,1.95,9.5,478.0,351.73,267.62
2016,1,26,10,30,905.0,71.0,1.9,10.0,509.0,393.0,304.21
2016,1,26,10,45,916.0,71.5,1.9,11.0,533.5,430.4,336.39
2016,1,26,11,0,927.0,72.0,1.9,12.0,558.0,466.26,366.35
2016,1,26,11,15,933.0,73.0,1.85,12.0,575.0,498.57,393.93
2016,1,26,11,30,939.0,74.0,1.8,12.0,592.0,528.68,419.13
2016,1,26,11,45,941.5,74.5,1.8,12.5,600.5,554.14,439.65
2016,1,26,12,0,944.0,75.0,1.8,13.0,609.0,576.94,457.65
2016,1,26,12,15,944.0,75.0,1.8,13.0,610.0,595.09,472.63
2016,1,26,12,30,944.0,75.0,1.8,13.0,611.0,610.29,485.16
2016,1,26,12,45,938.0,76.0,1.85,13.0,603.0,620.07,493.7
2016,1,26,13,0,932.0,77.0,1.9,13.0,595.0,626.7,499.77
2016,1,26,13,15,926.0,76.0,1.9,13.0,579.5,628.12,501.61
2016,1,26,13,30,920.0,75.0,1.9,13.0,564.0,626.43,501.05
2016,1,26,13,45,723.5,119.0,1.9,13.5,494.0,559.83,448.67
2016,1,26,14,0,527.0,163.0,1.9,14.0,424.0,486.77,391.02
2016,1,26,14,15,448.0,168.5,1.8,13.5,381.5,444.71,359.06
2016,1,26,14,30,369.0,174.0,1.7,13.0,339.0,397.31,322.3
2016,1,26,14,45,451.5,144.5,1.65,13.0,330.5,413.43,336.24
2016,1,26,15,0,534.0,115.0,1.6,13.0,322.0,419.29,341.39
2016,1,26,15,15,656.0,87.0,1.4,12.5,314.0,444.71,361.35
2016,1,26,15,30,778.0,59.0,1.2,12.0,306.0,457.4,370.07
2016,1,26,15,45,734.5,55.0,1.0,11.5,261.5,413.12,333.09
2016,1,26,16,0,691.0,51.0,0.8,11.0,217.0,369.11,295.62
2016,1,26,16,15,624.0,45.5,0.85,10.5,171.5,314.63,249.7
2016,1,26,16,30,557.0,40.0,0.9,10.0,126.0,262.74,204.22
2016,1,26,16,45,436.5,31.0,0.95,9.5,84.0,196.48,146.09
2016,1,26,17,0,316.0,22.0,1.0,9.0,42.0,130.28,69.41
2016,1,26,17,15,158.0,11.0,0.95,8.5,21.0,51.57,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,14.0,0.7,6.5,14.0,13.76,0.0
2016,1,27,7,30,0.0,28.0,0.7,7.0,28.0,24.62,0.0
2016,1,27,7,45,249.5,33.0,0.75,7.5,67.0,25.64,16.14
2016,1,27,8,0,499.0,38.0,0.8,8.0,106.0,28.35,19.78
2016,1,27,8,15,575.5,45.0,0.85,8.0,152.0,32.1,23.58
2016,1,27,8,30,652.0,52.0,0.9,8.0,198.0,47.12,29.85
2016,1,27,8,45,695.5,57.5,1.0,8.5,242.5,87.51,46.52
2016,1,27,9,0,739.0,63.0,1.1,9.0,287.0,131.49,75.44
2016,1,27,9,15,771.5,66.5,1.1,9.5,329.5,175.18,109.89
2016,1,27,9,30,804.0,70.0,1.1,10.0,372.0,220.8,148.74
2016,1,27,9,45,743.5,84.0,1.15,10.5,384.0,252.74,180.8
2016,1,27,10,0,683.0,98.0,1.2,11.0,396.0,280.82,209.13
2016,1,27,10,15,736.0,92.5,1.15,11.0,434.0,321.62,244.36
2016,1,27,10,30,789.0,87.0,1.1,11.0,472.0,366.56,282.54
2016,1,27,10,45,857.5,80.5,1.1,11.5,517.5,416.51,323.5
2016,1,27,11,0,926.0,74.0,1.1,12.0,563.0,470.45,366.73
2016,1,27,11,15,787.5,112.0,1.05,12.0,536.5,469.91,368.85
2016,1,27,11,30,649.0,150.0,1.0,12.0,510.0,462.61,364.9
2016,1,27,11,45,607.0,166.5,0.95,12.5,507.5,475.12,374.66
2016,1,27,12,0,565.0,183.0,0.9,13.0,505.0,482.72,380.07
2016,1,27,12,15,511.5,201.5,0.85,13.0,493.0,484.01,381.0
2016,1,27,12,30,458.0,220.0,0.8,13.0,481.0,482.1,379.3
2016,1,27,12,45,444.0,220.5,0.75,13.0,471.5,482.54,379.8
2016,1,27,13,0,430.0,221.0,0.7,13.0,462.0,481.21,378.87
2016,1,27,13,15,372.5,226.5,0.6,13.0,431.5,453.85,357.65
2016,1,27,13,30,315.0,232.0,0.5,13.0,401.0,428.39,337.85
2016,1,27,13,45,284.5,226.5,0.4,13.0,374.5,406.51,321.08
2016,1,27,14,0,254.0,221.0,0.3,13.0,348.0,383.82,303.55
2016,1,27,14,15,519.5,149.5,0.25,13.0,389.5,467.87,370.7
2016,1,27,14,30,785.0,78.0,0.2,13.0,431.0,539.96,425.67
2016,1,27,14,45,753.5,76.5,0.15,13.0,394.5,510.76,402.61
2016,1,27,15,0,722.0,75.0,0.1,13.0,358.0,480.11,379.45
2016,1,27,15,15,682.5,75.5,0.15,12.5,320.5,448.14,356.07
2016,1,27,15,30,643.0,76.0,0.2,12.0,283.0,414.41,330.6
2016,1,27,15,45,609.5,68.5,0.3,12.0,242.5,374.52,299.34
2016,1,27,16,0,576.0,61.0,0.4,12.0,202.0,334.7,266.86
2016,1,27,16,15,513.0,53.5,0.45,11.5,160.0,283.29,224.16
2016,1,27,16,30,450.0,46.0,0.5,11.0,118.0,234.65,182.25
2016,1,27,16,45,361.0,34.5,0.6,10.5,79.5,176.41,131.51
2016,1,27,17,0,272.0,23.0,0.7,10.0,41.0,120.12,68.79
2016,1,27,17,15,136.0,11.5,0.7,9.5,20.5,46.84,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,132.5,8.5,0.75,5.5,14.5,8.36,0.0
2016,1,28,7,30,265.0,17.0,0.8,6.0,29.0,13.29,0.0
2016,1,28,7,45,396.5,26.5,0.85,7.0,69.0,20.03,11.53
2016,1,28,8,0,528.0,36.0,0.9,8.0,109.0,28.84,20.25
2016,1,28,8,15,600.0,42.0,0.95,8.0,154.5,32.1,23.6
2016,1,28,8,30,672.0,48.0,1.0,8.0,200.0,45.0,26.73
2016,1,28,8,45,717.0,52.0,1.05,8.5,244.5,85.32,43.38
2016,1,28,9,0,762.0,56.0,1.1,9.0,289.0,129.31,72.44
2016,1,28,9,15,622.0,88.5,1.05,9.5,296.0,170.65,112.67
2016,1,28,9,30,482.0,121.0,1.0,10.0,303.0,200.94,145.14
2016,1,28,9,45,453.5,140.5,0.95,10.5,325.0,234.19,175.32
2016,1,28,10,0,425.0,160.0,0.9,11.0,347.0,264.5,202.49
2016,1,28,10,15,267.0,191.0,0.95,11.0,311.5,261.32,205.29
2016,1,28,10,30,109.0,222.0,1.0,11.0,276.0,246.47,196.8
2016,1,28,10,45,232.0,222.0,1.05,11.5,343.5,300.34,238.7
2016,1,28,11,0,355.0,222.0,1.1,12.0,411.0,362.59,286.97
2016,1,28,11,15,428.5,211.0,1.3,12.0,445.5,399.47,316.86
2016,1,28,11,30,502.0,200.0,1.5,12.0,480.0,439.34,349.36
2016,1,28,11,45,503.5,202.5,1.75,12.5,487.0,457.26,364.18
2016,1,28,12,0,505.0,205.0,2.0,13.0,494.0,473.77,377.82
2016,1,28,12,15,435.0,224.5,2.2,13.0,474.5,465.74,372.27
2016,1,28,12,30,365.0,244.0,2.4,13.0,455.0,451.87,361.97
2016,1,28,12,45,400.5,232.5,2.6,13.0,461.0,467.77,375.86
2016,1,28,13,0,436.0,221.0,2.8,13.0,467.0,486.3,391.58
2016,1,28,13,15,218.0,185.0,2.65,13.0,308.0,320.6,259.95
2016,1,28,13,30,0.0,149.0,2.5,13.0,149.0,145.26,115.35
2016,1,28,13,45,0.0,135.5,2.35,13.0,135.5,132.09,104.98
2016,1,28,14,0,0.0,122.0,2.2,13.0,122.0,118.85,94.22
2016,1,28,14,15,213.0,144.5,2.15,13.0,241.5,279.22,229.29
2016,1,28,14,30,426.0,167.0,2.1,13.0,361.0,430.8,351.17
2016,1,28,14,45,213.0,144.0,2.05,13.0,241.0,276.55,226.14
2016,1,28,15,0,0.0,121.0,2.0,13.0,121.0,119.52,95.3
2016,1,28,15,15,0.0,108.5,1.75,12.5,108.5,107.27,85.68
2016,1,28,15,30,0.0,96.0,1.5,12.0,96.0,95.0,75.65
2016,1,28,15,45,0.0,82.5,1.25,11.5,82.5,81.64,64.53
2016,1,28,16,0,0.0,69.0,1.0,11.0,69.0,68.23,53.17
2016,1,28,16,15,0.0,54.5,1.0,10.5,54.5,53.66,40.6
2016,1,28,16,30,0.0,40.0,1.0,10.0,40.0,38.95,27.72
2016,1,28,16,45,0.0,27.0,1.05,10.0,27.0,26.07,16.2
2016,1,28,17,0,0.0,14.0,1.1,10.0,14.0,13.51,3.92
2016,1,28,17,15,0.0,7.0,1.05,10.0,7.0,6.88,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,14.25,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,25.62,0.41
2016,1,29,7,45,249.5,32.0,0.85,10.5,67.5,25.17,15.78
2016,1,29,8,0,499.0,35.0,0.9,11.0,106.0,27.66,18.95
2016,1,29,8,15,570.5,41.0,1.1,11.5,150.0,30.98,22.24
2016,1,29,8,30,642.0,47.0,1.3,12.0,194.0,45.09,25.57
2016,1,29,8,45,569.5,69.0,1.5,12.5,219.5,89.53,50.96
2016,1,29,9,0,497.0,91.0,1.7,13.0,245.0,129.72,83.06
2016,1,29,9,15,514.5,102.0,1.85,13.0,280.0,167.11,113.23
2016,1,29,9,30,532.0,113.0,2.0,13.0,315.0,205.48,146.03
2016,1,29,9,45,388.5,152.0,2.15,13.5,307.5,229.47,172.79
2016,1,29,10,0,245.0,191.0,2.3,14.0,300.0,242.6,188.93
2016,1,29,10,15,178.0,207.5,2.35,14.0,289.5,249.0,196.53
2016,1,29,10,30,111.0,224.0,2.4,14.0,279.0,249.37,198.37
2016,1,29,10,45,55.5,162.5,2.45,14.5,190.0,176.8,140.39
2016,1,29,11,0,0.0,101.0,2.5,15.0,101.0,97.57,75.71
2016,1,29,11,15,0.0,128.0,2.55,15.0,128.0,123.42,96.96
2016,1,29,11,30,0.0,155.0,2.6,15.0,155.0,149.38,118.0
2016,1,29,11,45,0.0,128.5,2.65,15.0,128.5,124.16,97.33
2016,1,29,12,0,0.0,102.0,2.7,15.0,102.0,98.68,76.44
2016,1,29,12,15,0.0,131.0,2.75,15.0,131.0,126.79,99.5
2016,1,29,12,30,0.0,160.0,2.8,15.0,160.0,155.11,122.53
2016,1,29,12,45,14.5,193.0,2.85,15.0,201.5,196.17,155.99
2016,1,29,13,0,29.0,226.0,2.9,15.0,243.0,241.0,192.19
2016,1,29,13,15,28.5,220.5,2.85,15.0,237.0,236.52,188.64
2016,1,29,13,30,28.0,215.0,2.8,15.0,231.0,228.14,182.14
2016,1,29,13,45,82.0,224.0,2.8,15.0,266.5,275.1,220.98
2016,1,29,14,0,136.0,233.0,2.8,15.0,302.0,323.03,260.05
2016,1,29,14,15,161.0,219.0,2.65,14.5,296.0,323.99,261.85
2016,1,29,14,30,186.0,205.0,2.5,14.0,290.0,323.82,262.86
2016,1,29,14,45,185.5,188.5,2.45,14.0,268.5,305.16,248.33
2016,1,29,15,0,185.0,172.0,2.4,14.0,247.0,285.77,233.11
2016,1,29,15,15,182.0,154.5,2.1,13.5,221.5,263.23,215.27
2016,1,29,15,30,179.0,137.0,1.8,13.0,196.0,240.12,196.62
2016,1,29,15,45,172.5,118.0,1.55,13.0,168.5,213.05,173.99
2016,1,29,16,0,166.0,99.0,1.3,13.0,141.0,185.65,150.63
2016,1,29,16,15,150.0,80.5,1.2,12.0,112.5,160.05,128.8
2016,1,29,16,30,134.0,62.0,1.1,11.0,84.0,129.32,102.02
2016,1,29,16,45,104.0,44.0,1.05,10.5,57.5,94.87,71.5
2016,1,29,17,0,74.0,26.0,1.0,10.0,31.0,59.82,36.68
2016,1,29,17,15,37.0,13.0,1.0,10.0,15.5,22.7,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,2.65,7.0,4.0,3.93,0.0
2016,1,30,7,30,0.0,8.0,2.6,7.0,8.0,7.71,0.0
2016,1,30,7,45,0.0,19.5,2.6,7.0,19.5,18.82,10.64
2016,1,30,8,0,0.0,31.0,2.6,7.0,31.0,29.93,21.33
2016,1,30,8,15,0.0,43.5,2.6,7.0,43.5,41.95,32.65
2016,1,30,8,30,0.0,56.0,2.6,7.0,56.0,53.6,41.28
2016,1,30,8,45,0.0,68.5,2.65,7.5,68.5,65.34,51.5
2016,1,30,9,0,0.0,81.0,2.7,8.0,81.0,77.14,61.58
2016,1,30,9,15,0.0,92.5,2.7,8.0,92.5,88.09,70.9
2016,1,30,9,30,0.0,104.0,2.7,8.0,104.0,99.07,80.14
2016,1,30,9,45,0.0,95.0,2.75,8.5,95.0,91.25,73.11
2016,1,30,10,0,0.0,86.0,2.8,9.0,86.0,83.03,65.81
2016,1,30,10,15,207.0,139.0,2.85,9.0,242.5,196.62,157.33
2016,1,30,10,30,414.0,192.0,2.9,9.0,399.0,329.49,263.97
2016,1,30,10,45,662.5,130.0,3.0,9.5,478.5,390.4,312.13
2016,1,30,11,0,911.0,68.0,3.1,10.0,558.0,466.71,373.84
2016,1,30,11,15,917.5,68.5,3.15,10.0,575.0,498.61,401.71
2016,1,30,11,30,924.0,69.0,3.2,10.0,592.0,528.35,427.51
2016,1,30,11,45,478.5,153.0,3.25,10.0,424.0,399.97,326.37
2016,1,30,12,0,33.0,237.0,3.3,10.0,256.0,247.68,200.5
2016,1,30,12,15,21.5,217.5,3.3,10.0,230.0,222.68,180.45
2016,1,30,12,30,10.0,198.0,3.3,10.0,204.0,197.91,160.12
2016,1,30,12,45,5.0,164.0,3.3,10.0,167.0,162.2,130.77
2016,1,30,13,0,0.0,130.0,3.3,10.0,130.0,126.14,100.89
2016,1,30,13,15,20.0,179.0,3.2,10.0,190.0,186.73,151.67
2016,1,30,13,30,40.0,228.0,3.1,10.0,250.0,252.62,205.95
2016,1,30,13,45,43.0,221.5,3.05,10.0,244.0,249.14,203.25
2016,1,30,14,0,46.0,215.0,3.0,10.0,238.0,245.51,200.66
2016,1,30,14,15,23.0,181.5,2.95,9.5,193.0,193.2,157.91
2016,1,30,14,30,0.0,148.0,2.9,9.0,148.0,145.87,118.67
2016,1,30,14,45,53.0,161.5,2.85,9.0,183.0,195.49,161.51
2016,1,30,15,0,106.0,175.0,2.8,9.0,218.0,246.24,204.52
2016,1,30,15,15,102.5,157.5,2.65,8.5,196.0,225.07,187.29
2016,1,30,15,30,99.0,140.0,2.5,8.0,174.0,203.6,169.73
2016,1,30,15,45,93.0,121.5,2.35,8.0,149.5,179.5,149.28
2016,1,30,16,0,87.0,103.0,2.2,8.0,125.0,155.31,128.38
2016,1,30,16,15,76.0,83.5,1.9,7.5,100.0,127.69,104.33
2016,1,30,16,30,65.0,64.0,1.6,7.0,75.0,100.27,80.0
2016,1,30,16,45,42.5,45.5,1.3,6.5,51.5,65.71,49.45
2016,1,30,17,0,20.0,27.0,1.0,6.0,28.0,36.14,21.66
2016,1,30,17,15,10.0,13.5,0.95,6.0,14.0,15.99,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,1.95,3.0,4.0,3.93,0.0
2016,1,31,7,30,0.0,8.0,2.1,3.0,8.0,7.71,0.0
2016,1,31,7,45,0.0,17.5,2.25,3.0,17.5,16.88,9.25
2016,1,31,8,0,0.0,27.0,2.4,3.0,27.0,26.06,18.21
2016,1,31,8,15,0.0,38.0,2.5,3.0,38.0,36.7,28.37
2016,1,31,8,30,0.0,49.0,2.6,3.0,49.0,47.34,36.43
2016,1,31,8,45,0.0,60.5,2.75,3.5,60.5,58.28,46.09
2016,1,31,9,0,0.0,72.0,2.9,4.0,72.0,69.12,55.5
2016,1,31,9,15,0.0,82.0,3.0,4.0,82.0,78.64,63.72
2016,1,31,9,30,0.0,92.0,3.1,4.0,92.0,88.18,71.88
2016,1,31,9,45,6.0,127.0,3.25,4.0,130.0,122.08,100.84
2016,1,31,10,0,12.0,162.0,3.4,4.0,168.0,156.49,129.94
2016,1,31,10,15,13.0,172.0,3.5,4.0,178.5,167.28,138.86
2016,1,31,10,30,14.0,182.0,3.6,4.0,189.0,178.12,147.84
2016,1,31,10,45,98.5,218.0,3.75,4.5,271.0,245.49,203.43
2016,1,31,11,0,183.0,254.0,3.9,5.0,353.0,319.86,264.42
2016,1,31,11,15,163.5,262.0,4.05,5.0,353.0,325.89,269.71
2016,1,31,11,30,144.0,270.0,4.2,5.0,353.0,330.41,273.74
2016,1,31,11,45,165.5,274.5,4.35,5.5,371.0,351.77,291.29
2016,1,31,12,0,187.0,279.0,4.5,6.0,389.0,373.67,309.2
2016,1,31,12,15,149.0,278.0,4.65,6.0,366.0,356.98,295.57
2016,1,31,12,30,111.0,277.0,4.8,6.0,343.0,336.11,278.41
2016,1,31,12,45,111.5,274.0,5.0,6.0,339.5,336.49,279.21
2016,1,31,13,0,112.0,271.0,5.2,6.0,336.0,336.5,279.68
2016,1,31,13,15,56.0,168.0,5.3,6.0,200.5,200.24,166.24
2016,1,31,13,30,0.0,65.0,5.4,6.0,65.0,62.85,48.65
2016,1,31,13,45,0.0,62.5,5.55,6.5,62.5,60.42,46.6
2016,1,31,14,0,0.0,60.0,5.7,7.0,60.0,58.0,44.5
2016,1,31,14,15,145.5,129.0,5.7,6.5,197.0,224.74,189.98
2016,1,31,14,30,291.0,198.0,5.7,6.0,334.0,384.42,325.71
2016,1,31,14,45,567.5,134.0,5.75,6.0,374.0,477.1,406.16
2016,1,31,15,0,844.0,70.0,5.8,6.0,414.0,553.51,471.53
2016,1,31,15,15,816.0,67.0,5.65,5.5,372.0,519.01,442.69
2016,1,31,15,30,788.0,64.0,5.5,5.0,330.0,483.21,412.39
2016,1,31,15,45,728.5,63.0,5.35,5.0,282.5,433.34,368.75
2016,1,31,16,0,669.0,62.0,5.2,5.0,235.0,387.11,327.22
2016,1,31,16,15,601.5,55.5,5.1,4.5,188.5,330.96,277.02
2016,1,31,16,30,534.0,49.0,5.0,4.0,142.0,277.64,227.95
2016,1,31,16,45,405.0,40.0,4.9,4.0,98.0,203.33,160.78
2016,1,31,17,0,276.0,31.0,4.8,4.0,54.0,137.01,96.0
2016,1,31,17,15,138.0,15.5,4.85,3.5,27.0,53.22,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,206.5,9.0,4.4,1.5,21.0,8.85,0.0
2016,2,1,7,30,413.0,18.0,4.6,2.0,42.0,15.01,2.28
2016,2,1,7,45,534.0,25.5,4.85,2.5,86.5,20.27,12.31
2016,2,1,8,0,655.0,33.0,5.1,3.0,131.0,25.32,17.53
2016,2,1,8,15,719.5,38.0,5.25,3.5,180.0,27.88,20.15
2016,2,1,8,30,784.0,43.0,5.4,4.0,229.0,52.57,27.31
2016,2,1,8,45,824.5,46.0,5.6,4.5,276.5,98.17,49.2
2016,2,1,9,0,865.0,49.0,5.8,5.0,324.0,146.66,83.77
2016,2,1,9,15,891.0,51.5,5.8,5.0,368.0,194.95,124.9
2016,2,1,9,30,917.0,54.0,5.8,5.0,412.0,244.26,170.06
2016,2,1,9,45,929.5,57.5,5.85,5.5,450.0,291.79,215.09
2016,2,1,10,0,942.0,61.0,5.9,6.0,488.0,338.69,259.58
2016,2,1,10,15,955.0,62.5,5.85,6.0,520.5,383.05,301.83
2016,2,1,10,30,968.0,64.0,5.8,6.0,553.0,426.33,342.47
2016,2,1,10,45,976.0,65.0,5.75,6.5,578.0,465.76,378.5
2016,2,1,11,0,984.0,66.0,5.7,7.0,603.0,503.3,412.03
2016,2,1,11,15,989.0,67.0,5.6,7.0,620.5,537.34,442.56
2016,2,1,11,30,994.0,68.0,5.5,7.0,638.0,568.95,470.42
2016,2,1,11,45,991.5,70.5,5.45,7.0,646.5,595.51,493.73
2016,2,1,12,0,989.0,73.0,5.4,7.0,655.0,619.04,514.13
2016,2,1,12,15,988.5,73.0,5.3,7.0,655.5,638.09,530.5
2016,2,1,12,30,988.0,73.0,5.2,7.0,656.0,654.01,544.07
2016,2,1,12,45,977.0,75.5,5.1,7.0,647.0,663.06,551.87
2016,2,1,13,0,966.0,78.0,5.0,7.0,638.0,668.73,556.83
2016,2,1,13,15,960.0,77.5,4.85,7.0,622.5,671.01,558.89
2016,2,1,13,30,954.0,77.0,4.7,7.0,607.0,670.04,558.26
2016,2,1,13,45,941.5,77.0,4.55,7.0,583.0,662.43,552.27
2016,2,1,14,0,929.0,77.0,4.4,7.0,559.0,651.76,543.76
2016,2,1,14,15,916.0,75.5,4.15,6.5,528.5,636.24,531.9
2016,2,1,14,30,903.0,74.0,3.9,6.0,498.0,617.95,517.72
2016,2,1,14,45,885.5,71.0,3.7,6.0,461.5,595.41,499.36
2016,2,1,15,0,868.0,68.0,3.5,6.0,425.0,568.05,476.89
2016,2,1,15,15,841.5,65.0,3.15,5.5,383.0,533.75,448.82
2016,2,1,15,30,815.0,62.0,2.8,5.0,341.0,498.02,418.89
2016,2,1,15,45,786.5,56.5,2.5,5.0,296.0,457.37,383.57
2016,2,1,16,0,758.0,51.0,2.2,5.0,251.0,416.03,346.66
2016,2,1,16,15,698.5,46.0,1.95,4.5,202.5,361.65,298.65
2016,2,1,16,30,639.0,41.0,1.7,4.0,154.0,309.3,250.88
2016,2,1,16,45,546.0,33.0,1.5,3.5,109.0,244.42,191.87
2016,2,1,17,0,453.0,25.0,1.3,3.0,64.0,185.46,131.81
2016,2,1,17,15,226.5,12.5,1.25,2.5,32.0,75.45,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
