Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,2.5,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,0.8,3.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,15.5,0.9,3.5,15.5,14.95,7.67
2016,2,2,8,0,0.0,24.0,1.0,4.0,24.0,23.16,15.58
2016,2,2,8,15,0.0,34.0,1.0,4.0,34.0,32.82,24.77
2016,2,2,8,30,0.0,44.0,1.0,4.0,44.0,42.5,32.08
2016,2,2,8,45,0.0,53.5,1.05,4.5,53.5,51.69,40.16
2016,2,2,9,0,0.0,63.0,1.1,5.0,63.0,60.89,48.1
2016,2,2,9,15,0.0,72.0,1.15,5.0,72.0,69.52,55.52
2016,2,2,9,30,0.0,81.0,1.2,5.0,81.0,78.08,62.8
2016,2,2,9,45,0.0,107.5,1.3,5.5,107.5,102.86,83.83
2016,2,2,10,0,0.0,134.0,1.4,6.0,134.0,127.65,104.52
2016,2,2,10,15,0.0,139.0,1.5,6.0,139.0,132.77,108.57
2016,2,2,10,30,0.0,144.0,1.6,6.0,144.0,137.84,112.63
2016,2,2,10,45,441.0,114.5,1.7,6.0,356.5,290.28,236.64
2016,2,2,11,0,882.0,85.0,1.8,6.0,569.0,477.63,386.16
2016,2,2,11,15,448.5,146.5,1.9,6.0,392.5,355.47,291.03
2016,2,2,11,30,15.0,208.0,2.0,6.0,216.0,207.47,169.48
2016,2,2,11,45,19.0,218.0,2.15,6.5,229.0,220.07,180.05
2016,2,2,12,0,23.0,228.0,2.3,7.0,242.0,232.9,190.29
2016,2,2,12,15,15.0,209.5,2.35,7.0,218.5,211.44,172.59
2016,2,2,12,30,7.0,191.0,2.4,7.0,195.0,189.41,154.41
2016,2,2,12,45,7.0,189.5,2.5,7.0,193.5,188.41,153.73
2016,2,2,13,0,7.0,188.0,2.6,7.0,192.0,187.38,153.01
2016,2,2,13,15,6.0,184.0,2.6,7.0,187.5,183.25,149.7
2016,2,2,13,30,5.0,180.0,2.6,7.0,183.0,179.1,146.4
2016,2,2,13,45,115.5,209.5,2.65,7.5,270.5,286.17,236.91
2016,2,2,14,0,226.0,239.0,2.7,8.0,358.0,386.29,319.05
2016,2,2,14,15,228.5,224.5,2.6,8.0,338.5,372.86,308.26
2016,2,2,14,30,231.0,210.0,2.5,8.0,319.0,358.47,297.16
2016,2,2,14,45,536.5,138.5,2.45,8.0,367.5,468.56,390.1
2016,2,2,15,0,842.0,67.0,2.4,8.0,416.0,555.81,461.41
2016,2,2,15,15,816.5,64.0,2.1,7.5,375.0,522.47,433.62
2016,2,2,15,30,791.0,61.0,1.8,7.0,334.0,487.73,404.86
2016,2,2,15,45,755.5,57.0,1.5,7.0,289.5,445.83,368.91
2016,2,2,16,0,720.0,53.0,1.2,7.0,245.0,403.71,331.86
2016,2,2,16,15,661.5,47.5,1.1,6.5,198.5,350.13,285.85
2016,2,2,16,30,603.0,42.0,1.0,6.0,152.0,298.62,240.03
2016,2,2,16,45,504.0,34.5,0.95,5.5,107.5,232.97,181.86
2016,2,2,17,0,405.0,27.0,0.9,5.0,63.0,177.73,127.65
2016,2,2,17,15,202.5,13.5,0.9,4.5,31.5,80.56,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,162.0,10.0,1.05,2.5,20.5,9.83,0.0
2016,2,3,7,30,324.0,20.0,1.2,3.0,41.0,16.8,5.28
2016,2,3,7,45,439.5,29.0,1.4,3.5,82.5,23.46,15.28
2016,2,3,8,0,555.0,38.0,1.6,4.0,124.0,29.81,21.65
2016,2,3,8,15,622.0,43.5,1.6,4.5,170.5,32.55,24.46
2016,2,3,8,30,689.0,49.0,1.6,5.0,217.0,56.41,30.02
2016,2,3,8,45,730.0,53.5,1.65,5.5,262.5,98.77,52.08
2016,2,3,9,0,771.0,58.0,1.7,6.0,308.0,144.43,85.2
2016,2,3,9,15,799.5,61.0,1.65,6.5,350.5,189.56,123.05
2016,2,3,9,30,828.0,64.0,1.6,7.0,393.0,236.19,164.4
2016,2,3,9,45,842.5,68.0,1.55,7.5,429.5,281.29,205.6
2016,2,3,10,0,857.0,72.0,1.5,8.0,466.0,326.15,246.26
2016,2,3,10,15,871.5,73.5,1.45,8.5,498.0,370.66,285.8
2016,2,3,10,30,886.0,75.0,1.4,9.0,530.0,411.69,321.58
2016,2,3,10,45,896.0,76.5,1.35,9.5,554.5,449.82,354.1
2016,2,3,11,0,906.0,78.0,1.3,10.0,579.0,486.41,384.42
2016,2,3,11,15,912.5,79.0,1.3,10.0,596.5,519.08,411.87
2016,2,3,11,30,919.0,80.0,1.3,10.0,614.0,549.61,437.07
2016,2,3,11,45,924.0,80.0,1.35,10.5,624.0,576.06,458.19
2016,2,3,12,0,929.0,80.0,1.4,11.0,634.0,599.98,476.98
2016,2,3,12,15,780.5,126.5,1.4,11.0,593.0,579.44,461.25
2016,2,3,12,30,632.0,173.0,1.4,11.0,552.0,552.09,440.1
2016,2,3,12,45,544.0,200.5,1.4,11.0,524.0,534.76,426.84
2016,2,3,13,0,456.0,228.0,1.4,11.0,496.0,515.61,411.74
2016,2,3,13,15,374.0,240.0,1.3,11.0,456.5,478.35,382.59
2016,2,3,13,30,292.0,252.0,1.2,11.0,417.0,443.02,354.63
2016,2,3,13,45,587.5,167.5,1.2,11.0,482.5,545.72,438.27
2016,2,3,14,0,883.0,83.0,1.2,11.0,548.0,639.57,511.85
2016,2,3,14,15,583.0,144.0,1.15,10.5,444.5,517.58,416.93
2016,2,3,14,30,283.0,205.0,1.1,10.0,341.0,390.54,316.76
2016,2,3,14,45,168.0,189.5,1.05,10.0,268.5,299.1,244.27
2016,2,3,15,0,53.0,174.0,1.0,10.0,196.0,210.58,171.81
2016,2,3,15,15,49.0,157.5,0.85,9.5,176.5,191.18,156.7
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,171.74,141.01
2016,2,3,15,45,40.0,123.0,0.6,9.0,136.0,150.06,122.98
2016,2,3,16,0,35.0,105.0,0.5,9.0,115.0,128.43,104.71
2016,2,3,16,15,26.5,86.0,0.5,8.5,93.0,104.11,84.06
2016,2,3,16,30,18.0,67.0,0.5,8.0,71.0,80.02,63.18
2016,2,3,16,45,9.0,48.0,0.55,7.5,50.0,52.95,39.48
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,29.39,18.33
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,172.0,10.5,0.4,4.5,21.5,10.32,0.0
2016,2,4,7,30,344.0,21.0,0.4,5.0,43.0,17.71,6.63
2016,2,4,7,45,459.5,29.5,0.4,5.5,86.0,23.8,15.56
2016,2,4,8,0,575.0,38.0,0.4,6.0,129.0,29.63,21.41
2016,2,4,8,15,641.0,43.5,0.45,6.5,176.5,32.39,24.18
2016,2,4,8,30,707.0,49.0,0.5,7.0,224.0,58.91,30.51
2016,2,4,8,45,747.5,53.0,0.55,7.5,270.0,101.86,53.11
2016,2,4,9,0,788.0,57.0,0.6,8.0,316.0,148.03,86.5
2016,2,4,9,15,816.0,59.5,0.65,8.5,358.5,193.57,124.36
2016,2,4,9,30,844.0,62.0,0.7,9.0,401.0,243.65,168.03
2016,2,4,9,45,854.5,67.0,0.8,9.5,437.5,286.29,206.89
2016,2,4,10,0,865.0,72.0,0.9,10.0,474.0,331.44,247.51
2016,2,4,10,15,879.5,73.5,0.95,10.0,505.5,376.4,287.47
2016,2,4,10,30,894.0,75.0,1.0,10.0,537.0,417.85,323.91
2016,2,4,10,45,903.5,76.5,1.05,10.5,562.0,456.15,356.54
2016,2,4,11,0,913.0,78.0,1.1,11.0,587.0,492.85,387.07
2016,2,4,11,15,919.0,79.0,1.1,11.0,604.0,525.57,414.26
2016,2,4,11,30,925.0,80.0,1.1,11.0,621.0,556.11,439.17
2016,2,4,11,45,928.0,80.0,1.15,11.5,630.5,581.7,459.44
2016,2,4,12,0,931.0,80.0,1.2,12.0,640.0,604.65,477.34
2016,2,4,12,15,931.5,80.5,1.15,12.0,641.0,623.9,492.22
2016,2,4,12,30,932.0,81.0,1.1,12.0,642.0,640.24,504.67
2016,2,4,12,45,933.0,79.0,1.1,12.0,636.0,651.33,513.65
2016,2,4,13,0,934.0,77.0,1.1,12.0,630.0,659.34,520.31
2016,2,4,13,15,928.5,76.5,1.1,12.0,615.0,661.75,522.76
2016,2,4,13,30,923.0,76.0,1.1,12.0,600.0,661.01,522.89
2016,2,4,13,45,727.0,126.5,1.1,12.0,529.5,595.24,472.69
2016,2,4,14,0,531.0,177.0,1.1,12.0,459.0,522.49,416.91
2016,2,4,14,15,522.0,169.0,1.1,12.0,434.0,506.5,406.05
2016,2,4,14,30,513.0,161.0,1.1,12.0,409.0,488.79,393.19
2016,2,4,14,45,508.5,148.5,1.15,12.0,379.0,467.3,377.66
2016,2,4,15,0,504.0,136.0,1.2,12.0,349.0,444.09,360.48
2016,2,4,15,15,485.0,126.0,1.1,11.5,315.0,414.04,337.38
2016,2,4,15,30,466.0,116.0,1.0,11.0,281.0,383.23,313.2
2016,2,4,15,45,443.0,103.0,0.9,10.5,243.5,346.53,283.73
2016,2,4,16,0,420.0,90.0,0.8,10.0,206.0,309.72,253.34
2016,2,4,16,15,382.5,76.5,0.8,9.5,167.5,266.13,216.77
2016,2,4,16,30,345.0,63.0,0.8,9.0,129.0,224.01,180.2
2016,2,4,16,45,287.5,48.0,0.85,8.5,92.0,174.58,136.79
2016,2,4,17,0,230.0,33.0,0.9,8.0,55.0,129.0,94.34
2016,2,4,17,15,115.0,16.5,0.9,7.5,27.5,59.96,6.97
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,153.5,12.0,1.05,2.5,22.5,11.8,0.0
2016,2,5,7,30,307.0,24.0,1.2,3.0,45.0,19.01,8.31
2016,2,5,7,45,419.5,34.0,1.35,4.0,87.5,25.83,17.5
2016,2,5,8,0,532.0,44.0,1.5,5.0,130.0,32.3,23.89
2016,2,5,8,15,601.5,50.5,1.5,5.5,177.5,35.36,26.97
2016,2,5,8,30,671.0,57.0,1.5,6.0,225.0,63.76,34.57
2016,2,5,8,45,714.0,61.5,1.55,7.0,271.5,109.04,60.37
2016,2,5,9,0,757.0,66.0,1.6,8.0,318.0,154.53,93.62
2016,2,5,9,15,787.5,69.5,1.65,8.5,361.0,200.12,131.83
2016,2,5,9,30,818.0,73.0,1.7,9.0,404.0,247.46,173.5
2016,2,5,9,45,849.0,73.0,1.8,10.0,444.5,293.15,214.13
2016,2,5,10,0,880.0,73.0,1.9,11.0,485.0,339.98,255.44
2016,2,5,10,15,894.5,74.5,1.9,11.5,517.0,385.66,295.75
2016,2,5,10,30,909.0,76.0,1.9,12.0,549.0,427.8,332.32
2016,2,5,10,45,919.5,77.0,1.9,12.5,575.0,466.69,365.44
2016,2,5,11,0,930.0,78.0,1.9,13.0,601.0,504.0,396.41
2016,2,5,11,15,936.5,79.0,1.85,13.0,618.5,537.57,424.26
2016,2,5,11,30,943.0,80.0,1.8,13.0,636.0,568.92,449.75
2016,2,5,11,45,945.5,80.5,1.75,13.5,645.5,595.25,470.03
2016,2,5,12,0,948.0,81.0,1.7,14.0,655.0,618.86,487.77
2016,2,5,12,15,948.5,81.5,1.65,14.0,656.5,638.49,503.06
2016,2,5,12,30,949.0,82.0,1.6,14.0,658.0,655.15,515.89
2016,2,5,12,45,945.0,82.0,1.55,14.0,650.5,665.5,523.91
2016,2,5,13,0,941.0,82.0,1.5,14.0,643.0,672.66,529.5
2016,2,5,13,15,800.0,117.5,1.4,14.0,586.5,629.17,495.98
2016,2,5,13,30,659.0,153.0,1.3,14.0,530.0,581.63,459.46
2016,2,5,13,45,782.5,117.0,1.2,14.0,548.0,623.13,491.97
2016,2,5,14,0,906.0,81.0,1.1,14.0,566.0,656.78,517.43
2016,2,5,14,15,731.5,115.5,0.95,14.0,493.5,584.16,461.14
2016,2,5,14,30,557.0,150.0,0.8,14.0,421.0,505.85,401.02
2016,2,5,14,45,699.5,111.5,0.7,14.0,426.5,545.63,432.55
2016,2,5,15,0,842.0,73.0,0.6,14.0,432.0,572.89,452.78
2016,2,5,15,15,815.5,69.5,0.6,13.5,390.0,538.13,427.18
2016,2,5,15,30,789.0,66.0,0.6,13.0,348.0,501.97,400.46
2016,2,5,15,45,756.5,61.0,0.6,12.5,303.0,460.04,368.39
2016,2,5,16,0,724.0,56.0,0.6,12.0,258.0,417.7,334.75
2016,2,5,16,15,667.5,51.0,0.65,11.0,210.5,364.64,292.12
2016,2,5,16,30,611.0,46.0,0.7,10.0,163.0,313.42,248.97
2016,2,5,16,45,522.0,37.5,0.75,9.5,118.0,252.04,195.72
2016,2,5,17,0,433.0,29.0,0.8,9.0,73.0,193.77,142.03
2016,2,5,17,15,216.5,14.5,0.9,8.5,36.5,89.78,24.66
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,186.5,11.0,0.9,4.5,24.5,10.81,0.0
2016,2,6,7,30,373.0,22.0,0.9,5.0,49.0,18.41,8.36
2016,2,6,7,45,484.5,30.0,0.95,6.0,93.0,23.94,15.74
2016,2,6,8,0,596.0,38.0,1.0,7.0,137.0,29.26,20.99
2016,2,6,8,15,659.0,43.5,1.1,7.5,185.0,32.05,23.75
2016,2,6,8,30,722.0,49.0,1.2,8.0,233.0,63.68,31.93
2016,2,6,8,45,761.5,52.5,1.35,9.0,279.0,107.2,55.96
2016,2,6,9,0,801.0,56.0,1.5,10.0,325.0,153.84,90.34
2016,2,6,9,15,827.5,59.0,1.6,10.5,368.0,200.47,129.67
2016,2,6,9,30,854.0,62.0,1.7,11.0,411.0,251.52,174.61
2016,2,6,9,45,866.5,66.0,1.8,11.5,448.0,297.36,216.23
2016,2,6,10,0,879.0,70.0,1.9,12.0,485.0,342.69,257.09
2016,2,6,10,15,892.0,71.5,1.9,12.0,516.5,385.18,295.3
2016,2,6,10,30,905.0,73.0,1.9,12.0,548.0,426.71,331.95
2016,2,6,10,45,914.5,74.0,1.9,12.5,573.0,465.09,364.66
2016,2,6,11,0,924.0,75.0,1.9,13.0,598.0,501.83,395.17
2016,2,6,11,15,929.5,76.0,1.85,13.0,615.0,534.77,422.52
2016,2,6,11,30,935.0,77.0,1.8,13.0,632.0,565.45,447.49
2016,2,6,11,45,938.0,77.0,1.75,13.5,641.0,591.38,467.49
2016,2,6,12,0,941.0,77.0,1.7,14.0,650.0,614.63,484.97
2016,2,6,12,15,941.0,77.0,1.7,14.0,651.0,633.33,499.92
2016,2,6,12,30,941.0,77.0,1.7,14.0,652.0,649.05,512.46
2016,2,6,12,45,939.0,76.5,1.75,14.5,645.0,659.98,520.72
2016,2,6,13,0,937.0,76.0,1.8,15.0,638.0,667.77,526.57
2016,2,6,13,15,931.5,75.5,1.9,15.0,623.0,670.2,529.72
2016,2,6,13,30,926.0,75.0,2.0,15.0,608.0,669.45,530.49
2016,2,6,13,45,734.0,126.0,2.1,15.0,538.5,605.22,481.48
2016,2,6,14,0,542.0,177.0,2.2,15.0,469.0,533.86,426.48
2016,2,6,14,15,412.0,194.5,2.15,14.5,409.5,469.29,376.97
2016,2,6,14,30,282.0,212.0,2.1,14.0,350.0,400.84,323.39
2016,2,6,14,45,437.0,165.0,2.1,14.0,362.0,446.61,362.28
2016,2,6,15,0,592.0,118.0,2.1,14.0,374.0,482.46,392.11
2016,2,6,15,15,573.5,110.0,1.85,13.5,338.5,452.61,368.45
2016,2,6,15,30,555.0,102.0,1.6,13.0,303.0,421.64,343.8
2016,2,6,15,45,536.5,90.5,1.35,12.5,264.0,386.05,314.94
2016,2,6,16,0,518.0,79.0,1.1,12.0,225.0,349.79,284.7
2016,2,6,16,15,477.0,68.5,1.1,11.0,184.5,304.1,247.06
2016,2,6,16,30,436.0,58.0,1.1,10.0,144.0,259.78,209.07
2016,2,6,16,45,376.5,45.0,1.1,9.5,104.5,207.71,163.19
2016,2,6,17,0,317.0,32.0,1.1,9.0,65.0,159.56,118.55
2016,2,6,17,15,158.5,16.0,1.05,8.5,32.5,75.88,28.07
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,11.0,1.25,6.5,26.0,10.81,0.0
2016,2,7,7,30,401.0,22.0,1.4,7.0,52.0,18.22,8.57
2016,2,7,7,45,512.5,29.5,1.6,8.0,97.0,23.27,15.02
2016,2,7,8,0,624.0,37.0,1.8,9.0,142.0,28.14,19.78
2016,2,7,8,15,685.5,41.5,1.85,9.5,190.5,30.09,21.75
2016,2,7,8,30,747.0,46.0,1.9,10.0,239.0,64.28,30.44
2016,2,7,8,45,787.0,49.5,2.0,10.5,286.0,109.28,55.97
2016,2,7,9,0,827.0,53.0,2.1,11.0,333.0,160.79,94.79
2016,2,7,9,15,853.0,55.5,2.1,11.5,376.5,208.19,134.96
2016,2,7,9,30,879.0,58.0,2.1,12.0,420.0,256.7,177.94
2016,2,7,9,45,896.0,60.0,2.1,13.0,458.5,303.12,219.55
2016,2,7,10,0,913.0,62.0,2.1,14.0,497.0,349.34,260.43
2016,2,7,10,15,926.0,63.5,2.15,14.5,529.0,393.2,299.21
2016,2,7,10,30,939.0,65.0,2.2,15.0,561.0,436.04,336.23
2016,2,7,10,45,946.0,67.0,2.25,15.5,586.0,475.52,369.72
2016,2,7,11,0,953.0,69.0,2.3,16.0,611.0,513.12,400.85
2016,2,7,11,15,958.5,69.5,2.3,16.0,628.5,546.47,428.6
2016,2,7,11,30,964.0,70.0,2.3,16.0,646.0,577.48,453.96
2016,2,7,11,45,965.5,71.0,2.3,16.5,655.5,604.29,474.77
2016,2,7,12,0,967.0,72.0,2.3,17.0,665.0,628.28,493.01
2016,2,7,12,15,967.0,72.0,2.3,17.0,666.5,647.47,508.3
2016,2,7,12,30,967.0,72.0,2.3,17.0,668.0,663.58,521.12
2016,2,7,12,45,965.0,71.5,2.3,17.0,661.0,674.8,530.22
2016,2,7,13,0,963.0,71.0,2.3,17.0,654.0,682.79,536.86
2016,2,7,13,15,958.5,70.5,2.25,17.0,639.0,685.95,539.6
2016,2,7,13,30,954.0,70.0,2.2,17.0,624.0,685.85,539.92
2016,2,7,13,45,944.0,70.0,2.2,17.5,601.0,679.56,534.93
2016,2,7,14,0,934.0,70.0,2.2,18.0,578.0,670.15,527.63
2016,2,7,14,15,922.5,68.5,2.1,17.5,548.0,655.17,517.62
2016,2,7,14,30,911.0,67.0,2.0,17.0,518.0,637.34,505.35
2016,2,7,14,45,892.0,66.0,1.9,17.0,481.5,612.87,486.96
2016,2,7,15,0,873.0,65.0,1.8,17.0,445.0,586.17,466.64
2016,2,7,15,15,849.0,62.5,1.6,16.5,403.0,552.96,441.37
2016,2,7,15,30,825.0,60.0,1.4,16.0,361.0,521.12,416.47
2016,2,7,15,45,787.5,57.0,1.25,15.5,315.0,477.63,382.24
2016,2,7,16,0,750.0,54.0,1.1,15.0,269.0,433.94,346.87
2016,2,7,16,15,695.5,49.0,1.15,14.0,221.0,380.5,304.06
2016,2,7,16,30,641.0,44.0,1.2,13.0,173.0,328.8,260.66
2016,2,7,16,45,546.0,37.5,1.25,12.5,126.0,262.27,203.53
2016,2,7,17,0,451.0,31.0,1.3,12.0,79.0,205.41,151.89
2016,2,7,17,15,225.5,15.5,1.3,11.5,39.5,96.56,43.66
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,169.5,13.0,1.25,9.0,26.0,12.78,0.0
2016,2,8,7,30,339.0,26.0,1.2,10.0,52.0,20.41,10.53
2016,2,8,7,45,454.5,34.5,1.2,11.0,97.0,25.72,17.02
2016,2,8,8,0,570.0,43.0,1.2,12.0,142.0,30.81,21.94
2016,2,8,8,15,635.5,49.0,1.3,12.5,190.0,36.75,27.46
2016,2,8,8,30,701.0,55.0,1.4,13.0,238.0,72.75,37.46
2016,2,8,8,45,743.0,59.0,1.55,13.5,285.5,116.23,62.53
2016,2,8,9,0,785.0,63.0,1.7,14.0,333.0,163.15,97.42
2016,2,8,9,15,813.0,66.0,1.65,14.5,376.5,209.63,136.26
2016,2,8,9,30,841.0,69.0,1.6,15.0,420.0,257.57,177.92
2016,2,8,9,45,869.5,68.5,1.6,15.5,460.0,306.59,220.79
2016,2,8,10,0,898.0,68.0,1.6,16.0,500.0,353.33,261.48
2016,2,8,10,15,911.0,70.0,1.6,16.0,532.0,397.23,300.03
2016,2,8,10,30,924.0,72.0,1.6,16.0,564.0,440.15,336.95
2016,2,8,10,45,931.5,73.5,1.65,16.5,588.5,478.98,369.4
2016,2,8,11,0,939.0,75.0,1.7,17.0,613.0,516.0,399.59
2016,2,8,11,15,944.5,76.0,1.65,17.5,631.0,549.53,425.91
2016,2,8,11,30,950.0,77.0,1.6,18.0,649.0,580.78,449.76
2016,2,8,11,45,951.0,78.0,1.55,18.5,658.0,607.07,469.32
2016,2,8,12,0,952.0,79.0,1.5,19.0,667.0,630.57,486.34
2016,2,8,12,15,952.5,79.0,1.4,19.0,668.0,649.88,500.52
2016,2,8,12,30,953.0,79.0,1.3,19.0,669.0,666.17,512.22
2016,2,8,12,45,956.0,76.5,1.25,19.0,663.5,678.37,521.3
2016,2,8,13,0,959.0,74.0,1.2,19.0,658.0,687.43,528.03
2016,2,8,13,15,954.0,73.5,1.15,19.0,643.0,690.27,530.21
2016,2,8,13,30,949.0,73.0,1.1,19.0,628.0,689.87,530.07
2016,2,8,13,45,940.5,72.0,1.05,19.5,605.0,683.46,524.68
2016,2,8,14,0,932.0,71.0,1.0,20.0,582.0,673.92,517.09
2016,2,8,14,15,921.0,69.5,0.9,20.0,552.5,659.23,506.26
2016,2,8,14,30,910.0,68.0,0.8,20.0,523.0,641.67,493.3
2016,2,8,14,45,893.0,66.5,0.75,20.0,486.5,617.79,476.21
2016,2,8,15,0,876.0,65.0,0.7,20.0,450.0,591.58,457.22
2016,2,8,15,15,853.0,62.5,0.65,19.5,408.0,558.75,433.89
2016,2,8,15,30,830.0,60.0,0.6,19.0,366.0,527.26,410.86
2016,2,8,15,45,796.0,56.5,0.55,18.5,320.0,484.7,378.91
2016,2,8,16,0,762.0,53.0,0.5,18.0,274.0,441.72,345.6
2016,2,8,16,15,709.0,48.5,0.55,17.5,226.0,388.91,304.15
2016,2,8,16,30,656.0,44.0,0.6,17.0,178.0,337.7,262.07
2016,2,8,16,45,567.0,37.0,0.65,16.5,131.0,272.03,207.2
2016,2,8,17,0,478.0,30.0,0.7,16.0,84.0,211.74,154.32
2016,2,8,17,15,239.0,15.0,0.75,15.5,42.0,99.9,50.14
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,199.0,12.5,1.2,10.0,29.0,12.29,0.0
2016,2,9,7,30,398.0,25.0,1.1,11.0,58.0,21.02,11.32
2016,2,9,7,45,506.0,33.0,1.05,12.0,104.0,26.38,17.58
2016,2,9,8,0,614.0,41.0,1.0,13.0,150.0,31.58,22.56
2016,2,9,8,15,676.5,46.5,1.2,13.5,199.0,34.24,25.12
2016,2,9,8,30,739.0,52.0,1.4,14.0,248.0,74.09,36.38
2016,2,9,8,45,778.0,56.0,1.6,14.5,296.0,119.4,63.13
2016,2,9,9,0,817.0,60.0,1.8,15.0,344.0,167.8,99.54
2016,2,9,9,15,844.0,63.0,1.85,15.5,388.0,215.75,139.83
2016,2,9,9,30,871.0,66.0,1.9,16.0,432.0,268.16,185.31
2016,2,9,9,45,891.5,67.5,1.95,16.5,471.5,315.12,226.9
2016,2,9,10,0,912.0,69.0,2.0,17.0,511.0,362.16,268.14
2016,2,9,10,15,925.5,71.0,2.15,17.5,544.0,406.92,307.12
2016,2,9,10,30,939.0,73.0,2.3,18.0,577.0,450.71,344.45
2016,2,9,10,45,949.0,73.5,2.45,18.5,602.5,490.32,377.75
2016,2,9,11,0,959.0,74.0,2.6,19.0,628.0,528.24,408.93
2016,2,9,11,15,964.5,75.0,2.6,19.0,646.0,562.45,436.96
2016,2,9,11,30,970.0,76.0,2.6,19.0,664.0,594.31,462.61
2016,2,9,11,45,852.0,112.0,2.6,19.5,634.5,588.74,458.3
2016,2,9,12,0,734.0,148.0,2.6,20.0,605.0,575.69,447.98
2016,2,9,12,15,692.0,163.5,2.45,20.0,595.0,581.95,452.55
2016,2,9,12,30,650.0,179.0,2.3,20.0,585.0,584.66,454.08
2016,2,9,12,45,643.5,178.5,2.2,20.0,577.0,590.62,458.68
2016,2,9,13,0,637.0,178.0,2.1,20.0,569.0,594.26,461.44
2016,2,9,13,15,797.5,126.5,1.9,20.0,604.0,651.08,504.68
2016,2,9,13,30,958.0,75.0,1.7,20.0,639.0,701.86,542.27
2016,2,9,13,45,947.5,74.5,1.55,20.0,615.5,694.68,536.12
2016,2,9,14,0,937.0,74.0,1.4,20.0,592.0,684.36,528.16
2016,2,9,14,15,925.0,72.5,1.3,19.5,561.5,668.98,517.94
2016,2,9,14,30,913.0,71.0,1.2,19.0,531.0,650.74,505.52
2016,2,9,14,45,893.0,70.0,1.1,19.0,493.5,625.5,486.87
2016,2,9,15,0,873.0,69.0,1.0,19.0,456.0,598.03,466.39
2016,2,9,15,15,633.5,101.0,0.95,18.0,368.0,484.58,382.35
2016,2,9,15,30,394.0,133.0,0.9,17.0,280.0,372.23,296.84
2016,2,9,15,45,373.0,119.5,0.85,16.5,245.0,337.56,270.71
2016,2,9,16,0,352.0,106.0,0.8,16.0,210.0,302.85,243.19
2016,2,9,16,15,327.5,89.5,0.85,15.0,173.0,263.33,211.61
2016,2,9,16,30,303.0,73.0,0.9,14.0,136.0,224.43,179.23
2016,2,9,16,45,258.0,56.5,0.95,13.5,100.5,178.49,139.7
2016,2,9,17,0,213.0,40.0,1.0,13.0,65.0,135.36,101.31
2016,2,9,17,15,106.5,24.5,1.0,12.5,37.0,73.07,40.41
2016,2,9,17,30,0.0,9.0,1.0,12.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.0,12.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,209.5,13.0,0.5,10.5,30.5,12.78,0.0
2016,2,10,7,30,419.0,26.0,0.5,11.0,61.0,21.87,12.34
2016,2,10,7,45,522.0,33.5,0.5,11.5,107.5,26.68,17.96
2016,2,10,8,0,625.0,41.0,0.5,12.0,154.0,31.37,22.54
2016,2,10,8,15,685.0,46.5,0.55,12.0,203.5,34.05,25.16
2016,2,10,8,30,745.0,52.0,0.6,12.0,253.0,76.89,37.89
2016,2,10,8,45,781.5,56.0,0.7,12.5,300.0,122.44,65.58
2016,2,10,9,0,818.0,60.0,0.8,13.0,347.0,170.83,102.47
2016,2,10,9,15,844.0,63.0,0.9,13.5,391.0,218.79,143.0
2016,2,10,9,30,870.0,66.0,1.0,14.0,435.0,271.13,188.51
2016,2,10,9,45,886.5,68.5,1.1,14.5,473.5,317.92,230.04
2016,2,10,10,0,903.0,71.0,1.2,15.0,512.0,364.49,270.91
2016,2,10,10,15,915.5,72.5,1.25,15.5,544.5,408.18,308.65
2016,2,10,10,30,928.0,74.0,1.3,16.0,577.0,450.82,344.59
2016,2,10,10,45,936.0,76.0,1.4,16.5,602.0,490.67,377.69
2016,2,10,11,0,944.0,78.0,1.5,17.0,627.0,528.74,408.58
2016,2,10,11,15,949.5,78.5,1.5,17.0,644.5,562.11,435.55
2016,2,10,11,30,955.0,79.0,1.5,17.0,662.0,593.16,460.2
2016,2,10,11,45,957.5,79.5,1.55,17.0,671.5,620.04,481.63
2016,2,10,12,0,960.0,80.0,1.6,17.0,681.0,644.16,500.72
2016,2,10,12,15,960.0,80.0,1.6,17.0,682.5,663.39,515.66
2016,2,10,12,30,960.0,80.0,1.6,17.0,684.0,679.56,528.19
2016,2,10,12,45,960.5,79.0,1.65,17.5,677.5,691.89,537.25
2016,2,10,13,0,961.0,78.0,1.7,18.0,671.0,701.04,543.93
2016,2,10,13,15,956.0,77.0,1.7,18.0,656.0,703.4,546.31
2016,2,10,13,30,951.0,76.0,1.7,18.0,641.0,702.48,546.35
2016,2,10,13,45,945.5,74.5,1.7,18.0,618.5,697.46,543.43
2016,2,10,14,0,940.0,73.0,1.7,18.0,596.0,689.24,538.19
2016,2,10,14,15,928.5,71.5,1.6,18.0,566.0,674.09,527.1
2016,2,10,14,30,917.0,70.0,1.5,18.0,536.0,656.04,513.84
2016,2,10,14,45,899.5,68.5,1.45,18.0,499.0,631.6,496.12
2016,2,10,15,0,882.0,67.0,1.4,18.0,462.0,604.82,476.43
2016,2,10,15,15,858.5,64.5,1.25,17.0,419.5,571.36,452.45
2016,2,10,15,30,835.0,62.0,1.1,16.0,377.0,539.27,428.74
2016,2,10,15,45,798.0,59.0,0.95,15.5,330.5,495.23,394.49
2016,2,10,16,0,761.0,56.0,0.8,15.0,284.0,450.93,359.09
2016,2,10,16,15,709.5,51.5,0.8,14.5,235.0,398.33,316.94
2016,2,10,16,30,658.0,47.0,0.8,14.0,186.0,347.19,274.19
2016,2,10,16,45,570.0,40.0,0.85,13.5,138.0,280.97,218.23
2016,2,10,17,0,482.0,33.0,0.9,13.0,90.0,219.92,164.42
2016,2,10,17,15,241.0,24.0,0.85,12.5,52.5,116.29,69.91
2016,2,10,17,30,0.0,15.0,0.8,12.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.8,12.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,209.0,13.5,1.0,9.5,32.0,10.24,0.0
2016,2,11,7,30,418.0,27.0,0.9,10.0,64.0,22.71,13.34
2016,2,11,7,45,521.5,35.0,0.85,11.0,110.5,27.97,19.17
2016,2,11,8,0,625.0,43.0,0.8,12.0,157.0,33.08,24.07
2016,2,11,8,15,684.0,48.0,0.9,12.5,206.5,36.79,27.56
2016,2,11,8,30,743.0,53.0,1.0,13.0,256.0,80.26,39.68
2016,2,11,8,45,781.5,56.5,1.15,13.5,304.0,125.66,67.76
2016,2,11,9,0,820.0,60.0,1.3,14.0,352.0,174.09,104.97
2016,2,11,9,15,845.5,63.0,1.2,14.5,395.5,222.19,145.72
2016,2,11,9,30,871.0,66.0,1.1,15.0,439.0,274.66,191.12
2016,2,11,9,45,879.5,71.0,1.05,15.5,476.0,321.53,232.49
2016,2,11,10,0,888.0,76.0,1.0,16.0,513.0,367.54,272.35
2016,2,11,10,15,901.0,77.5,1.0,16.5,545.5,410.97,309.25
2016,2,11,10,30,914.0,79.0,1.0,17.0,578.0,453.41,344.35
2016,2,11,10,45,920.0,81.0,1.05,17.5,602.5,491.99,375.84
2016,2,11,11,0,926.0,83.0,1.1,18.0,627.0,528.68,405.05
2016,2,11,11,15,931.5,84.0,1.15,18.0,644.0,562.09,431.91
2016,2,11,11,30,937.0,85.0,1.2,18.0,661.0,593.23,456.59
2016,2,11,11,45,936.5,86.5,1.25,18.0,670.0,619.04,476.96
2016,2,11,12,0,936.0,88.0,1.3,18.0,679.0,642.03,494.98
2016,2,11,12,15,935.5,88.0,1.3,18.0,680.0,660.6,509.23
2016,2,11,12,30,935.0,88.0,1.3,18.0,681.0,676.18,521.15
2016,2,11,12,45,680.5,171.5,1.3,18.0,600.5,612.85,472.9
2016,2,11,13,0,426.0,255.0,1.3,18.0,520.0,538.61,416.07
2016,2,11,13,15,502.0,222.5,1.2,18.0,528.0,560.9,434.35
2016,2,11,13,30,578.0,190.0,1.1,18.0,536.0,581.22,450.2
2016,2,11,13,45,589.5,178.0,1.05,18.0,520.0,577.97,448.2
2016,2,11,14,0,601.0,166.0,1.0,18.0,504.0,574.81,446.4
2016,2,11,14,15,519.0,179.5,0.9,17.5,460.5,531.32,414.23
2016,2,11,14,30,437.0,193.0,0.8,17.0,417.0,490.02,383.56
2016,2,11,14,45,452.0,175.0,0.75,17.0,392.5,475.95,374.08
2016,2,11,15,0,467.0,157.0,0.7,17.0,368.0,459.58,362.43
2016,2,11,15,15,443.5,144.5,0.7,16.5,330.5,424.49,336.99
2016,2,11,15,30,420.0,132.0,0.7,16.0,293.0,388.9,310.69
2016,2,11,15,45,387.0,122.0,0.7,15.5,256.0,350.83,281.64
2016,2,11,16,0,354.0,112.0,0.7,15.0,219.0,313.43,252.28
2016,2,11,16,15,324.0,95.5,0.75,14.5,180.5,271.12,218.3
2016,2,11,16,30,294.0,79.0,0.8,14.0,142.0,229.83,183.92
2016,2,11,16,45,246.0,61.5,0.85,13.5,105.0,181.58,142.83
2016,2,11,17,0,198.0,44.0,0.9,13.0,68.0,136.36,103.2
2016,2,11,17,15,99.0,27.5,0.9,12.5,39.5,71.15,43.83
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,137.5,16.0,0.9,8.5,29.0,12.45,0.0
