Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,30,275.0,32.0,1.0,9.0,58.0,25.43,15.93
2016,2,12,7,45,362.5,45.0,1.1,10.0,100.0,34.74,25.3
2016,2,12,8,0,450.0,58.0,1.2,11.0,142.0,43.56,33.57
2016,2,12,8,15,508.5,66.5,1.2,11.0,187.0,51.08,40.6
2016,2,12,8,30,567.0,75.0,1.2,11.0,232.0,89.11,52.41
2016,2,12,8,45,629.5,73.5,1.25,11.5,276.0,124.27,73.37
2016,2,12,9,0,692.0,72.0,1.3,12.0,320.0,165.16,104.01
2016,2,12,9,15,533.5,118.5,1.3,12.5,323.5,208.81,148.37
2016,2,12,9,30,375.0,165.0,1.3,13.0,327.0,239.19,180.58
2016,2,12,9,45,597.5,130.0,1.35,13.5,414.5,290.38,217.76
2016,2,12,10,0,820.0,95.0,1.4,14.0,502.0,363.04,273.82
2016,2,12,10,15,835.0,97.0,1.4,14.5,534.0,405.37,309.88
2016,2,12,10,30,850.0,99.0,1.4,15.0,566.0,447.1,344.68
2016,2,12,10,45,753.0,130.5,1.4,15.5,557.5,463.37,359.53
2016,2,12,11,0,656.0,162.0,1.4,16.0,549.0,473.37,368.42
2016,2,12,11,15,769.5,133.5,1.4,16.0,600.5,527.46,411.03
2016,2,12,11,30,883.0,105.0,1.4,16.0,652.0,586.46,456.5
2016,2,12,11,45,885.5,105.5,1.45,16.0,661.0,612.22,476.72
2016,2,12,12,0,888.0,106.0,1.5,16.0,670.0,635.44,495.05
2016,2,12,12,15,888.0,106.5,1.55,16.0,671.5,654.48,510.1
2016,2,12,12,30,888.0,107.0,1.6,16.0,673.0,670.67,522.95
2016,2,12,12,45,885.0,106.5,1.7,16.5,666.0,681.02,530.88
2016,2,12,13,0,882.0,106.0,1.8,17.0,659.0,688.34,536.56
2016,2,12,13,15,876.0,105.0,1.85,16.5,644.0,690.13,539.86
2016,2,12,13,30,870.0,104.0,1.9,16.0,629.0,688.87,540.95
2016,2,12,13,45,861.0,102.5,2.0,16.0,606.0,682.08,537.32
2016,2,12,14,0,852.0,101.0,2.1,16.0,583.0,672.36,531.47
2016,2,12,14,15,838.5,99.0,2.1,16.0,553.0,656.36,520.31
2016,2,12,14,30,825.0,97.0,2.1,16.0,523.0,637.73,507.09
2016,2,12,14,45,807.5,94.0,2.15,16.0,487.0,613.06,489.47
2016,2,12,15,0,790.0,91.0,2.2,16.0,451.0,586.23,469.9
2016,2,12,15,15,763.5,87.0,2.0,15.5,409.5,553.05,444.79
2016,2,12,15,30,737.0,83.0,1.8,15.0,368.0,516.91,416.95
2016,2,12,15,45,703.5,77.5,1.6,14.5,322.5,474.4,383.51
2016,2,12,16,0,670.0,72.0,1.4,14.0,277.0,431.67,349.0
2016,2,12,16,15,614.5,65.5,1.3,13.0,229.5,377.57,305.39
2016,2,12,16,30,559.0,59.0,1.2,12.0,182.0,325.48,261.81
2016,2,12,16,45,477.0,49.5,1.15,11.5,136.0,262.01,207.4
2016,2,12,17,0,395.0,40.0,1.1,11.0,90.0,203.68,155.79
2016,2,12,17,15,197.5,28.0,1.1,10.5,53.0,110.13,72.65
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,219.0,14.0,1.15,8.0,35.0,10.45,0.0
2016,2,13,7,30,438.0,28.0,1.3,8.0,70.0,23.28,14.35
2016,2,13,7,45,537.5,35.5,1.5,8.5,117.5,28.02,19.5
2016,2,13,8,0,637.0,43.0,1.7,9.0,165.0,32.63,24.0
2016,2,13,8,15,696.0,48.0,1.85,9.5,215.0,41.72,25.58
2016,2,13,8,30,755.0,53.0,2.0,10.0,265.0,86.33,43.13
2016,2,13,8,45,794.0,56.5,2.15,10.5,314.0,132.78,73.61
2016,2,13,9,0,833.0,60.0,2.3,11.0,363.0,182.3,112.98
2016,2,13,9,15,859.0,62.5,2.35,11.5,407.5,234.32,158.15
2016,2,13,9,30,885.0,65.0,2.4,12.0,452.0,284.09,202.64
2016,2,13,9,45,906.5,66.0,2.45,12.5,492.5,332.0,245.86
2016,2,13,10,0,928.0,67.0,2.5,13.0,533.0,380.06,288.6
2016,2,13,10,15,940.5,68.5,2.5,13.5,566.0,425.01,328.05
2016,2,13,10,30,953.0,70.0,2.5,14.0,599.0,468.86,365.55
2016,2,13,10,45,964.0,70.5,2.55,14.5,625.0,509.75,399.86
2016,2,13,11,0,975.0,71.0,2.6,15.0,651.0,548.96,431.97
2016,2,13,11,15,980.5,71.5,2.55,15.0,669.5,583.41,460.16
2016,2,13,11,30,986.0,72.0,2.5,15.0,688.0,615.44,485.88
2016,2,13,11,45,990.0,72.0,2.5,15.5,698.0,643.52,507.41
2016,2,13,12,0,994.0,72.0,2.5,16.0,708.0,668.8,526.39
2016,2,13,12,15,994.5,72.0,2.45,16.0,709.5,688.98,542.0
2016,2,13,12,30,995.0,72.0,2.4,16.0,711.0,706.0,555.06
2016,2,13,12,45,987.5,74.0,2.35,16.0,702.5,716.68,563.26
2016,2,13,13,0,980.0,76.0,2.3,16.0,694.0,723.96,568.89
2016,2,13,13,15,975.0,75.5,2.3,16.0,678.5,726.89,571.48
2016,2,13,13,30,970.0,75.0,2.3,16.0,663.0,726.47,571.72
2016,2,13,13,45,963.0,73.5,2.3,16.0,640.0,720.34,567.99
2016,2,13,14,0,956.0,72.0,2.3,16.0,617.0,710.96,562.06
2016,2,13,14,15,944.0,71.0,2.4,16.0,586.0,695.7,552.25
2016,2,13,14,30,932.0,70.0,2.5,16.0,555.0,677.52,539.94
2016,2,13,14,45,914.5,68.0,2.6,16.0,517.5,652.0,521.92
2016,2,13,15,0,897.0,66.0,2.7,16.0,480.0,624.08,501.71
2016,2,13,15,15,874.5,64.0,2.55,15.5,437.0,591.06,477.04
2016,2,13,15,30,852.0,62.0,2.4,15.0,394.0,559.42,452.76
2016,2,13,15,45,818.5,58.5,2.25,14.5,346.5,515.68,418.51
2016,2,13,16,0,785.0,55.0,2.1,14.0,299.0,471.43,382.86
2016,2,13,16,15,736.5,51.0,1.9,13.0,249.5,419.34,340.29
2016,2,13,16,30,688.0,47.0,1.7,12.0,200.0,368.49,297.04
2016,2,13,16,45,610.0,40.5,1.5,11.0,151.5,304.65,241.85
2016,2,13,17,0,532.0,34.0,1.3,10.0,103.0,245.2,188.45
2016,2,13,17,15,379.5,24.0,1.3,9.5,62.0,162.95,111.11
2016,2,13,17,30,227.0,14.0,1.3,9.0,21.0,77.71,0.0
2016,2,13,17,45,113.5,7.0,1.3,8.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,231.5,13.5,1.8,7.5,36.5,10.65,0.0
2016,2,14,7,30,463.0,27.0,2.1,8.0,73.0,21.99,13.37
2016,2,14,7,45,559.0,33.0,2.4,8.5,120.0,25.36,17.14
2016,2,14,8,0,655.0,39.0,2.7,9.0,167.0,28.72,20.45
2016,2,14,8,15,708.5,43.5,2.85,9.5,216.0,40.45,22.43
2016,2,14,8,30,762.0,48.0,3.0,10.0,265.0,85.2,41.04
2016,2,14,8,45,796.5,51.0,3.15,11.0,312.5,134.81,74.92
2016,2,14,9,0,831.0,54.0,3.3,12.0,360.0,183.43,113.93
2016,2,14,9,15,699.0,91.0,3.6,12.5,369.0,223.34,155.39
2016,2,14,9,30,567.0,128.0,3.9,13.0,378.0,257.0,190.97
2016,2,14,9,45,731.0,98.0,4.25,13.5,449.5,306.32,230.47
2016,2,14,10,0,895.0,68.0,4.6,14.0,521.0,373.36,285.75
2016,2,14,10,15,906.5,69.5,4.7,14.0,553.0,416.68,325.0
2016,2,14,10,30,918.0,71.0,4.8,14.0,585.0,458.9,362.66
2016,2,14,10,45,926.5,72.5,4.95,14.5,609.5,498.41,396.78
2016,2,14,11,0,935.0,74.0,5.1,15.0,634.0,536.18,428.73
2016,2,14,11,15,753.5,139.5,5.05,15.0,599.5,531.36,425.93
2016,2,14,11,30,572.0,205.0,5.0,15.0,565.0,515.95,413.58
2016,2,14,11,45,479.0,241.0,5.0,15.5,545.5,513.46,410.65
2016,2,14,12,0,386.0,277.0,5.0,16.0,526.0,504.04,401.81
2016,2,14,12,15,667.5,176.5,4.95,16.0,608.0,594.54,476.59
2016,2,14,12,30,949.0,76.0,4.9,16.0,690.0,685.14,550.38
2016,2,14,12,45,717.5,158.0,4.85,16.5,619.5,632.46,505.82
2016,2,14,13,0,486.0,240.0,4.8,17.0,549.0,569.09,453.11
2016,2,14,13,15,515.5,223.0,4.7,16.5,544.5,577.17,461.4
2016,2,14,13,30,545.0,206.0,4.6,16.0,540.0,583.32,467.94
2016,2,14,13,45,734.5,138.5,4.6,16.0,570.5,644.28,518.57
2016,2,14,14,0,924.0,71.0,4.6,16.0,601.0,692.84,558.92
2016,2,14,14,15,914.0,69.5,4.45,16.0,572.0,678.51,548.03
2016,2,14,14,30,904.0,68.0,4.3,16.0,543.0,661.29,534.84
2016,2,14,14,45,887.0,67.0,4.15,16.0,506.5,637.49,516.54
2016,2,14,15,0,870.0,66.0,4.0,16.0,470.0,611.37,496.38
2016,2,14,15,15,849.0,63.5,3.7,15.5,429.0,579.09,471.68
2016,2,14,15,30,828.0,61.0,3.4,15.0,388.0,548.22,447.45
2016,2,14,15,45,793.0,58.5,3.15,14.5,341.5,505.29,413.26
2016,2,14,16,0,758.0,56.0,2.9,14.0,295.0,462.0,377.88
2016,2,14,16,15,710.0,52.0,2.65,13.5,246.5,410.78,335.06
2016,2,14,16,30,662.0,48.0,2.4,13.0,198.0,360.83,291.85
2016,2,14,16,45,574.5,42.0,2.2,12.5,149.5,294.24,234.1
2016,2,14,17,0,487.0,36.0,2.0,12.0,101.0,236.42,182.11
2016,2,14,17,15,341.5,25.5,1.95,11.5,61.5,158.25,109.96
2016,2,14,17,30,196.0,15.0,1.9,11.0,22.0,70.65,0.0
2016,2,14,17,45,98.0,7.5,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,13.5,1.55,9.5,40.0,10.53,0.0
2016,2,15,7,30,508.0,27.0,1.8,10.0,80.0,21.78,13.19
2016,2,15,7,45,601.0,33.0,2.1,11.0,128.5,25.19,16.83
2016,2,15,8,0,694.0,39.0,2.4,12.0,177.0,28.56,20.06
2016,2,15,8,15,746.0,43.0,2.5,12.5,227.5,43.32,22.15
2016,2,15,8,30,798.0,47.0,2.6,13.0,278.0,93.22,45.23
2016,2,15,8,45,833.0,49.5,2.75,14.0,326.5,140.98,77.41
2016,2,15,9,0,868.0,52.0,2.9,15.0,375.0,191.18,117.56
2016,2,15,9,15,891.5,54.5,2.95,15.5,420.0,241.12,161.09
2016,2,15,9,30,915.0,57.0,3.0,16.0,465.0,291.91,206.33
2016,2,15,9,45,931.5,58.5,3.1,16.5,504.0,340.23,249.75
2016,2,15,10,0,948.0,60.0,3.2,17.0,543.0,388.24,292.25
2016,2,15,10,15,959.5,61.0,3.1,17.0,576.0,433.25,331.88
2016,2,15,10,30,971.0,62.0,3.0,17.0,609.0,477.04,369.54
2016,2,15,10,45,979.0,63.0,2.95,17.5,635.0,517.75,403.21
2016,2,15,11,0,987.0,64.0,2.9,18.0,661.0,556.54,434.4
2016,2,15,11,15,992.0,64.5,2.85,18.0,679.0,591.13,462.44
2016,2,15,11,30,997.0,65.0,2.8,18.0,697.0,623.24,487.98
2016,2,15,11,45,999.5,65.5,2.75,18.5,706.5,651.24,508.98
2016,2,15,12,0,1002.0,66.0,2.7,19.0,716.0,676.34,527.35
2016,2,15,12,15,1002.5,66.0,2.65,19.0,717.5,696.65,542.9
2016,2,15,12,30,1003.0,66.0,2.6,19.0,719.0,713.76,555.9
2016,2,15,12,45,997.5,68.0,2.55,19.0,712.0,725.75,564.73
2016,2,15,13,0,992.0,70.0,2.5,19.0,705.0,734.34,570.8
2016,2,15,13,15,988.0,69.5,2.5,19.0,689.5,737.9,573.71
2016,2,15,13,30,984.0,69.0,2.5,19.0,674.0,738.07,574.38
2016,2,15,13,45,976.0,68.5,2.5,19.0,651.0,732.18,570.87
2016,2,15,14,0,968.0,68.0,2.5,19.0,628.0,723.02,565.17
2016,2,15,14,15,957.5,66.5,2.4,18.5,597.5,707.92,555.79
2016,2,15,14,30,947.0,65.0,2.3,18.0,567.0,689.8,544.11
2016,2,15,14,45,931.5,63.5,2.25,18.0,529.5,665.63,526.63
2016,2,15,15,0,916.0,62.0,2.2,18.0,492.0,638.93,507.04
2016,2,15,15,15,895.5,60.0,2.0,17.5,449.5,606.39,482.89
2016,2,15,15,30,875.0,58.0,1.8,17.0,407.0,572.03,456.82
2016,2,15,15,45,843.5,55.5,1.6,16.5,359.5,529.56,423.89
2016,2,15,16,0,812.0,53.0,1.4,16.0,312.0,489.53,391.81
2016,2,15,16,15,766.5,49.0,1.3,15.0,262.0,437.56,350.57
2016,2,15,16,30,721.0,45.0,1.2,14.0,212.0,386.62,308.41
2016,2,15,16,45,645.0,39.5,1.2,13.0,162.0,322.87,254.68
2016,2,15,17,0,569.0,34.0,1.2,12.0,112.0,263.34,202.19
2016,2,15,17,15,284.5,30.0,1.2,11.5,69.0,145.35,102.54
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,30.54,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,12.78,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,7,15,249.0,14.5,1.15,10.0,41.5,11.35,0.69
2016,2,16,7,30,498.0,29.0,1.3,11.0,83.0,23.6,14.81
2016,2,16,7,45,587.5,35.5,1.5,12.0,131.5,27.36,18.73
2016,2,16,8,0,677.0,42.0,1.7,13.0,180.0,31.07,22.24
2016,2,16,8,15,729.5,46.5,1.75,13.5,230.5,48.87,25.14
2016,2,16,8,30,782.0,51.0,1.8,14.0,281.0,95.12,46.4
2016,2,16,8,45,815.5,54.5,1.85,14.5,329.0,142.85,79.32
2016,2,16,9,0,849.0,58.0,1.9,15.0,377.0,196.6,122.75
2016,2,16,9,15,872.0,60.5,1.9,15.5,421.5,245.75,165.41
2016,2,16,9,30,895.0,63.0,1.9,16.0,466.0,295.73,209.55
2016,2,16,9,45,913.5,64.0,1.95,17.0,505.0,343.52,251.45
2016,2,16,10,0,932.0,65.0,2.0,18.0,544.0,391.17,292.36
2016,2,16,10,15,943.0,66.0,2.05,18.5,576.5,435.48,330.29
2016,2,16,10,30,954.0,67.0,2.1,19.0,609.0,478.56,366.23
2016,2,16,10,45,961.0,68.5,2.15,19.5,634.0,518.78,399.02
2016,2,16,11,0,968.0,70.0,2.2,20.0,659.0,557.06,429.44
2016,2,16,11,15,973.0,70.5,2.2,20.0,676.5,591.17,456.67
2016,2,16,11,30,978.0,71.0,2.2,20.0,694.0,622.85,481.54
2016,2,16,11,45,980.0,71.5,2.2,20.5,703.5,650.16,501.79
2016,2,16,12,0,982.0,72.0,2.2,21.0,713.0,674.6,519.53
2016,2,16,12,15,982.5,72.0,2.1,21.0,714.5,694.61,534.18
2016,2,16,12,30,983.0,72.0,2.0,21.0,716.0,711.47,546.34
2016,2,16,12,45,982.5,71.0,1.95,21.0,709.5,723.43,554.87
2016,2,16,13,0,982.0,70.0,1.9,21.0,703.0,732.09,560.77
2016,2,16,13,15,977.5,69.5,1.85,21.0,687.5,735.23,562.94
2016,2,16,13,30,973.0,69.0,1.8,21.0,672.0,735.0,562.92
2016,2,16,13,45,966.5,68.0,1.75,21.0,649.5,729.55,559.4
2016,2,16,14,0,960.0,67.0,1.7,21.0,627.0,720.83,553.75
2016,2,16,14,15,950.0,66.0,1.6,21.0,596.5,706.59,543.95
2016,2,16,14,30,940.0,65.0,1.5,21.0,566.0,689.35,532.15
2016,2,16,14,45,926.0,63.0,1.45,21.0,529.5,665.58,515.44
2016,2,16,15,0,912.0,61.0,1.4,21.0,493.0,639.23,496.62
2016,2,16,15,15,892.0,59.0,1.3,20.5,450.5,606.93,473.66
2016,2,16,15,30,872.0,57.0,1.2,20.0,408.0,572.79,448.82
2016,2,16,15,45,845.0,54.0,1.1,19.5,361.0,532.08,418.41
2016,2,16,16,0,818.0,51.0,1.0,19.0,314.0,490.54,386.4
2016,2,16,16,15,774.5,47.0,1.0,18.0,264.5,442.22,349.22
2016,2,16,16,30,731.0,43.0,1.0,17.0,215.0,391.71,308.59
2016,2,16,16,45,660.5,37.5,1.05,16.5,165.0,329.59,256.67
2016,2,16,17,0,590.0,32.0,1.1,16.0,115.0,271.39,205.73
2016,2,16,17,15,455.5,23.5,1.1,15.5,72.0,193.22,135.66
2016,2,16,17,30,321.0,15.0,1.1,15.0,29.0,117.74,0.0
2016,2,16,17,45,160.5,7.5,1.15,15.0,14.5,47.77,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.05,11.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,3.2,11.0,11.0,10.6,3.57
2016,2,17,7,45,0.0,17.5,3.35,11.0,17.5,16.88,9.45
2016,2,17,8,0,0.0,24.0,3.5,11.0,24.0,23.15,15.3
2016,2,17,8,15,0.0,31.0,3.65,11.0,31.0,29.92,20.27
2016,2,17,8,30,0.0,38.0,3.8,11.0,38.0,36.69,26.14
2016,2,17,8,45,0.0,44.5,4.0,11.5,44.5,42.98,31.45
2016,2,17,9,0,0.0,51.0,4.2,12.0,51.0,49.27,36.67
2016,2,17,9,15,0.0,29.5,4.35,12.0,29.5,28.48,18.79
2016,2,17,9,30,0.0,8.0,4.5,12.0,8.0,7.72,0.96
2016,2,17,9,45,0.0,62.0,4.7,12.5,62.0,59.93,45.3
2016,2,17,10,0,0.0,116.0,4.9,13.0,116.0,111.48,88.23
2016,2,17,10,15,6.5,158.0,5.05,13.0,162.0,153.54,122.77
2016,2,17,10,30,13.0,200.0,5.2,13.0,208.0,196.12,157.43
2016,2,17,10,45,40.0,239.0,5.4,13.0,263.5,244.58,196.7
2016,2,17,11,0,67.0,278.0,5.6,13.0,319.0,297.02,239.01
2016,2,17,11,15,244.0,273.0,5.75,13.0,429.0,391.47,316.38
2016,2,17,11,30,421.0,268.0,5.9,13.0,539.0,496.9,401.98
2016,2,17,11,45,227.5,270.5,6.1,13.5,417.0,397.76,321.37
2016,2,17,12,0,34.0,273.0,6.3,14.0,295.0,285.7,228.54
2016,2,17,12,15,197.0,284.0,6.4,14.0,414.0,404.11,326.51
2016,2,17,12,30,360.0,295.0,6.5,14.0,533.0,529.0,427.63
2016,2,17,12,45,300.5,303.5,6.6,14.0,501.0,505.34,408.22
2016,2,17,13,0,241.0,312.0,6.7,14.0,469.0,475.76,384.36
2016,2,17,13,15,209.0,307.0,6.75,14.0,441.0,452.86,366.22
2016,2,17,13,30,177.0,302.0,6.8,14.0,413.0,428.94,347.13
2016,2,17,13,45,305.5,268.0,6.85,14.0,451.0,488.51,397.95
2016,2,17,14,0,434.0,234.0,6.9,14.0,489.0,546.26,446.75
2016,2,17,14,15,454.5,216.0,6.85,13.5,471.5,540.3,443.86
2016,2,17,14,30,475.0,198.0,6.8,13.0,454.0,532.02,439.22
2016,2,17,14,45,466.0,188.0,6.8,13.0,425.0,510.78,422.81
2016,2,17,15,0,457.0,178.0,6.8,13.0,396.0,488.12,405.1
2016,2,17,15,15,505.0,148.0,6.6,12.5,369.5,476.97,398.03
2016,2,17,15,30,553.0,118.0,6.4,12.0,343.0,463.96,388.91
2016,2,17,15,45,512.0,113.0,6.2,11.5,302.5,419.66,352.51
2016,2,17,16,0,471.0,108.0,6.0,11.0,262.0,378.95,318.37
2016,2,17,16,15,435.0,94.5,5.8,10.5,219.0,332.26,278.61
2016,2,17,16,30,399.0,81.0,5.6,10.0,176.0,286.8,238.83
2016,2,17,16,45,340.0,66.5,5.45,10.0,134.0,232.14,190.02
2016,2,17,17,0,281.0,52.0,5.3,10.0,92.0,181.37,143.83
2016,2,17,17,15,140.5,37.5,5.35,10.0,57.5,101.74,74.14
2016,2,17,17,30,0.0,23.0,5.4,10.0,23.0,25.12,0.0
2016,2,17,17,45,0.0,11.5,5.45,10.0,11.5,11.3,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.5,23.0,1.7,7.0,38.0,17.87,6.9
2016,2,18,7,30,259.0,46.0,1.9,7.0,76.0,35.73,25.98
2016,2,18,7,45,361.5,58.0,2.1,7.5,122.0,43.8,34.01
2016,2,18,8,0,464.0,70.0,2.3,8.0,168.0,52.99,42.69
2016,2,18,8,15,529.5,78.0,2.4,8.0,217.0,73.6,47.79
2016,2,18,8,30,595.0,86.0,2.5,8.0,266.0,114.27,69.94
2016,2,18,8,45,643.5,90.5,2.6,8.5,314.0,155.91,99.78
2016,2,18,9,0,692.0,95.0,2.7,9.0,362.0,201.89,137.29
2016,2,18,9,15,722.5,99.5,2.7,9.0,406.0,247.74,177.77
2016,2,18,9,30,753.0,104.0,2.7,9.0,450.0,295.49,220.63
2016,2,18,9,45,783.5,104.5,2.7,9.5,490.5,341.24,261.41
2016,2,18,10,0,814.0,105.0,2.7,10.0,531.0,390.68,304.56
2016,2,18,10,15,433.0,177.0,2.65,10.0,405.5,335.58,267.92
2016,2,18,10,30,52.0,249.0,2.6,10.0,280.0,256.01,206.55
2016,2,18,10,45,197.0,261.0,2.55,10.0,382.5,338.88,273.53
2016,2,18,11,0,342.0,273.0,2.5,10.0,485.0,432.5,347.92
2016,2,18,11,15,172.5,222.5,2.4,10.0,330.0,306.83,248.13
2016,2,18,11,30,3.0,172.0,2.3,10.0,175.0,167.59,133.99
2016,2,18,11,45,3.5,175.0,2.25,10.5,178.0,171.09,136.83
2016,2,18,12,0,4.0,178.0,2.2,11.0,181.0,174.62,139.38
2016,2,18,12,15,151.5,244.0,2.25,11.0,345.0,336.94,272.51
2016,2,18,12,30,299.0,310.0,2.3,11.0,509.0,505.46,404.58
2016,2,18,12,45,284.5,309.5,2.35,11.5,497.5,502.02,400.45
2016,2,18,13,0,270.0,309.0,2.4,12.0,486.0,497.29,396.41
2016,2,18,13,15,236.5,306.0,2.4,12.0,458.0,471.58,376.67
2016,2,18,13,30,203.0,303.0,2.4,12.0,430.0,448.58,358.91
2016,2,18,13,45,202.0,292.0,2.45,12.0,415.0,438.78,352.15
2016,2,18,14,0,201.0,281.0,2.5,12.0,400.0,428.17,344.65
2016,2,18,14,15,229.5,262.5,2.5,11.5,392.0,428.6,347.0
2016,2,18,14,30,258.0,244.0,2.5,11.0,384.0,433.58,352.75
2016,2,18,14,45,251.0,229.5,2.5,11.0,358.0,412.19,336.49
2016,2,18,15,0,244.0,215.0,2.5,11.0,332.0,390.03,319.58
2016,2,18,15,15,518.5,146.0,2.3,10.5,367.5,485.19,400.12
2016,2,18,15,30,793.0,77.0,2.1,10.0,403.0,559.9,461.37
2016,2,18,15,45,760.0,73.0,1.95,10.0,356.0,516.56,425.66
2016,2,18,16,0,727.0,69.0,1.8,10.0,309.0,472.78,389.65
2016,2,18,16,15,676.5,63.5,1.6,9.0,259.5,421.11,347.43
2016,2,18,16,30,626.0,58.0,1.4,8.0,210.0,368.84,303.26
2016,2,18,16,45,548.5,50.5,1.2,7.5,161.5,304.91,247.67
2016,2,18,17,0,471.0,43.0,1.0,7.0,113.0,245.66,194.53
2016,2,18,17,15,331.0,31.5,1.0,6.5,71.5,166.19,123.88
2016,2,18,17,30,191.0,20.0,1.0,6.0,30.0,89.66,17.58
2016,2,18,17,45,95.5,10.0,1.0,6.0,15.0,34.5,0.0
2016,2,18,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,52.5,5.5,1.4,4.5,6.5,0.0,0.0
2016,2,19,7,0,105.0,11.0,1.5,5.0,13.0,10.81,0.0
2016,2,19,7,15,268.5,23.5,1.5,5.5,50.5,18.37,8.15
2016,2,19,7,30,432.0,36.0,1.5,6.0,88.0,27.47,18.88
2016,2,19,7,45,527.0,43.5,1.5,6.5,136.5,31.44,23.02
2016,2,19,8,0,622.0,51.0,1.5,7.0,185.0,35.29,26.77
2016,2,19,8,15,675.5,56.0,1.55,7.5,235.0,64.34,35.41
2016,2,19,8,30,729.0,61.0,1.6,8.0,285.0,109.04,59.5
2016,2,19,8,45,766.5,64.5,1.65,8.5,333.0,155.17,93.47
2016,2,19,9,0,804.0,68.0,1.7,9.0,381.0,204.28,134.52
2016,2,19,9,15,828.0,71.0,1.75,9.5,425.0,252.49,177.46
2016,2,19,9,30,852.0,74.0,1.8,10.0,469.0,301.79,221.82
2016,2,19,9,45,870.0,75.5,1.85,10.5,507.5,351.61,266.35
2016,2,19,10,0,888.0,77.0,1.9,11.0,546.0,398.15,307.43
2016,2,19,10,15,900.0,79.0,1.95,11.0,578.5,442.37,346.4
2016,2,19,10,30,912.0,81.0,2.0,11.0,611.0,485.53,383.63
2016,2,19,10,45,918.5,83.0,2.1,11.5,635.5,524.76,416.4
2016,2,19,11,0,925.0,85.0,2.2,12.0,660.0,562.13,446.9
2016,2,19,11,15,930.0,85.5,2.25,12.0,677.5,595.18,474.1
2016,2,19,11,30,935.0,86.0,2.3,12.0,695.0,625.91,499.04
2016,2,19,11,45,932.0,89.0,2.35,12.5,703.5,651.79,518.89
2016,2,19,12,0,929.0,92.0,2.4,13.0,712.0,674.74,536.17
2016,2,19,12,15,929.0,92.0,2.45,13.0,713.0,693.63,551.29
2016,2,19,12,30,929.0,92.0,2.5,13.0,714.0,709.52,564.06
2016,2,19,12,45,917.0,96.0,2.6,13.0,705.0,718.35,571.62
2016,2,19,13,0,905.0,100.0,2.7,13.0,696.0,723.92,576.55
2016,2,19,13,15,900.0,99.0,2.75,12.5,680.5,725.96,579.77
2016,2,19,13,30,895.0,98.0,2.8,12.0,665.0,724.87,580.86
2016,2,19,13,45,656.0,170.0,2.85,12.0,577.5,639.4,514.13
2016,2,19,14,0,417.0,242.0,2.9,12.0,490.0,541.57,436.44
2016,2,19,14,15,640.5,165.0,2.8,11.5,525.0,619.59,502.24
2016,2,19,14,30,864.0,88.0,2.7,11.0,560.0,679.41,552.37
2016,2,19,14,45,850.5,84.5,2.65,11.0,524.0,655.48,534.04
2016,2,19,15,0,837.0,81.0,2.6,11.0,488.0,629.13,514.25
2016,2,19,15,15,814.0,78.0,2.4,11.0,445.5,595.28,487.67
2016,2,19,15,30,791.0,75.0,2.2,11.0,403.0,559.86,459.47
2016,2,19,15,45,758.5,71.5,2.05,11.0,356.5,517.25,425.29
2016,2,19,16,0,726.0,68.0,1.9,11.0,310.0,474.18,389.98
2016,2,19,16,15,677.5,62.5,1.65,10.0,261.0,423.17,348.31
2016,2,19,16,30,629.0,57.0,1.4,9.0,212.0,371.56,304.76
2016,2,19,16,45,547.0,50.5,1.15,8.5,163.0,306.42,248.37
2016,2,19,17,0,465.0,44.0,0.9,8.0,114.0,246.27,194.77
2016,2,19,17,15,332.0,32.5,0.9,8.0,73.0,168.85,126.2
2016,2,19,17,30,199.0,21.0,0.9,8.0,32.0,94.57,29.93
2016,2,19,17,45,99.5,10.5,0.9,8.0,16.0,36.33,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.5,1.25,3.5,6.5,0.0,0.0
2016,2,20,7,0,0.0,13.0,1.4,4.0,13.0,12.78,0.0
2016,2,20,7,15,151.0,27.5,1.45,4.5,46.5,21.44,11.25
2016,2,20,7,30,302.0,42.0,1.5,5.0,80.0,32.11,23.19
2016,2,20,7,45,368.0,55.5,1.6,5.5,122.5,41.45,32.27
2016,2,20,8,0,434.0,69.0,1.7,6.0,165.0,50.37,40.71
2016,2,20,8,15,470.5,81.5,1.65,6.5,208.0,78.36,51.37
2016,2,20,8,30,507.0,94.0,1.6,7.0,251.0,118.28,76.26
2016,2,20,8,45,545.5,99.5,1.55,7.5,293.5,155.86,104.22
2016,2,20,9,0,584.0,105.0,1.5,8.0,336.0,196.46,137.74
2016,2,20,9,15,721.0,91.0,1.4,8.5,407.5,246.03,176.69
2016,2,20,9,30,858.0,77.0,1.3,9.0,479.0,309.93,228.83
2016,2,20,9,45,705.5,122.5,1.2,10.0,471.0,338.86,258.99
2016,2,20,10,0,553.0,168.0,1.1,11.0,463.0,355.86,276.91
2016,2,20,10,15,580.5,170.5,1.0,11.0,496.5,394.46,308.93
2016,2,20,10,30,608.0,173.0,0.9,11.0,530.0,434.46,341.14
2016,2,20,10,45,594.0,187.0,0.85,11.5,547.5,464.52,364.59
2016,2,20,11,0,580.0,201.0,0.8,12.0,565.0,492.81,385.92
2016,2,20,11,15,500.5,237.5,0.75,12.0,557.5,503.75,393.73
2016,2,20,11,30,421.0,274.0,0.7,12.0,550.0,508.46,396.4
2016,2,20,11,45,688.0,180.5,0.65,12.5,639.5,596.47,463.86
2016,2,20,12,0,955.0,87.0,0.6,13.0,729.0,690.4,532.96
2016,2,20,12,15,955.0,87.0,0.55,13.0,730.0,709.74,545.54
2016,2,20,12,30,955.0,87.0,0.5,13.0,731.0,726.0,556.72
2016,2,20,12,45,722.5,168.5,0.45,13.5,653.0,666.08,509.85
2016,2,20,13,0,490.0,250.0,0.4,14.0,575.0,595.36,455.5
2016,2,20,13,15,712.0,169.0,0.45,14.0,629.5,674.89,517.96
2016,2,20,13,30,934.0,88.0,0.5,14.0,684.0,745.55,570.1
2016,2,20,13,45,923.0,88.0,0.55,14.0,660.0,738.08,565.41
2016,2,20,14,0,912.0,88.0,0.6,14.0,636.0,727.52,559.8
2016,2,20,14,15,901.0,86.5,0.7,13.5,605.5,712.37,552.8
2016,2,20,14,30,890.0,85.0,0.8,13.0,575.0,694.37,543.7
2016,2,20,14,45,873.5,83.0,0.95,13.0,538.0,672.64,530.54
2016,2,20,15,0,857.0,81.0,1.1,13.0,501.0,645.53,512.96
2016,2,20,15,15,717.5,98.5,1.1,12.5,429.5,563.79,452.39
2016,2,20,15,30,578.0,116.0,1.1,12.0,358.0,483.96,392.02
2016,2,20,15,45,554.0,107.5,1.1,12.0,318.5,446.47,363.48
2016,2,20,16,0,530.0,99.0,1.1,12.0,279.0,408.52,333.42
2016,2,20,16,15,603.0,76.5,1.05,11.0,251.0,404.32,330.38
2016,2,20,16,30,676.0,54.0,1.0,10.0,223.0,390.13,317.52
2016,2,20,16,45,609.5,47.0,0.95,9.0,173.5,328.61,265.24
2016,2,20,17,0,543.0,40.0,0.9,8.0,124.0,274.12,216.86
2016,2,20,17,15,414.0,30.0,0.9,7.5,80.0,196.06,147.62
2016,2,20,17,30,285.0,20.0,0.9,7.0,36.0,121.59,50.87
2016,2,20,17,45,142.5,10.0,0.95,6.5,18.0,47.55,0.0
2016,2,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,100.0,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,200.0,13.0,1.0,4.0,18.0,12.78,0.0
2016,2,21,7,15,357.5,23.5,1.15,4.5,59.5,17.93,8.96
2016,2,21,7,30,515.0,34.0,1.3,5.0,101.0,27.45,19.1
2016,2,21,7,45,598.5,41.0,1.5,6.0,151.5,31.48,23.18
2016,2,21,8,0,682.0,48.0,1.7,7.0,202.0,35.43,26.93
2016,2,21,8,15,732.5,53.0,1.8,7.5,253.5,69.51,35.58
2016,2,21,8,30,783.0,58.0,1.9,8.0,305.0,117.44,63.38
2016,2,21,8,45,817.5,61.0,2.05,8.5,354.5,165.84,100.29
2016,2,21,9,0,852.0,64.0,2.2,9.0,404.0,216.85,143.83
2016,2,21,9,15,875.0,66.5,2.2,9.5,449.0,270.4,191.74
2016,2,21,9,30,898.0,69.0,2.2,10.0,494.0,321.26,237.7
2016,2,21,9,45,914.5,71.0,2.25,10.5,534.0,370.06,281.73
2016,2,21,10,0,931.0,73.0,2.3,11.0,574.0,418.57,324.58
2016,2,21,10,15,942.5,74.5,2.3,11.0,607.0,464.0,364.52
2016,2,21,10,30,954.0,76.0,2.3,11.0,640.0,508.23,402.5
2016,2,21,10,45,962.0,77.0,2.35,11.5,665.5,548.84,436.14
2016,2,21,11,0,970.0,78.0,2.4,12.0,691.0,587.55,467.41
2016,2,21,11,15,975.0,79.0,2.4,12.0,709.0,622.5,495.74
2016,2,21,11,30,980.0,80.0,2.4,12.0,727.0,654.99,521.63
2016,2,21,11,45,982.0,80.5,2.45,12.5,737.0,682.55,542.66
2016,2,21,12,0,984.0,81.0,2.5,13.0,747.0,707.21,561.16
2016,2,21,12,15,984.5,81.0,2.5,13.0,748.0,727.38,576.85
2016,2,21,12,30,985.0,81.0,2.5,13.0,749.0,744.37,589.48
2016,2,21,12,45,983.0,80.5,2.55,13.5,742.0,755.91,597.11
2016,2,21,13,0,981.0,80.0,2.6,14.0,735.0,764.1,602.46
2016,2,21,13,15,976.5,79.5,2.65,14.0,719.5,767.17,605.37
2016,2,21,13,30,972.0,79.0,2.7,14.0,704.0,766.86,606.02
2016,2,21,13,45,964.0,78.5,2.75,14.0,680.0,760.75,602.62
2016,2,21,14,0,956.0,78.0,2.8,14.0,656.0,751.38,597.0
2016,2,21,14,15,945.5,76.5,2.85,13.5,625.5,736.04,588.19
2016,2,21,14,30,935.0,75.0,2.9,13.0,595.0,717.68,577.2
2016,2,21,14,45,918.5,74.0,2.95,13.0,556.5,693.07,560.44
2016,2,21,15,0,902.0,73.0,3.0,13.0,518.0,666.01,540.75
2016,2,21,15,15,881.5,70.5,2.8,12.5,475.0,632.53,515.74
2016,2,21,15,30,861.0,68.0,2.6,12.0,432.0,600.5,491.24
2016,2,21,15,45,830.0,65.0,2.45,11.5,383.5,557.07,457.51
2016,2,21,16,0,799.0,62.0,2.3,11.0,335.0,512.95,422.33
2016,2,21,16,15,755.0,57.5,2.05,10.0,284.0,460.18,379.52
2016,2,21,16,30,711.0,53.0,1.8,9.0,233.0,408.31,335.84
2016,2,21,16,45,641.5,46.5,1.55,8.5,182.0,344.45,280.31
2016,2,21,17,0,572.0,40.0,1.3,8.0,131.0,284.31,226.16
2016,2,21,17,15,445.5,30.5,1.3,7.5,85.5,209.26,158.98
2016,2,21,17,30,319.0,21.0,1.3,7.0,40.0,135.06,66.5
2016,2,21,17,45,159.5,10.5,1.35,6.5,20.0,53.05,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,4.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,5.0,22.0,21.63,0.0
2016,2,22,7,15,275.0,28.0,1.8,5.5,64.5,22.02,12.65
2016,2,22,7,30,550.0,34.0,2.0,6.0,107.0,27.18,18.82
2016,2,22,7,45,628.0,40.5,2.25,7.0,158.0,30.77,22.44
2016,2,22,8,0,706.0,47.0,2.5,8.0,209.0,34.29,25.77
2016,2,22,8,15,754.5,51.5,2.6,8.5,261.0,72.28,35.8
2016,2,22,8,30,803.0,56.0,2.7,9.0,313.0,120.96,64.84
2016,2,22,8,45,834.0,59.5,2.8,9.5,362.0,170.49,103.28
2016,2,22,9,0,865.0,63.0,2.9,10.0,411.0,225.82,150.82
2016,2,22,9,15,887.0,65.5,3.05,10.5,456.5,276.35,196.51
2016,2,22,9,30,909.0,68.0,3.2,11.0,502.0,327.6,243.12
2016,2,22,9,45,924.5,69.5,3.35,12.0,541.5,376.19,286.76
2016,2,22,10,0,940.0,71.0,3.5,13.0,581.0,424.38,329.04
2016,2,22,10,15,951.0,72.5,3.5,13.0,614.0,470.02,369.31
2016,2,22,10,30,962.0,74.0,3.5,13.0,647.0,514.4,407.6
2016,2,22,10,45,969.5,75.0,3.55,13.5,673.0,555.08,441.42
2016,2,22,11,0,977.0,76.0,3.6,14.0,699.0,593.81,472.83
2016,2,22,11,15,981.5,77.0,3.6,14.0,716.5,628.71,501.34
2016,2,22,11,30,986.0,78.0,3.6,14.0,734.0,661.11,527.38
2016,2,22,11,45,987.5,78.5,3.6,14.5,743.5,688.51,548.2
2016,2,22,12,0,989.0,79.0,3.6,15.0,753.0,712.96,566.42
2016,2,22,12,15,989.0,79.0,3.6,15.0,754.0,732.87,582.06
2016,2,22,12,30,989.0,79.0,3.6,15.0,755.0,749.57,594.25
2016,2,22,12,45,981.5,81.5,3.65,15.5,746.5,760.43,601.37
2016,2,22,13,0,974.0,84.0,3.7,16.0,738.0,767.87,606.12
2016,2,22,13,15,969.5,83.0,3.65,15.5,722.5,770.38,609.28
