Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,30,965.0,82.0,3.6,15.0,707.0,769.51,610.14
2016,2,22,13,45,958.5,80.5,3.6,15.0,683.5,763.36,606.38
2016,2,22,14,0,952.0,79.0,3.6,15.0,660.0,753.93,600.37
2016,2,22,14,15,942.0,78.0,3.55,15.0,629.0,739.44,590.54
2016,2,22,14,30,932.0,77.0,3.5,15.0,598.0,721.95,578.61
2016,2,22,14,45,918.0,74.5,3.45,15.0,560.5,697.28,561.36
2016,2,22,15,0,904.0,72.0,3.4,15.0,523.0,670.03,541.47
2016,2,22,15,15,713.5,102.0,3.1,14.5,439.0,571.34,464.34
2016,2,22,15,30,523.0,132.0,2.8,14.0,355.0,470.45,384.42
2016,2,22,15,45,507.0,119.5,2.5,13.5,316.0,434.7,356.76
2016,2,22,16,0,491.0,107.0,2.2,13.0,277.0,398.24,327.5
2016,2,22,16,15,470.0,93.0,1.95,12.0,235.5,357.01,294.22
2016,2,22,16,30,449.0,79.0,1.7,11.0,194.0,315.86,259.8
2016,2,22,16,45,398.5,66.5,1.5,10.5,152.5,263.92,214.92
2016,2,22,17,0,348.0,54.0,1.3,10.0,111.0,215.14,171.47
2016,2,22,17,15,275.0,38.0,1.3,9.5,73.0,157.56,119.94
2016,2,22,17,30,202.0,22.0,1.3,9.0,35.0,101.34,54.43
2016,2,22,17,45,101.0,11.0,1.3,8.5,17.5,38.19,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.55,8.5,11.0,10.81,0.0
2016,2,23,7,0,0.0,22.0,0.5,9.0,22.0,21.63,0.0
2016,2,23,7,15,202.5,32.5,0.45,9.5,60.5,25.29,15.51
2016,2,23,7,30,405.0,43.0,0.4,10.0,99.0,33.01,23.78
2016,2,23,7,45,486.5,50.5,0.35,10.5,145.0,36.62,27.47
2016,2,23,8,0,568.0,58.0,0.3,11.0,191.0,40.16,30.85
2016,2,23,8,15,610.0,65.0,0.4,11.5,237.5,76.95,42.35
2016,2,23,8,30,652.0,72.0,0.5,12.0,284.0,120.2,69.14
2016,2,23,8,45,689.5,74.5,0.65,12.5,328.5,162.67,101.38
2016,2,23,9,0,727.0,77.0,0.8,13.0,373.0,210.95,141.62
2016,2,23,9,15,735.5,85.5,0.85,13.5,413.0,257.19,182.39
2016,2,23,9,30,744.0,94.0,0.9,14.0,453.0,300.55,220.8
2016,2,23,9,45,849.5,84.5,1.0,14.5,525.0,365.4,273.61
2016,2,23,10,0,955.0,75.0,1.1,15.0,597.0,438.12,332.0
2016,2,23,10,15,965.5,76.5,1.1,15.5,630.5,484.28,370.0
2016,2,23,10,30,976.0,78.0,1.1,16.0,664.0,529.1,405.94
2016,2,23,10,45,983.5,79.0,1.15,16.5,690.0,570.39,438.5
2016,2,23,11,0,991.0,80.0,1.2,17.0,716.0,609.68,468.71
2016,2,23,11,15,995.5,80.5,1.15,17.0,734.0,644.6,495.08
2016,2,23,11,30,1000.0,81.0,1.1,17.0,752.0,676.97,518.95
2016,2,23,11,45,1002.0,81.5,1.1,17.0,761.0,705.07,539.78
2016,2,23,12,0,1004.0,82.0,1.1,17.0,770.0,730.2,558.2
2016,2,23,12,15,1003.5,82.0,1.0,17.0,771.0,750.09,571.3
2016,2,23,12,30,1003.0,82.0,0.9,17.0,772.0,766.7,581.17
2016,2,23,12,45,1002.5,81.0,0.85,17.5,764.5,778.96,587.65
2016,2,23,13,0,1002.0,80.0,0.8,18.0,757.0,787.81,591.93
2016,2,23,13,15,997.0,79.0,0.75,18.0,741.0,790.04,592.98
2016,2,23,13,30,992.0,78.0,0.7,18.0,725.0,788.79,591.9
2016,2,23,13,45,983.5,77.5,0.65,18.0,700.5,782.16,587.37
2016,2,23,14,0,975.0,77.0,0.6,18.0,676.0,772.2,580.8
2016,2,23,14,15,964.5,75.5,0.5,18.0,644.0,756.52,569.72
2016,2,23,14,30,954.0,74.0,0.4,18.0,612.0,737.77,556.72
2016,2,23,14,45,937.5,73.0,0.35,18.0,573.0,712.63,540.29
2016,2,23,15,0,921.0,72.0,0.3,18.0,534.0,684.98,521.8
2016,2,23,15,15,900.0,69.5,0.3,17.5,490.0,650.5,499.33
2016,2,23,15,30,879.0,67.0,0.3,17.0,446.0,614.18,474.98
2016,2,23,15,45,848.5,64.0,0.3,16.5,396.5,573.5,446.58
2016,2,23,16,0,818.0,61.0,0.3,16.0,347.0,528.76,414.27
2016,2,23,16,15,775.0,56.5,0.4,15.0,295.5,475.43,375.88
2016,2,23,16,30,732.0,52.0,0.5,14.0,244.0,422.94,335.94
2016,2,23,16,45,660.0,46.5,0.6,13.5,191.5,357.7,283.2
2016,2,23,17,0,588.0,41.0,0.7,13.0,139.0,296.31,231.04
2016,2,23,17,15,466.5,31.5,0.75,12.5,92.5,217.5,163.2
2016,2,23,17,30,345.0,22.0,0.8,12.0,46.0,148.37,85.85
2016,2,23,17,45,172.5,11.0,0.85,11.5,23.0,58.13,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,11.8,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,21.62,0.0
2016,2,24,7,15,240.0,32.0,1.2,7.5,66.0,24.76,15.46
2016,2,24,7,30,480.0,40.0,1.4,8.0,108.0,29.86,21.17
2016,2,24,7,45,561.5,47.5,1.6,9.0,158.0,33.69,24.96
2016,2,24,8,0,643.0,55.0,1.8,10.0,208.0,37.79,28.76
2016,2,24,8,15,693.5,60.0,1.8,10.5,259.0,83.2,44.21
2016,2,24,8,30,744.0,65.0,1.8,11.0,310.0,129.84,73.48
2016,2,24,8,45,779.5,68.5,1.8,12.0,359.5,177.41,110.43
2016,2,24,9,0,815.0,72.0,1.8,13.0,409.0,227.76,152.96
2016,2,24,9,15,838.5,75.0,1.9,13.5,453.5,277.09,196.71
2016,2,24,9,30,862.0,78.0,2.0,14.0,498.0,327.45,241.39
2016,2,24,9,45,880.0,80.0,2.15,15.0,537.5,378.76,285.87
2016,2,24,10,0,898.0,82.0,2.3,16.0,577.0,426.75,326.7
2016,2,24,10,15,909.5,83.5,2.25,16.0,610.0,471.13,364.58
2016,2,24,10,30,921.0,85.0,2.2,16.0,643.0,514.37,400.57
2016,2,24,10,45,929.0,86.5,2.2,16.5,668.0,554.48,432.63
2016,2,24,11,0,937.0,88.0,2.2,17.0,693.0,592.78,462.42
2016,2,24,11,15,942.0,88.5,2.15,17.0,711.0,626.4,488.67
2016,2,24,11,30,947.0,89.0,2.1,17.0,729.0,657.64,512.6
2016,2,24,11,45,948.0,90.0,2.05,17.5,738.0,684.34,531.72
2016,2,24,12,0,949.0,91.0,2.0,18.0,747.0,708.19,548.36
2016,2,24,12,15,949.0,91.0,1.9,18.0,748.0,727.43,562.1
2016,2,24,12,30,949.0,91.0,1.8,18.0,749.0,743.59,572.62
2016,2,24,12,45,952.0,88.5,1.75,18.0,743.0,756.13,581.01
2016,2,24,13,0,955.0,86.0,1.7,18.0,737.0,765.49,587.29
2016,2,24,13,15,950.5,85.5,1.65,18.0,721.0,768.34,589.16
2016,2,24,13,30,946.0,85.0,1.6,18.0,705.0,767.88,588.92
2016,2,24,13,45,939.5,83.5,1.55,18.0,682.0,761.66,584.82
2016,2,24,14,0,933.0,82.0,1.5,18.0,659.0,752.22,578.66
2016,2,24,14,15,922.5,80.5,1.45,17.5,628.0,736.84,569.54
2016,2,24,14,30,912.0,79.0,1.4,17.0,597.0,718.53,558.45
2016,2,24,14,45,898.5,76.5,1.4,17.0,559.5,694.3,542.6
2016,2,24,15,0,885.0,74.0,1.4,17.0,522.0,667.54,524.56
2016,2,24,15,15,864.5,71.5,1.3,16.5,479.0,634.02,500.8
2016,2,24,15,30,844.0,69.0,1.2,16.0,436.0,602.08,477.64
2016,2,24,15,45,816.0,65.5,1.2,15.5,388.5,559.76,446.95
2016,2,24,16,0,788.0,62.0,1.2,15.0,341.0,516.63,414.67
2016,2,24,16,15,745.5,57.5,1.15,14.0,290.0,464.33,374.5
2016,2,24,16,30,703.0,53.0,1.1,13.0,239.0,412.9,333.33
2016,2,24,16,45,635.0,47.0,1.05,12.0,188.0,349.66,280.98
2016,2,24,17,0,567.0,41.0,1.0,11.0,137.0,290.09,229.48
2016,2,24,17,15,450.5,31.5,1.0,10.5,91.5,217.01,165.41
2016,2,24,17,30,334.0,22.0,1.0,10.0,46.0,146.95,90.73
2016,2,24,17,45,167.0,11.0,1.05,9.5,23.0,57.18,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,103.5,8.5,0.65,8.5,13.5,8.36,0.0
2016,2,25,7,0,207.0,17.0,0.6,9.0,27.0,13.29,0.0
2016,2,25,7,15,344.5,28.5,0.65,9.5,69.0,21.71,12.97
2016,2,25,7,30,482.0,40.0,0.7,10.0,111.0,29.57,20.82
2016,2,25,7,45,556.0,48.0,0.8,11.0,160.0,33.86,24.95
2016,2,25,8,0,630.0,56.0,0.9,12.0,209.0,41.41,31.81
2016,2,25,8,15,679.5,61.5,0.85,12.5,259.5,83.47,43.44
2016,2,25,8,30,729.0,67.0,0.8,13.0,310.0,133.33,76.0
2016,2,25,8,45,759.5,71.5,0.8,13.5,358.0,180.42,112.84
2016,2,25,9,0,790.0,76.0,0.8,14.0,406.0,229.83,154.53
2016,2,25,9,15,814.0,79.0,0.75,14.5,450.0,278.23,196.53
2016,2,25,9,30,838.0,82.0,0.7,15.0,494.0,327.74,239.17
2016,2,25,9,45,853.5,85.0,0.7,16.0,533.0,375.1,279.11
2016,2,25,10,0,869.0,88.0,0.7,17.0,572.0,422.26,317.63
2016,2,25,10,15,881.0,90.0,0.65,17.0,604.0,468.97,355.45
2016,2,25,10,30,893.0,92.0,0.6,17.0,636.0,511.93,389.36
2016,2,25,10,45,902.0,93.0,0.6,17.5,661.5,551.17,419.26
2016,2,25,11,0,911.0,94.0,0.6,18.0,687.0,588.72,447.06
2016,2,25,11,15,916.0,94.5,0.55,18.0,704.5,621.61,471.11
2016,2,25,11,30,921.0,95.0,0.5,18.0,722.0,652.19,492.94
2016,2,25,11,45,925.0,95.0,0.45,18.5,731.5,679.19,510.81
2016,2,25,12,0,929.0,95.0,0.4,19.0,741.0,703.53,526.42
2016,2,25,12,15,734.0,172.0,0.35,19.0,683.0,668.79,499.21
2016,2,25,12,30,539.0,249.0,0.3,19.0,625.0,623.35,464.8
2016,2,25,12,45,737.0,169.5,0.3,19.0,678.0,694.15,518.17
2016,2,25,13,0,935.0,90.0,0.3,19.0,731.0,759.81,563.83
2016,2,25,13,15,930.5,89.0,0.25,19.0,715.5,762.02,563.93
2016,2,25,13,30,926.0,88.0,0.2,19.0,700.0,760.97,562.98
2016,2,25,13,45,918.5,87.0,0.2,19.0,676.5,754.55,559.42
2016,2,25,14,0,911.0,86.0,0.2,19.0,653.0,745.0,553.97
2016,2,25,14,15,900.0,84.5,0.2,19.0,622.5,729.41,544.61
2016,2,25,14,30,889.0,83.0,0.2,19.0,592.0,710.96,533.46
2016,2,25,14,45,871.5,82.0,0.2,19.0,554.0,685.96,517.89
2016,2,25,15,0,854.0,81.0,0.2,19.0,516.0,662.01,502.44
2016,2,25,15,15,832.5,78.0,0.25,18.5,473.5,627.92,480.84
2016,2,25,15,30,811.0,75.0,0.3,18.0,431.0,592.14,457.5
2016,2,25,15,45,777.0,72.5,0.35,17.5,383.0,548.16,427.33
2016,2,25,16,0,743.0,70.0,0.4,17.0,335.0,503.79,395.77
2016,2,25,16,15,698.5,65.0,0.5,16.0,285.5,451.09,357.67
2016,2,25,16,30,654.0,60.0,0.6,15.0,236.0,402.11,320.33
2016,2,25,16,45,588.0,52.5,0.7,14.5,186.0,339.89,270.05
2016,2,25,17,0,522.0,45.0,0.8,14.0,136.0,281.49,220.57
2016,2,25,17,15,407.0,35.0,0.8,13.5,91.0,206.66,156.43
2016,2,25,17,30,292.0,25.0,0.8,13.0,46.0,138.61,88.23
2016,2,25,17,45,146.0,12.5,0.85,12.5,23.0,53.29,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,100.5,9.5,0.5,9.5,14.5,9.34,0.0
2016,2,26,7,0,201.0,19.0,0.6,10.0,29.0,15.03,0.0
2016,2,26,7,15,333.5,31.0,0.75,10.5,71.0,23.83,14.88
2016,2,26,7,30,466.0,43.0,0.9,11.0,113.0,32.06,22.97
2016,2,26,7,45,539.5,51.0,1.1,11.5,162.5,36.19,27.0
2016,2,26,8,0,613.0,59.0,1.3,12.0,212.0,46.61,30.05
2016,2,26,8,15,592.5,73.0,1.3,12.5,246.5,90.96,51.82
2016,2,26,8,30,572.0,87.0,1.3,13.0,281.0,132.99,82.33
2016,2,26,8,45,672.0,84.5,1.3,13.5,344.5,177.85,114.88
2016,2,26,9,0,772.0,82.0,1.3,14.0,408.0,235.06,160.33
2016,2,26,9,15,716.5,101.5,1.4,14.5,428.5,273.74,197.38
2016,2,26,9,30,661.0,121.0,1.5,15.0,449.0,309.39,231.09
2016,2,26,9,45,646.0,138.0,1.6,15.5,479.0,351.25,267.56
2016,2,26,10,0,631.0,155.0,1.7,16.0,509.0,390.83,301.11
2016,2,26,10,15,752.0,127.5,1.8,16.0,573.0,446.68,346.34
2016,2,26,10,30,873.0,100.0,1.9,16.0,637.0,511.98,398.58
2016,2,26,10,45,878.5,103.0,2.0,16.5,661.5,551.05,429.66
2016,2,26,11,0,884.0,106.0,2.1,17.0,686.0,588.3,458.77
2016,2,26,11,15,890.0,107.0,2.1,17.0,703.5,621.93,485.03
2016,2,26,11,30,896.0,108.0,2.1,17.0,721.0,653.83,509.5
2016,2,26,11,45,896.5,109.5,2.15,17.0,730.0,679.56,529.37
2016,2,26,12,0,897.0,111.0,2.2,17.0,739.0,702.58,547.06
2016,2,26,12,15,716.5,181.5,2.2,17.0,684.0,669.8,520.75
2016,2,26,12,30,536.0,252.0,2.2,17.0,629.0,626.81,486.8
2016,2,26,12,45,472.0,274.0,2.2,17.0,603.5,613.04,476.23
2016,2,26,13,0,408.0,296.0,2.2,17.0,578.0,592.98,460.76
2016,2,26,13,15,380.0,296.5,2.25,16.5,554.5,578.43,451.28
2016,2,26,13,30,352.0,297.0,2.3,16.0,531.0,562.36,440.51
2016,2,26,13,45,441.0,257.0,2.35,16.0,540.0,592.56,465.93
2016,2,26,14,0,530.0,217.0,2.4,16.0,549.0,615.61,485.8
2016,2,26,14,15,563.0,194.5,2.45,15.5,532.5,613.34,486.69
2016,2,26,14,30,596.0,172.0,2.5,15.0,516.0,610.62,487.32
2016,2,26,14,45,570.0,167.5,2.55,15.0,479.5,578.42,463.78
2016,2,26,15,0,544.0,163.0,2.6,15.0,443.0,547.77,441.2
2016,2,26,15,15,596.0,134.5,2.55,14.5,418.0,543.26,440.17
2016,2,26,15,30,648.0,106.0,2.5,14.0,393.0,531.31,432.99
2016,2,26,15,45,470.5,123.0,2.5,14.0,319.5,425.34,348.43
2016,2,26,16,0,293.0,140.0,2.5,14.0,246.0,325.39,267.11
2016,2,26,16,15,267.0,123.0,2.2,13.0,209.0,284.8,234.71
2016,2,26,16,30,241.0,106.0,1.9,12.0,172.0,245.23,202.01
2016,2,26,16,45,365.5,77.5,1.65,11.5,154.0,267.86,219.06
2016,2,26,17,0,490.0,49.0,1.4,11.0,136.0,274.72,219.9
2016,2,26,17,15,375.0,38.0,1.35,10.5,91.5,199.55,154.14
2016,2,26,17,30,260.0,27.0,1.3,10.0,47.0,132.15,88.2
2016,2,26,17,45,130.0,13.5,1.3,9.5,23.5,50.22,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,119.5,10.0,1.0,7.5,16.5,9.83,0.0
2016,2,27,7,0,239.0,20.0,1.1,8.0,33.0,15.78,1.97
2016,2,27,7,15,369.0,31.0,1.05,8.5,76.5,23.56,14.92
2016,2,27,7,30,499.0,42.0,1.0,9.0,120.0,30.84,22.13
2016,2,27,7,45,583.5,47.5,0.95,9.5,171.0,32.91,24.3
2016,2,27,8,0,668.0,53.0,0.9,10.0,222.0,48.48,29.28
2016,2,27,8,15,714.0,57.5,0.85,10.5,272.5,91.6,47.58
2016,2,27,8,30,760.0,62.0,0.8,11.0,323.0,139.14,79.61
2016,2,27,8,45,796.5,64.0,0.8,11.5,372.5,186.95,117.87
2016,2,27,9,0,833.0,66.0,0.8,12.0,422.0,237.59,161.2
2016,2,27,9,15,854.0,68.5,0.85,12.5,466.0,290.58,207.83
2016,2,27,9,30,875.0,71.0,0.9,13.0,510.0,340.59,251.78
2016,2,27,9,45,889.5,73.5,1.0,13.5,549.0,388.68,293.73
2016,2,27,10,0,904.0,76.0,1.1,14.0,588.0,436.34,334.33
2016,2,27,10,15,915.0,77.5,1.15,14.0,620.0,480.87,371.94
2016,2,27,10,30,926.0,79.0,1.2,14.0,652.0,524.21,407.71
2016,2,27,10,45,932.0,80.5,1.3,14.5,677.0,563.54,439.15
2016,2,27,11,0,938.0,82.0,1.4,15.0,702.0,600.89,468.36
2016,2,27,11,15,942.5,83.0,1.45,15.0,719.5,634.74,494.91
2016,2,27,11,30,947.0,84.0,1.5,15.0,737.0,666.17,519.23
2016,2,27,11,45,949.0,84.5,1.6,15.5,746.0,692.96,539.25
2016,2,27,12,0,951.0,85.0,1.7,16.0,755.0,716.92,556.95
2016,2,27,12,15,951.0,85.0,1.8,16.0,756.0,736.09,571.14
2016,2,27,12,30,951.0,85.0,1.9,16.0,757.0,752.16,583.19
2016,2,27,12,45,946.5,86.0,2.0,16.0,749.5,762.9,591.6
2016,2,27,13,0,942.0,87.0,2.1,16.0,742.0,770.36,597.87
2016,2,27,13,15,938.0,86.5,2.15,16.0,726.5,773.35,600.74
2016,2,27,13,30,934.0,86.0,2.2,16.0,711.0,773.07,601.48
2016,2,27,13,45,928.5,84.5,2.3,16.0,688.0,767.4,598.89
2016,2,27,14,0,923.0,83.0,2.4,16.0,665.0,758.54,594.14
2016,2,27,14,15,913.0,81.5,2.4,16.0,634.5,743.34,584.28
2016,2,27,14,30,903.0,80.0,2.4,16.0,604.0,725.22,572.41
2016,2,27,14,45,749.5,114.0,2.4,16.0,530.5,649.82,517.13
2016,2,27,15,0,596.0,148.0,2.4,16.0,457.0,571.6,457.29
2016,2,27,15,15,717.5,109.0,2.2,15.5,451.0,596.91,479.46
2016,2,27,15,30,839.0,70.0,2.0,15.0,445.0,610.62,491.6
2016,2,27,15,45,677.5,88.5,1.85,14.5,370.5,515.41,417.61
2016,2,27,16,0,516.0,107.0,1.7,14.0,296.0,422.15,344.19
2016,2,27,16,15,611.5,80.5,1.55,13.0,273.0,430.4,351.83
2016,2,27,16,30,707.0,54.0,1.4,12.0,250.0,424.27,345.99
2016,2,27,16,45,646.0,48.0,1.25,11.5,199.0,363.18,294.07
2016,2,27,17,0,585.0,42.0,1.1,11.0,148.0,305.25,243.22
2016,2,27,17,15,474.5,33.5,1.1,10.5,101.0,233.16,180.08
2016,2,27,17,30,364.0,25.0,1.1,10.0,54.0,166.57,114.1
2016,2,27,17,45,182.0,12.5,1.1,10.0,27.0,64.61,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.5,11.5,1.3,6.5,15.5,11.3,0.0
2016,2,28,7,0,139.0,23.0,1.4,7.0,31.0,18.02,5.11
2016,2,28,7,15,229.5,39.5,1.55,7.5,69.0,30.45,21.14
2016,2,28,7,30,320.0,56.0,1.7,8.0,107.0,42.3,32.55
2016,2,28,7,45,376.5,70.0,1.9,8.5,151.0,51.58,41.33
2016,2,28,8,0,433.0,84.0,2.1,9.0,195.0,70.04,49.08
2016,2,28,8,15,486.0,90.0,2.25,9.0,239.5,103.85,66.04
2016,2,28,8,30,539.0,96.0,2.4,9.0,284.0,142.28,92.76
2016,2,28,8,45,623.5,91.5,2.55,9.5,338.5,181.82,122.75
2016,2,28,9,0,708.0,87.0,2.7,10.0,393.0,229.45,162.12
2016,2,28,9,15,635.0,120.0,2.75,10.5,415.5,274.89,205.72
2016,2,28,9,30,562.0,153.0,2.8,11.0,438.0,312.91,241.69
2016,2,28,9,45,572.5,163.0,2.85,11.5,472.0,353.21,276.62
2016,2,28,10,0,583.0,173.0,2.9,12.0,506.0,393.5,310.78
2016,2,28,10,15,462.5,223.5,2.95,12.0,497.0,411.39,327.34
2016,2,28,10,30,342.0,274.0,3.0,12.0,488.0,420.38,335.33
2016,2,28,10,45,384.0,275.5,3.05,12.5,524.0,459.16,365.94
2016,2,28,11,0,426.0,277.0,3.1,13.0,560.0,499.86,397.6
2016,2,28,11,15,415.0,288.0,3.1,13.0,569.5,519.69,413.06
2016,2,28,11,30,404.0,299.0,3.1,13.0,579.0,537.87,427.1
2016,2,28,11,45,315.5,323.5,3.15,13.5,544.5,517.36,409.7
2016,2,28,12,0,227.0,348.0,3.2,14.0,510.0,490.44,387.23
2016,2,28,12,15,177.0,349.0,3.2,14.0,475.5,464.2,366.62
2016,2,28,12,30,127.0,350.0,3.2,14.0,441.0,435.62,343.96
2016,2,28,12,45,212.0,340.0,3.2,14.0,489.0,490.73,388.47
2016,2,28,13,0,297.0,330.0,3.2,14.0,537.0,550.78,435.84
2016,2,28,13,15,272.0,326.5,3.15,14.0,513.5,533.77,422.5
2016,2,28,13,30,247.0,323.0,3.1,14.0,490.0,510.5,404.87
2016,2,28,13,45,252.0,310.5,3.1,14.0,475.5,503.44,400.41
2016,2,28,14,0,257.0,298.0,3.1,14.0,461.0,501.21,399.46
2016,2,28,14,15,462.0,225.5,3.0,13.5,502.0,578.46,464.52
2016,2,28,14,30,667.0,153.0,2.9,13.0,543.0,646.37,521.07
2016,2,28,14,45,394.5,195.5,2.85,13.0,423.0,492.12,398.71
2016,2,28,15,0,122.0,238.0,2.8,13.0,303.0,336.35,272.0
2016,2,28,15,15,196.0,213.5,2.5,12.5,307.0,357.38,291.83
2016,2,28,15,30,270.0,189.0,2.2,12.0,311.0,381.02,312.53
2016,2,28,15,45,262.0,168.5,1.9,12.0,276.5,348.1,286.03
2016,2,28,16,0,254.0,148.0,1.6,12.0,242.0,314.62,258.96
2016,2,28,16,15,231.0,130.5,1.5,11.5,206.5,276.23,227.97
2016,2,28,16,30,208.0,113.0,1.4,11.0,171.0,238.75,196.96
2016,2,28,16,45,187.0,91.5,1.3,10.5,136.0,198.33,162.68
2016,2,28,17,0,166.0,70.0,1.2,10.0,101.0,158.78,128.17
2016,2,28,17,15,124.5,50.0,1.2,9.5,69.0,114.39,89.03
2016,2,28,17,30,83.0,30.0,1.2,9.0,37.0,72.62,49.81
2016,2,28,17,45,41.5,15.0,1.2,9.0,18.5,26.81,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,153.0,11.0,1.0,6.5,20.5,10.81,0.0
2016,2,29,7,0,306.0,22.0,1.0,7.0,41.0,16.99,6.84
2016,2,29,7,15,430.5,31.5,1.15,7.5,87.0,23.26,15.03
2016,2,29,7,30,555.0,41.0,1.3,8.0,133.0,31.89,23.3
2016,2,29,7,45,628.0,47.0,1.5,9.0,184.5,34.78,26.09
2016,2,29,8,0,701.0,53.0,1.7,10.0,236.0,58.6,31.33
2016,2,29,8,15,744.5,57.0,1.7,10.5,288.0,103.56,54.14
2016,2,29,8,30,788.0,61.0,1.7,11.0,340.0,152.63,89.49
2016,2,29,8,45,820.5,64.0,1.7,12.0,389.5,202.61,130.82
2016,2,29,9,0,853.0,67.0,1.7,13.0,439.0,258.66,179.19
2016,2,29,9,15,873.5,69.5,1.75,13.5,484.0,309.18,224.28
2016,2,29,9,30,894.0,72.0,1.8,14.0,529.0,360.28,269.43
2016,2,29,9,45,910.5,73.0,1.9,14.5,568.5,408.85,311.88
2016,2,29,10,0,927.0,74.0,2.0,15.0,608.0,457.11,353.02
2016,2,29,10,15,937.0,75.5,2.0,15.5,640.5,502.27,390.4
2016,2,29,10,30,947.0,77.0,2.0,16.0,673.0,546.11,425.62
2016,2,29,10,45,952.5,79.0,2.05,16.5,698.0,586.47,457.42
2016,2,29,11,0,958.0,81.0,2.1,17.0,723.0,624.77,486.84
2016,2,29,11,15,962.0,81.5,2.05,17.5,740.5,658.48,511.68
2016,2,29,11,30,966.0,82.0,2.0,18.0,758.0,689.68,534.05
2016,2,29,11,45,968.0,82.5,1.95,18.5,767.0,716.9,553.02
2016,2,29,12,0,970.0,83.0,1.9,19.0,776.0,741.24,568.71
2016,2,29,12,15,970.0,83.0,1.9,19.0,776.5,760.68,582.01
2016,2,29,12,30,970.0,83.0,1.9,19.0,777.0,776.95,593.2
2016,2,29,12,45,971.0,81.0,1.9,19.0,770.0,788.65,601.34
2016,2,29,13,0,972.0,79.0,1.9,19.0,763.0,797.04,607.34
2016,2,29,13,15,967.5,78.5,1.95,19.0,747.0,799.58,609.9
2016,2,29,13,30,963.0,78.0,2.0,19.0,731.0,798.74,610.31
2016,2,29,13,45,957.0,76.5,2.05,19.0,707.5,792.36,607.03
2016,2,29,14,0,951.0,75.0,2.1,19.0,684.0,782.69,601.61
2016,2,29,14,15,941.0,73.5,2.05,19.0,652.5,766.89,591.24
2016,2,29,14,30,931.0,72.0,2.0,19.0,621.0,748.07,578.86
2016,2,29,14,45,750.0,115.5,2.0,19.0,540.0,661.51,517.44
2016,2,29,15,0,569.0,159.0,2.0,19.0,459.0,569.73,448.52
2016,2,29,15,15,633.5,127.5,1.8,18.5,436.5,570.76,451.7
2016,2,29,15,30,698.0,96.0,1.6,18.0,414.0,562.63,447.1
2016,2,29,15,45,740.5,81.0,1.45,17.5,386.0,551.28,439.3
2016,2,29,16,0,783.0,66.0,1.3,17.0,358.0,537.23,428.76
2016,2,29,16,15,742.0,61.5,1.2,16.0,307.0,484.6,388.7
2016,2,29,16,30,701.0,57.0,1.1,15.0,256.0,432.77,347.99
2016,2,29,16,45,627.0,52.0,1.05,14.5,203.5,366.05,293.55
2016,2,29,17,0,553.0,47.0,1.0,14.0,151.0,306.72,243.04
2016,2,29,17,15,445.0,37.5,1.0,13.5,104.5,231.47,178.68
2016,2,29,17,30,337.0,28.0,1.0,13.0,58.0,165.23,117.78
2016,2,29,17,45,168.5,14.0,1.0,13.0,29.0,74.64,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,180.0,11.0,0.8,11.0,23.5,10.81,0.0
2016,3,1,7,0,360.0,22.0,0.8,11.0,47.0,18.25,8.33
2016,3,1,7,15,480.0,30.5,0.85,11.5,94.5,24.11,15.57
2016,3,1,7,30,600.0,39.0,0.9,12.0,142.0,29.7,20.98
2016,3,1,7,45,668.5,44.5,1.0,13.0,194.5,32.28,23.44
2016,3,1,8,0,737.0,50.0,1.1,14.0,247.0,60.42,29.78
2016,3,1,8,15,779.0,54.0,1.15,14.5,299.5,107.4,54.41
2016,3,1,8,30,821.0,58.0,1.2,15.0,352.0,158.28,91.18
2016,3,1,8,45,850.0,61.0,1.3,15.5,402.0,213.26,136.64
2016,3,1,9,0,879.0,64.0,1.4,16.0,452.0,266.34,182.6
2016,3,1,9,15,898.5,66.5,1.55,16.0,497.5,317.9,228.64
2016,3,1,9,30,918.0,69.0,1.7,16.0,543.0,369.91,274.77
2016,3,1,9,45,934.0,70.0,1.9,16.5,583.0,419.43,317.83
2016,3,1,10,0,950.0,71.0,2.1,17.0,623.0,468.54,359.55
2016,3,1,10,15,960.0,72.5,2.2,17.0,656.0,514.67,398.43
2016,3,1,10,30,970.0,74.0,2.3,17.0,689.0,559.42,435.33
2016,3,1,10,45,977.0,74.5,2.45,17.5,714.5,600.0,467.64
2016,3,1,11,0,984.0,75.0,2.6,18.0,740.0,638.52,497.66
2016,3,1,11,15,988.5,76.0,2.65,18.0,757.5,673.78,525.16
2016,3,1,11,30,993.0,77.0,2.7,18.0,775.0,706.49,550.33
2016,3,1,11,45,995.0,77.0,2.75,18.0,784.5,733.85,571.13
2016,3,1,12,0,997.0,77.0,2.8,18.0,794.0,758.21,588.43
2016,3,1,12,15,997.5,77.0,2.8,18.0,795.0,778.43,602.56
2016,3,1,12,30,998.0,77.0,2.8,18.0,796.0,795.4,614.47
2016,3,1,12,45,995.0,77.0,2.8,18.0,788.0,806.5,622.35
2016,3,1,13,0,992.0,77.0,2.8,18.0,780.0,814.16,627.98
2016,3,1,13,15,988.5,76.5,2.75,17.5,764.0,817.47,631.58
2016,3,1,13,30,985.0,76.0,2.7,17.0,748.0,817.33,632.93
2016,3,1,13,45,977.5,75.5,2.7,17.0,724.0,810.79,629.06
2016,3,1,14,0,970.0,75.0,2.7,17.0,700.0,800.91,623.01
2016,3,1,14,15,961.0,74.0,2.65,17.0,669.0,786.14,613.3
2016,3,1,14,30,952.0,73.0,2.6,17.0,638.0,768.27,601.5
2016,3,1,14,45,937.0,72.0,2.55,17.0,599.5,743.21,584.59
2016,3,1,15,0,922.0,71.0,2.5,17.0,561.0,715.58,565.84
2016,3,1,15,15,904.0,69.0,2.4,16.5,517.0,682.46,543.74
2016,3,1,15,30,886.0,67.0,2.3,16.0,473.0,647.37,518.9
2016,3,1,15,45,860.0,64.0,2.2,15.5,424.0,604.51,487.27
2016,3,1,16,0,834.0,61.0,2.1,15.0,375.0,564.15,456.58
2016,3,1,16,15,796.0,57.0,1.85,14.0,323.0,511.84,415.89
2016,3,1,16,30,758.0,53.0,1.6,13.0,271.0,460.03,374.15
2016,3,1,16,45,697.5,48.0,1.4,12.0,218.0,397.3,322.26
2016,3,1,17,0,637.0,43.0,1.2,11.0,165.0,337.62,270.78
2016,3,1,17,15,532.0,35.0,1.2,10.5,115.5,260.89,204.08
2016,3,1,17,30,427.0,27.0,1.2,10.0,66.0,192.26,140.07
2016,3,1,17,45,213.5,13.5,1.2,9.5,33.0,88.65,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,197.0,11.5,0.85,7.5,26.0,11.3,0.0
2016,3,2,7,0,394.0,23.0,0.9,8.0,52.0,19.03,9.66
2016,3,2,7,15,510.0,31.5,1.1,8.5,100.5,24.85,16.51
2016,3,2,7,30,626.0,40.0,1.3,9.0,149.0,30.4,21.92
2016,3,2,7,45,691.0,45.0,1.5,9.5,202.5,32.5,24.0
2016,3,2,8,0,756.0,50.0,1.7,10.0,256.0,64.65,31.68
2016,3,2,8,15,795.5,54.0,1.8,10.5,308.5,112.63,58.43
2016,3,2,8,30,835.0,58.0,1.9,11.0,361.0,164.22,97.12
2016,3,2,8,45,621.5,111.0,2.0,12.0,353.5,210.74,146.25
2016,3,2,9,0,408.0,164.0,2.1,13.0,346.0,237.88,178.36
2016,3,2,9,15,665.5,116.5,2.15,13.5,448.0,292.86,218.22
2016,3,2,9,30,923.0,69.0,2.2,14.0,550.0,376.07,283.15
2016,3,2,9,45,935.5,71.0,2.3,14.5,589.0,425.46,326.23
2016,3,2,10,0,948.0,73.0,2.4,15.0,628.0,474.15,367.75
2016,3,2,10,15,957.5,74.5,2.45,15.0,661.0,520.03,406.6
2016,3,2,10,30,967.0,76.0,2.5,15.0,694.0,564.49,443.38
2016,3,2,10,45,972.5,77.0,2.55,15.5,719.0,604.65,475.19
2016,3,2,11,0,978.0,78.0,2.6,16.0,744.0,642.68,504.58
2016,3,2,11,15,765.0,164.0,2.6,16.0,693.0,625.03,490.02
2016,3,2,11,30,552.0,250.0,2.6,16.0,642.0,594.62,465.09
2016,3,2,11,45,769.5,166.0,2.6,16.5,719.0,675.76,528.61
2016,3,2,12,0,987.0,82.0,2.6,17.0,796.0,761.06,591.84
2016,3,2,12,15,987.0,82.5,2.6,17.0,797.0,781.26,605.43
2016,3,2,12,30,987.0,83.0,2.6,17.0,798.0,798.23,617.33
2016,3,2,12,45,697.5,196.0,2.6,17.0,699.0,716.04,556.21
2016,3,2,13,0,408.0,309.0,2.6,17.0,600.0,617.65,479.28
2016,3,2,13,15,397.0,309.0,2.6,17.0,587.0,614.53,477.92
2016,3,2,13,30,386.0,309.0,2.6,17.0,574.0,609.96,474.85
2016,3,2,13,45,511.5,250.0,2.65,17.0,589.0,650.52,508.68
2016,3,2,14,0,637.0,191.0,2.7,17.0,604.0,684.97,537.63
2016,3,2,14,15,627.5,182.0,2.65,16.5,573.5,665.39,524.59
2016,3,2,14,30,618.0,173.0,2.6,16.0,543.0,643.6,510.21
2016,3,2,14,45,529.5,187.0,2.6,16.0,490.0,585.53,466.3
2016,3,2,15,0,441.0,201.0,2.6,16.0,437.0,531.6,424.98
2016,3,2,15,15,274.5,202.5,2.45,15.5,345.5,407.48,328.24
2016,3,2,15,30,108.0,204.0,2.3,15.0,254.0,283.87,229.07
2016,3,2,15,45,94.0,181.5,2.15,14.5,221.5,249.57,202.57
2016,3,2,16,0,80.0,159.0,2.0,14.0,189.0,215.63,175.57
2016,3,2,16,15,70.5,138.5,1.8,13.0,162.0,187.05,152.82
2016,3,2,16,30,61.0,118.0,1.6,12.0,135.0,158.82,129.79
2016,3,2,16,45,51.5,96.0,1.45,11.5,108.5,129.11,104.73
2016,3,2,17,0,42.0,74.0,1.3,11.0,82.0,99.66,79.36
2016,3,2,17,15,24.5,53.0,1.25,10.5,57.0,68.55,52.22
2016,3,2,17,30,7.0,32.0,1.2,10.0,32.0,35.45,23.17
2016,3,2,17,45,3.5,16.0,1.2,10.0,16.0,16.67,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,1.05,8.5,12.0,11.8,0.0
2016,3,3,7,0,0.0,24.0,1.1,9.0,24.0,23.02,13.29
2016,3,3,7,15,8.0,44.0,1.1,9.5,45.5,41.05,30.86
2016,3,3,7,30,16.0,64.0,1.1,10.0,67.0,56.93,45.66
2016,3,3,7,45,25.0,85.0,1.15,10.5,91.0,74.16,61.38
2016,3,3,8,0,34.0,106.0,1.2,11.0,115.0,94.23,74.47
2016,3,3,8,15,39.5,126.0,1.2,11.5,139.0,115.16,91.13
2016,3,3,8,30,45.0,146.0,1.2,12.0,163.0,136.8,108.4
2016,3,3,8,45,143.0,169.5,1.25,12.5,232.5,176.51,136.81
2016,3,3,9,0,241.0,193.0,1.3,13.0,302.0,226.41,174.23
2016,3,3,9,15,297.0,204.5,1.25,13.5,352.0,267.28,206.18
2016,3,3,9,30,353.0,216.0,1.2,14.0,402.0,313.07,242.14
2016,3,3,9,45,396.5,223.5,1.15,14.5,446.0,355.13,275.18
2016,3,3,10,0,440.0,231.0,1.1,15.0,490.0,398.12,308.55
2016,3,3,10,15,484.5,227.5,1.0,15.0,527.5,436.96,338.76
2016,3,3,10,30,529.0,224.0,0.9,15.0,565.0,478.21,370.27
2016,3,3,10,45,495.0,247.0,0.85,15.5,576.0,502.78,387.77
2016,3,3,11,0,461.0,270.0,0.8,16.0,587.0,524.03,402.25
2016,3,3,11,15,349.0,309.5,0.95,16.0,552.5,509.6,391.59
2016,3,3,11,30,237.0,349.0,1.1,16.0,518.0,487.25,374.6
2016,3,3,11,45,242.0,349.0,1.25,16.0,523.5,499.4,384.79
2016,3,3,12,0,247.0,349.0,1.4,16.0,529.0,510.97,394.24
2016,3,3,12,15,337.0,328.5,1.6,16.0,574.5,564.54,436.45
2016,3,3,12,30,427.0,308.0,1.8,16.0,620.0,620.63,479.95
2016,3,3,12,45,447.0,296.5,2.0,16.0,619.5,632.73,490.31
2016,3,3,13,0,467.0,285.0,2.2,16.0,619.0,643.45,500.05
2016,3,3,13,15,474.0,272.5,2.25,15.5,606.0,641.77,500.81
2016,3,3,13,30,481.0,260.0,2.3,15.0,593.0,638.18,500.31
2016,3,3,13,45,441.0,267.5,2.35,15.0,565.0,617.69,485.21
2016,3,3,14,0,401.0,275.0,2.4,15.0,537.0,590.42,465.22
2016,3,3,14,15,348.5,272.5,2.35,14.5,493.0,548.14,434.2
2016,3,3,14,30,296.0,270.0,2.3,14.0,449.0,505.77,402.74
2016,3,3,14,45,311.0,249.5,2.3,14.0,426.5,492.39,394.11
2016,3,3,15,0,326.0,229.0,2.3,14.0,404.0,477.14,383.77
2016,3,3,15,15,370.0,200.5,2.15,13.5,384.5,470.52,380.88
2016,3,3,15,30,414.0,172.0,2.0,13.0,365.0,467.7,380.47
2016,3,3,15,45,293.0,167.0,1.85,13.0,297.0,370.32,302.63
2016,3,3,16,0,172.0,162.0,1.7,13.0,229.0,280.05,229.25
2016,3,3,16,15,161.0,141.0,1.45,12.5,196.5,246.74,202.75
2016,3,3,16,30,150.0,120.0,1.2,12.0,164.0,213.59,175.52
2016,3,3,16,45,136.5,98.0,1.0,12.0,132.5,178.22,145.51
2016,3,3,17,0,123.0,76.0,0.8,12.0,101.0,143.24,115.16
2016,3,3,17,15,94.0,55.0,0.75,11.5,71.0,103.79,80.83
2016,3,3,17,30,65.0,34.0,0.7,11.0,41.0,65.73,46.98
2016,3,3,17,45,32.5,17.0,0.65,11.0,20.5,30.42,2.89
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
