Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,4.0,14.0,0.6,9.5,14.5,13.76,0.0
2016,3,4,7,0,8.0,28.0,0.6,10.0,29.0,26.04,16.14
2016,3,4,7,15,29.0,48.5,0.75,10.0,53.5,43.62,33.17
2016,3,4,7,30,50.0,69.0,0.9,10.0,78.0,60.78,49.17
2016,3,4,7,45,60.0,91.0,1.05,10.5,105.0,78.59,65.36
2016,3,4,8,0,70.0,113.0,1.2,11.0,132.0,101.52,79.53
2016,3,4,8,15,77.0,134.0,1.2,11.5,159.5,125.45,98.12
2016,3,4,8,30,84.0,155.0,1.2,12.0,187.0,150.24,117.79
2016,3,4,8,45,211.0,168.0,1.3,12.5,261.5,190.03,145.24
2016,3,4,9,0,338.0,181.0,1.4,13.0,336.0,242.29,184.1
2016,3,4,9,15,302.0,207.5,1.55,13.5,356.0,272.94,211.01
2016,3,4,9,30,266.0,234.0,1.7,14.0,376.0,300.08,234.3
2016,3,4,9,45,159.5,246.0,1.85,14.5,333.0,286.44,225.45
2016,3,4,10,0,53.0,258.0,2.0,15.0,290.0,262.38,207.03
2016,3,4,10,15,49.0,268.5,2.1,15.0,299.5,274.03,216.19
2016,3,4,10,30,45.0,279.0,2.2,15.0,309.0,285.26,224.8
2016,3,4,10,45,48.0,292.0,2.35,15.5,324.5,302.28,237.57
2016,3,4,11,0,51.0,305.0,2.5,16.0,340.0,319.51,250.41
2016,3,4,11,15,43.0,302.5,2.5,16.0,332.5,315.63,247.1
2016,3,4,11,30,35.0,300.0,2.5,16.0,325.0,310.99,243.26
2016,3,4,11,45,25.5,277.0,2.5,16.0,295.5,284.38,222.47
2016,3,4,12,0,16.0,254.0,2.5,16.0,266.0,256.84,200.89
2016,3,4,12,15,8.0,174.0,2.45,15.5,180.0,174.32,136.13
2016,3,4,12,30,0.0,94.0,2.4,15.0,94.0,91.04,69.22
2016,3,4,12,45,8.0,173.5,2.4,15.0,179.5,174.43,136.9
2016,3,4,13,0,16.0,253.0,2.4,15.0,265.0,258.95,203.82
2016,3,4,13,15,16.0,247.5,2.35,15.0,259.5,254.16,199.93
2016,3,4,13,30,16.0,242.0,2.3,15.0,254.0,249.3,196.31
2016,3,4,13,45,16.5,238.5,2.3,15.0,250.0,246.78,194.61
2016,3,4,14,0,17.0,235.0,2.3,15.0,246.0,244.24,192.92
2016,3,4,14,15,8.5,196.5,2.3,14.5,202.5,199.44,157.76
2016,3,4,14,30,0.0,158.0,2.3,14.0,159.0,154.7,122.13
2016,3,4,14,45,0.0,115.0,2.35,14.0,115.5,111.85,87.5
2016,3,4,15,0,0.0,72.0,2.4,14.0,72.0,69.63,52.82
2016,3,4,15,15,0.0,84.0,2.4,14.0,84.0,81.25,62.72
2016,3,4,15,30,0.0,96.0,2.4,14.0,96.0,93.32,72.98
2016,3,4,15,45,0.0,62.0,2.4,14.0,62.0,59.92,45.18
2016,3,4,16,0,0.0,28.0,2.4,14.0,28.0,27.03,17.44
2016,3,4,16,15,0.0,24.0,2.15,13.5,24.0,23.16,14.25
2016,3,4,16,30,0.0,20.0,1.9,13.0,20.0,19.29,10.99
2016,3,4,16,45,0.0,16.0,1.7,12.5,16.0,15.43,7.68
2016,3,4,17,0,0.0,12.0,1.5,12.0,12.0,11.57,4.32
2016,3,4,17,15,0.0,8.5,1.6,12.0,8.5,8.19,1.32
2016,3,4,17,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,1.8,12.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,27.0,15.5,2.1,10.5,17.5,14.03,0.0
2016,3,5,7,0,54.0,31.0,2.4,11.0,35.0,27.31,17.39
2016,3,5,7,15,82.5,51.5,2.4,11.0,64.0,44.04,33.44
2016,3,5,7,30,111.0,72.0,2.4,11.0,93.0,60.28,48.55
2016,3,5,7,45,126.0,94.0,2.45,11.5,124.5,77.05,63.78
2016,3,5,8,0,141.0,116.0,2.5,12.0,156.0,104.16,79.22
2016,3,5,8,15,149.5,138.0,2.55,12.0,188.0,132.86,101.17
2016,3,5,8,30,158.0,160.0,2.6,12.0,220.0,162.58,125.15
2016,3,5,8,45,79.0,89.0,2.65,12.0,119.0,97.69,74.35
2016,3,5,9,0,0.0,18.0,2.7,12.0,18.0,17.38,9.22
2016,3,5,9,15,14.0,114.0,2.85,12.0,121.5,113.61,90.1
2016,3,5,9,30,28.0,210.0,3.0,12.0,225.0,203.38,163.47
2016,3,5,9,45,29.0,224.5,3.15,12.5,241.5,219.58,175.88
2016,3,5,10,0,30.0,239.0,3.3,13.0,258.0,235.88,188.44
2016,3,5,10,15,51.5,269.5,3.6,13.0,303.0,276.52,220.84
2016,3,5,10,30,73.0,300.0,3.9,13.0,348.0,319.16,254.67
2016,3,5,10,45,38.5,237.0,4.25,13.5,262.5,246.7,196.5
2016,3,5,11,0,4.0,174.0,4.6,14.0,177.0,169.93,134.08
2016,3,5,11,15,4.5,176.5,4.95,14.0,180.0,173.0,136.6
2016,3,5,11,30,5.0,179.0,5.3,14.0,183.0,176.09,139.07
2016,3,5,11,45,5.0,177.0,5.7,14.5,181.5,174.51,137.52
2016,3,5,12,0,5.0,175.0,6.1,15.0,180.0,172.89,135.97
2016,3,5,12,15,73.0,272.5,6.3,14.5,327.0,318.6,254.81
2016,3,5,12,30,141.0,370.0,6.5,14.0,474.0,470.14,375.65
2016,3,5,12,45,117.0,360.5,6.7,14.0,446.5,443.83,354.65
2016,3,5,13,0,93.0,351.0,6.9,14.0,419.0,419.31,335.27
2016,3,5,13,15,96.5,341.0,6.9,14.0,410.5,414.42,331.94
2016,3,5,13,30,100.0,331.0,6.9,14.0,402.0,409.09,328.28
2016,3,5,13,45,57.5,280.5,6.95,14.0,321.5,326.13,261.87
2016,3,5,14,0,15.0,230.0,7.0,14.0,241.0,237.7,190.08
2016,3,5,14,15,9.5,202.5,6.9,13.5,209.0,206.26,165.14
2016,3,5,14,30,4.0,175.0,6.8,13.0,177.0,174.78,139.85
2016,3,5,14,45,2.0,96.0,6.7,13.0,97.0,94.43,73.65
2016,3,5,15,0,0.0,17.0,6.6,13.0,17.0,16.42,8.24
2016,3,5,15,15,0.0,17.0,6.45,12.5,17.0,16.41,8.31
2016,3,5,15,30,0.0,17.0,6.3,12.0,17.0,16.41,8.37
2016,3,5,15,45,0.0,11.5,6.2,12.0,11.5,11.1,3.86
2016,3,5,16,0,0.0,6.0,6.1,12.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,6.0,11.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,5.9,11.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,5.85,11.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,5.8,11.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,124.0,18.0,1.9,6.5,29.5,14.09,0.0
2016,3,6,7,0,248.0,36.0,2.0,7.0,59.0,27.92,18.52
2016,3,6,7,15,364.5,48.0,2.15,7.5,106.0,36.95,27.66
2016,3,6,7,30,481.0,60.0,2.3,8.0,153.0,44.43,34.85
2016,3,6,7,45,562.5,66.0,2.45,8.5,206.5,47.71,37.98
2016,3,6,8,0,644.0,72.0,2.6,9.0,260.0,88.72,50.12
2016,3,6,8,15,689.5,77.5,2.7,9.0,312.0,133.82,79.54
2016,3,6,8,30,735.0,83.0,2.8,9.0,364.0,183.28,118.86
2016,3,6,8,45,770.5,86.0,2.9,9.5,414.0,235.71,164.16
2016,3,6,9,0,806.0,89.0,3.0,10.0,464.0,287.42,210.18
2016,3,6,9,15,403.0,94.0,3.0,10.0,281.5,204.52,157.3
2016,3,6,9,30,0.0,99.0,3.0,10.0,99.0,95.55,75.43
2016,3,6,9,45,0.0,64.5,3.05,10.5,64.5,62.37,47.32
2016,3,6,10,0,0.0,30.0,3.1,11.0,30.0,28.99,18.96
2016,3,6,10,15,92.0,174.5,3.1,11.0,235.0,208.93,168.7
2016,3,6,10,30,184.0,319.0,3.1,11.0,440.0,393.39,315.6
2016,3,6,10,45,270.0,317.0,3.15,11.0,502.0,448.43,358.98
2016,3,6,11,0,356.0,315.0,3.2,11.0,564.0,510.29,408.01
2016,3,6,11,15,184.5,276.5,3.15,11.0,406.0,380.82,305.8
2016,3,6,11,30,13.0,238.0,3.1,11.0,248.0,237.89,189.61
2016,3,6,11,45,8.5,202.0,3.1,11.5,208.5,201.01,159.91
2016,3,6,12,0,4.0,166.0,3.1,12.0,169.0,163.52,129.29
2016,3,6,12,15,24.0,245.5,3.1,12.0,263.5,257.11,205.01
2016,3,6,12,30,44.0,325.0,3.1,12.0,358.0,351.74,279.6
2016,3,6,12,45,261.0,306.0,3.1,12.0,497.0,505.38,404.08
2016,3,6,13,0,478.0,287.0,3.1,12.0,636.0,660.46,525.0
2016,3,6,13,15,480.0,278.5,3.15,12.0,622.5,659.06,523.82
2016,3,6,13,30,482.0,270.0,3.2,12.0,609.0,655.77,522.32
2016,3,6,13,45,350.0,295.5,3.25,12.0,537.5,577.53,461.31
2016,3,6,14,0,218.0,321.0,3.3,12.0,466.0,498.68,398.92
2016,3,6,14,15,561.5,205.5,3.35,11.5,556.0,648.75,524.37
2016,3,6,14,30,905.0,90.0,3.4,11.0,646.0,772.18,622.49
2016,3,6,14,45,563.5,170.5,3.45,11.0,510.0,601.3,490.09
2016,3,6,15,0,222.0,251.0,3.5,11.0,374.0,424.6,346.39
2016,3,6,15,15,260.5,225.0,3.45,10.5,358.0,427.15,351.43
2016,3,6,15,30,299.0,199.0,3.4,10.0,342.0,419.48,347.52
2016,3,6,15,45,410.0,158.5,3.4,10.0,333.0,445.38,370.95
2016,3,6,16,0,521.0,118.0,3.4,10.0,324.0,455.58,381.08
2016,3,6,16,15,478.5,110.0,3.1,9.5,279.5,406.44,340.7
2016,3,6,16,30,436.0,102.0,2.8,9.0,235.0,359.03,301.06
2016,3,6,16,45,382.0,88.0,2.5,8.5,189.0,301.13,251.78
2016,3,6,17,0,328.0,74.0,2.2,8.0,143.0,246.67,204.17
2016,3,6,17,15,259.0,57.0,2.0,7.5,102.0,186.39,150.84
2016,3,6,17,30,190.0,40.0,1.8,7.0,61.0,131.81,101.38
2016,3,6,17,45,95.0,20.0,1.65,7.0,30.5,63.97,29.54
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,2.9,4.5,1.5,1.44,0.0
2016,3,7,7,0,0.0,3.0,2.8,5.0,3.0,2.89,0.0
2016,3,7,7,15,0.0,6.0,2.75,5.0,6.0,5.78,0.0
2016,3,7,7,30,0.0,9.0,2.7,5.0,9.0,8.67,2.37
2016,3,7,7,45,0.0,12.5,2.7,5.0,12.5,12.05,5.55
2016,3,7,8,0,0.0,16.0,2.7,5.0,16.0,15.43,8.04
2016,3,7,8,15,0.0,19.5,2.7,5.0,19.5,18.81,11.01
2016,3,7,8,30,0.0,23.0,2.7,5.0,23.0,22.2,13.95
2016,3,7,8,45,241.0,91.5,2.75,5.5,205.0,127.99,96.25
2016,3,7,9,0,482.0,160.0,2.8,6.0,387.0,264.7,204.89
2016,3,7,9,15,422.0,192.5,2.8,6.0,405.0,299.8,237.88
2016,3,7,9,30,362.0,225.0,2.8,6.0,423.0,331.62,267.03
2016,3,7,9,45,184.5,206.5,2.8,6.0,308.0,265.14,216.13
2016,3,7,10,0,7.0,188.0,2.8,6.0,193.0,182.36,148.76
2016,3,7,10,15,5.5,183.0,2.75,6.0,187.0,177.8,144.88
2016,3,7,10,30,4.0,178.0,2.7,6.0,181.0,172.93,140.59
2016,3,7,10,45,156.0,254.0,2.7,6.5,364.0,328.76,269.33
2016,3,7,11,0,308.0,330.0,2.7,7.0,547.0,497.04,402.41
2016,3,7,11,15,268.0,346.0,2.65,7.0,538.5,499.42,402.73
2016,3,7,11,30,228.0,362.0,2.6,7.0,530.0,498.46,401.19
2016,3,7,11,45,114.0,194.5,2.6,7.0,278.5,268.15,219.13
2016,3,7,12,0,0.0,27.0,2.6,7.0,27.0,26.12,16.57
2016,3,7,12,15,122.5,198.5,2.7,7.0,290.5,285.26,235.17
2016,3,7,12,30,245.0,370.0,2.8,7.0,554.0,548.93,443.0
2016,3,7,12,45,206.5,369.0,2.95,7.0,523.0,524.67,422.55
2016,3,7,13,0,168.0,368.0,3.1,7.0,492.0,498.89,402.46
2016,3,7,13,15,371.5,306.0,3.25,7.0,571.5,600.97,487.92
2016,3,7,13,30,575.0,244.0,3.4,7.0,651.0,703.27,571.25
2016,3,7,13,45,287.5,131.5,3.55,7.0,335.0,365.25,304.99
2016,3,7,14,0,0.0,19.0,3.7,7.0,19.0,18.37,10.04
2016,3,7,14,15,0.0,65.5,3.8,7.0,65.5,63.36,48.6
2016,3,7,14,30,0.0,112.0,3.9,7.0,112.0,108.76,87.16
2016,3,7,14,45,25.5,174.0,4.0,7.0,188.5,194.55,160.16
2016,3,7,15,0,51.0,236.0,4.1,7.0,265.0,280.32,232.0
2016,3,7,15,15,111.5,225.5,4.05,7.0,281.5,318.79,265.64
2016,3,7,15,30,172.0,215.0,4.0,7.0,298.0,347.12,290.79
2016,3,7,15,45,132.5,192.0,3.95,7.0,252.0,293.93,246.63
2016,3,7,16,0,93.0,169.0,3.9,7.0,206.0,235.63,197.85
2016,3,7,16,15,81.0,148.5,3.65,6.5,177.5,205.08,172.56
2016,3,7,16,30,69.0,128.0,3.4,6.0,149.0,175.07,147.21
2016,3,7,16,45,59.0,105.0,3.15,6.0,121.0,143.53,119.83
2016,3,7,17,0,49.0,82.0,2.9,6.0,93.0,112.28,92.23
2016,3,7,17,15,30.5,60.0,2.7,5.5,66.0,79.05,62.7
2016,3,7,17,30,12.0,38.0,2.5,5.0,39.0,46.45,33.6
2016,3,7,17,45,6.0,19.0,2.4,5.0,19.5,21.6,7.93
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,17.0,1.9,4.5,36.5,12.82,1.16
2016,3,8,7,0,381.0,34.0,2.0,5.0,73.0,26.3,17.63
2016,3,8,7,15,485.5,43.0,2.05,5.0,123.0,31.53,23.14
2016,3,8,7,30,590.0,52.0,2.1,5.0,173.0,36.51,28.07
2016,3,8,7,45,650.5,58.5,2.15,5.5,226.5,48.05,30.38
2016,3,8,8,0,711.0,65.0,2.2,6.0,280.0,97.17,53.55
2016,3,8,8,15,750.5,69.5,2.25,6.5,332.0,144.38,86.07
2016,3,8,8,30,790.0,74.0,2.3,7.0,384.0,195.31,127.8
2016,3,8,8,45,820.0,76.5,2.35,8.0,434.0,245.76,172.2
2016,3,8,9,0,850.0,79.0,2.4,9.0,484.0,298.36,219.25
2016,3,8,9,15,868.0,82.0,2.4,9.5,528.5,349.42,265.47
2016,3,8,9,30,886.0,85.0,2.4,10.0,573.0,404.18,313.67
2016,3,8,9,45,895.0,88.5,2.45,10.5,610.5,452.28,355.62
2016,3,8,10,0,904.0,92.0,2.5,11.0,648.0,499.45,395.62
2016,3,8,10,15,913.0,93.5,2.45,11.0,679.5,543.64,432.64
2016,3,8,10,30,922.0,95.0,2.4,11.0,711.0,586.44,467.58
2016,3,8,10,45,719.5,177.5,2.35,11.5,669.0,579.6,460.96
2016,3,8,11,0,517.0,260.0,2.3,12.0,627.0,560.32,443.69
2016,3,8,11,15,539.5,261.0,2.35,12.0,652.0,594.73,470.77
2016,3,8,11,30,562.0,262.0,2.4,12.0,677.0,628.94,497.06
2016,3,8,11,45,746.5,184.0,2.45,12.0,741.0,699.49,553.57
2016,3,8,12,0,931.0,106.0,2.5,12.0,805.0,772.65,609.47
2016,3,8,12,15,929.5,106.0,2.55,12.0,804.5,790.18,621.73
2016,3,8,12,30,928.0,106.0,2.6,12.0,804.0,804.6,632.33
2016,3,8,12,45,927.5,104.0,2.65,12.0,795.5,814.6,639.92
2016,3,8,13,0,927.0,102.0,2.7,12.0,787.0,821.39,645.37
2016,3,8,13,15,655.5,208.0,2.65,11.5,687.5,729.98,578.07
2016,3,8,13,30,384.0,314.0,2.6,11.0,588.0,624.04,494.8
2016,3,8,13,45,219.5,306.5,2.55,11.0,462.5,485.1,387.62
2016,3,8,14,0,55.0,299.0,2.5,11.0,337.0,345.65,276.13
2016,3,8,14,15,155.5,293.5,2.6,11.0,392.0,424.42,341.92
2016,3,8,14,30,256.0,288.0,2.7,11.0,447.0,501.33,404.25
2016,3,8,14,45,255.5,269.5,2.8,11.0,420.0,479.74,388.32
2016,3,8,15,0,255.0,251.0,2.9,11.0,393.0,457.04,371.92
2016,3,8,15,15,346.5,213.5,2.9,10.5,390.5,475.83,390.55
2016,3,8,15,30,438.0,176.0,2.9,10.0,388.0,496.32,409.89
2016,3,8,15,45,474.5,149.0,2.9,10.0,358.0,479.22,397.67
2016,3,8,16,0,511.0,122.0,2.9,10.0,328.0,457.92,381.8
2016,3,8,16,15,482.5,110.0,2.6,9.5,284.0,412.19,344.72
2016,3,8,16,30,454.0,98.0,2.3,9.0,240.0,367.11,307.36
2016,3,8,16,45,421.5,83.0,2.05,8.5,196.0,317.48,265.25
2016,3,8,17,0,389.0,68.0,1.8,8.0,152.0,269.39,223.08
2016,3,8,17,15,330.0,52.5,1.65,7.5,110.0,211.58,171.71
2016,3,8,17,30,271.0,37.0,1.5,7.0,68.0,158.39,122.97
2016,3,8,17,45,135.5,18.5,1.4,7.0,34.0,76.19,43.08
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,198.5,16.0,0.8,8.5,37.5,11.74,1.75
2016,3,9,7,0,397.0,32.0,0.9,9.0,75.0,24.08,15.53
2016,3,9,7,15,494.0,40.0,0.95,9.5,123.5,28.55,20.11
2016,3,9,7,30,591.0,48.0,1.0,10.0,172.0,32.81,24.2
2016,3,9,7,45,412.5,84.5,1.1,10.5,182.5,69.15,48.67
2016,3,9,8,0,234.0,121.0,1.2,11.0,193.0,114.42,83.77
2016,3,9,8,15,247.0,141.5,1.2,11.0,229.0,147.68,109.11
2016,3,9,8,30,260.0,162.0,1.2,11.0,265.0,182.34,137.22
2016,3,9,8,45,309.0,176.0,1.3,11.5,314.0,221.15,167.92
2016,3,9,9,0,358.0,190.0,1.4,12.0,363.0,264.59,202.92
2016,3,9,9,15,342.5,213.5,1.4,12.0,391.0,299.54,232.96
2016,3,9,9,30,327.0,237.0,1.4,12.0,419.0,332.79,260.94
2016,3,9,9,45,605.5,164.0,1.45,12.5,528.5,399.14,312.07
2016,3,9,10,0,884.0,91.0,1.5,13.0,638.0,493.78,385.96
2016,3,9,10,15,568.5,205.5,1.5,13.0,564.5,473.97,372.03
2016,3,9,10,30,253.0,320.0,1.5,13.0,491.0,434.86,340.94
2016,3,9,10,45,265.5,330.5,1.5,13.5,515.0,462.42,361.76
2016,3,9,11,0,278.0,341.0,1.5,14.0,539.0,492.01,383.32
2016,3,9,11,15,266.0,352.0,1.45,14.0,545.0,506.51,393.58
2016,3,9,11,30,254.0,363.0,1.4,14.0,551.0,519.25,402.48
2016,3,9,11,45,266.0,365.0,1.4,14.5,564.5,539.88,417.09
2016,3,9,12,0,278.0,367.0,1.4,15.0,578.0,559.78,431.0
2016,3,9,12,15,243.5,373.0,1.45,15.0,557.5,546.49,420.94
2016,3,9,12,30,209.0,379.0,1.5,15.0,537.0,533.07,410.91
2016,3,9,12,45,284.0,359.0,1.55,15.5,572.0,579.66,446.55
2016,3,9,13,0,359.0,339.0,1.6,16.0,607.0,623.31,479.26
2016,3,9,13,15,339.5,336.5,1.6,16.0,585.0,610.55,469.79
2016,3,9,13,30,320.0,334.0,1.6,16.0,563.0,596.41,459.8
2016,3,9,13,45,337.0,317.5,1.6,16.0,552.0,594.95,460.05
2016,3,9,14,0,354.0,301.0,1.6,16.0,541.0,591.86,459.06
2016,3,9,14,15,348.0,287.5,1.6,16.0,514.5,572.6,445.82
2016,3,9,14,30,342.0,274.0,1.6,16.0,488.0,552.04,431.7
2016,3,9,14,45,374.0,248.5,1.6,16.0,469.5,545.26,428.65
2016,3,9,15,0,406.0,223.0,1.6,16.0,451.0,535.68,423.36
2016,3,9,15,15,360.0,212.5,1.5,15.5,403.5,485.42,386.13
2016,3,9,15,30,314.0,202.0,1.4,15.0,356.0,436.17,349.32
2016,3,9,15,45,351.5,174.0,1.35,15.0,330.5,422.15,340.22
2016,3,9,16,0,389.0,146.0,1.3,15.0,305.0,412.19,333.45
2016,3,9,16,15,357.0,133.0,1.15,14.5,263.5,367.55,298.46
2016,3,9,16,30,325.0,120.0,1.0,14.0,222.0,317.08,258.33
2016,3,9,16,45,297.0,100.5,0.85,13.5,181.0,269.91,219.81
2016,3,9,17,0,269.0,81.0,0.7,13.0,140.0,224.1,181.19
2016,3,9,17,15,215.0,62.5,0.7,12.5,101.5,170.33,135.24
2016,3,9,17,30,161.0,44.0,0.7,12.0,63.0,120.75,91.81
2016,3,9,17,45,80.5,22.0,0.7,11.5,31.5,58.2,33.3
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,207.0,17.0,1.65,9.0,40.5,12.46,3.09
2016,3,10,7,0,414.0,34.0,1.9,10.0,81.0,25.66,16.91
2016,3,10,7,15,510.5,42.0,2.0,10.5,130.5,30.04,21.36
2016,3,10,7,30,607.0,50.0,2.1,11.0,180.0,34.22,25.35
2016,3,10,7,45,667.0,55.0,2.25,11.5,233.5,55.42,31.18
2016,3,10,8,0,727.0,60.0,2.4,12.0,287.0,100.95,53.05
2016,3,10,8,15,408.5,115.5,2.55,12.5,247.0,144.52,98.99
2016,3,10,8,30,90.0,171.0,2.7,13.0,207.0,168.27,132.25
2016,3,10,8,45,147.5,193.0,2.85,13.5,261.0,203.23,158.72
2016,3,10,9,0,205.0,215.0,3.0,14.0,315.0,247.94,193.62
2016,3,10,9,15,391.0,192.0,3.05,14.5,404.0,295.7,228.93
2016,3,10,9,30,577.0,169.0,3.1,15.0,493.0,366.52,284.32
2016,3,10,9,45,743.5,127.5,3.2,15.5,573.5,427.27,333.19
2016,3,10,10,0,910.0,86.0,3.3,16.0,654.0,505.7,395.98
2016,3,10,10,15,919.5,87.5,3.3,16.0,686.0,550.36,432.92
2016,3,10,10,30,929.0,89.0,3.3,16.0,718.0,593.66,468.06
2016,3,10,10,45,933.0,91.0,3.35,16.0,742.0,632.65,499.31
2016,3,10,11,0,937.0,93.0,3.4,16.0,766.0,669.49,528.32
2016,3,10,11,15,941.0,94.0,3.35,16.0,783.0,703.06,554.04
2016,3,10,11,30,945.0,95.0,3.3,16.0,800.0,734.15,577.13
2016,3,10,11,45,946.0,95.5,3.25,16.0,808.0,760.03,595.15
2016,3,10,12,0,947.0,96.0,3.2,16.0,816.0,783.0,611.08
2016,3,10,12,15,563.0,239.5,3.15,16.0,668.0,659.25,515.92
2016,3,10,12,30,179.0,383.0,3.1,16.0,520.0,515.3,400.37
2016,3,10,12,45,180.5,379.0,3.05,16.0,515.5,517.59,403.04
2016,3,10,13,0,182.0,375.0,3.0,16.0,511.0,519.22,404.49
2016,3,10,13,15,179.0,366.5,2.9,16.0,498.0,512.05,399.27
2016,3,10,13,30,176.0,358.0,2.8,16.0,485.0,504.1,393.54
2016,3,10,13,45,253.0,334.0,2.7,16.0,509.5,547.82,428.59
2016,3,10,14,0,330.0,310.0,2.6,16.0,534.0,584.18,457.63
2016,3,10,14,15,205.5,299.5,2.45,16.0,437.0,470.49,370.12
2016,3,10,14,30,81.0,289.0,2.3,16.0,340.0,358.14,282.12
2016,3,10,14,45,289.5,243.5,2.2,16.0,410.0,478.68,380.91
2016,3,10,15,0,498.0,198.0,2.1,16.0,480.0,584.15,464.12
2016,3,10,15,15,339.0,209.0,1.95,15.5,394.5,468.17,374.2
2016,3,10,15,30,180.0,220.0,1.8,15.0,309.0,359.77,288.91
2016,3,10,15,45,117.0,193.5,1.65,15.0,249.5,286.68,231.15
2016,3,10,16,0,54.0,167.0,1.5,15.0,190.0,209.71,168.95
2016,3,10,16,15,48.0,146.5,1.35,14.0,164.5,183.7,148.83
2016,3,10,16,30,42.0,126.0,1.2,13.0,139.0,157.86,128.19
2016,3,10,16,45,34.5,104.5,1.05,12.5,114.0,130.24,105.3
2016,3,10,17,0,27.0,83.0,0.9,12.0,89.0,102.88,82.12
2016,3,10,17,15,14.0,61.5,0.95,11.5,65.0,69.68,53.6
2016,3,10,17,30,1.0,40.0,1.0,11.0,41.0,41.46,29.07
2016,3,10,17,45,0.5,22.5,1.05,10.5,23.0,22.55,10.66
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.5,3.85,8.5,5.5,5.3,0.0
2016,3,11,7,0,0.0,11.0,4.1,9.0,11.0,10.6,3.73
2016,3,11,7,15,0.0,17.5,4.3,9.0,17.5,16.88,9.62
2016,3,11,7,30,0.0,24.0,4.5,9.0,24.0,23.15,15.48
2016,3,11,7,45,0.0,31.5,4.7,9.0,31.5,30.4,20.88
2016,3,11,8,0,0.0,39.0,4.9,9.0,39.0,37.65,27.17
2016,3,11,8,15,0.0,46.0,5.1,9.0,46.0,44.43,32.96
2016,3,11,8,30,0.0,53.0,5.3,9.0,53.0,51.21,38.69
2016,3,11,8,45,0.0,78.5,5.55,9.5,78.5,75.91,59.62
2016,3,11,9,0,0.0,104.0,5.8,10.0,104.0,99.96,79.69
2016,3,11,9,15,0.0,116.0,5.8,10.0,116.0,111.38,89.04
2016,3,11,9,30,0.0,128.0,5.8,10.0,128.0,122.83,98.38
2016,3,11,9,45,0.0,122.0,5.85,10.5,122.0,117.43,93.42
2016,3,11,10,0,0.0,116.0,5.9,11.0,116.0,111.9,88.43
2016,3,11,10,15,4.5,161.0,6.05,11.0,164.0,156.9,125.56
2016,3,11,10,30,9.0,206.0,6.2,11.0,212.0,202.22,162.57
2016,3,11,10,45,4.5,124.5,6.35,11.0,127.5,122.91,97.12
2016,3,11,11,0,0.0,43.0,6.5,11.0,43.0,41.6,29.3
2016,3,11,11,15,18.0,179.0,6.55,10.5,192.5,184.31,148.16
2016,3,11,11,30,36.0,315.0,6.6,10.0,342.0,327.53,264.74
2016,3,11,11,45,18.0,209.0,6.7,10.0,222.5,214.73,172.93
2016,3,11,12,0,0.0,103.0,6.8,10.0,103.0,99.76,77.84
2016,3,11,12,15,0.0,103.5,6.55,10.0,103.5,100.26,78.29
2016,3,11,12,30,0.0,104.0,6.3,10.0,104.0,100.76,78.71
2016,3,11,12,45,57.0,238.0,6.1,10.0,281.0,278.52,226.37
2016,3,11,13,0,114.0,372.0,5.9,10.0,458.0,459.51,371.58
2016,3,11,13,15,57.0,217.5,5.9,10.0,260.5,260.56,211.63
2016,3,11,13,30,0.0,63.0,5.9,10.0,63.0,60.97,45.63
2016,3,11,13,45,22.0,179.0,5.9,10.0,194.0,195.51,158.25
2016,3,11,14,0,44.0,295.0,5.9,10.0,325.0,333.38,270.87
2016,3,11,14,15,159.0,294.0,5.75,9.5,395.5,429.49,352.36
2016,3,11,14,30,274.0,293.0,5.6,9.0,466.0,523.5,431.01
2016,3,11,14,45,137.0,159.0,5.45,9.0,245.5,268.13,223.17
2016,3,11,15,0,0.0,25.0,5.3,9.0,25.0,24.15,15.01
2016,3,11,15,15,0.5,89.0,5.05,8.5,89.5,86.47,68.45
2016,3,11,15,30,1.0,153.0,4.8,8.0,154.0,152.24,124.55
2016,3,11,15,45,0.5,136.0,4.6,8.0,136.5,135.02,110.27
2016,3,11,16,0,0.0,119.0,4.4,8.0,119.0,117.78,95.95
2016,3,11,16,15,0.0,103.0,4.1,7.5,103.0,101.86,82.78
2016,3,11,16,30,0.0,87.0,3.8,7.0,87.0,85.88,69.34
2016,3,11,16,45,0.0,70.5,3.55,7.0,70.5,69.3,55.02
2016,3,11,17,0,0.0,54.0,3.3,7.0,54.0,52.62,40.39
2016,3,11,17,15,0.0,39.5,3.3,6.5,39.5,38.15,27.57
2016,3,11,17,30,0.0,25.0,3.3,6.0,25.0,24.13,14.99
2016,3,11,17,45,0.0,14.0,3.3,6.0,14.0,13.5,4.56
2016,3,11,18,0,0.0,3.0,3.3,6.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.35,6.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,4.5,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.83,0.0
2016,3,12,6,45,114.5,29.5,0.75,5.5,44.0,24.51,13.97
2016,3,12,7,0,229.0,49.0,0.8,6.0,78.0,37.73,28.23
2016,3,12,7,15,321.5,64.0,0.9,6.0,125.0,48.02,38.27
2016,3,12,7,30,414.0,79.0,1.0,6.0,172.0,57.81,47.57
2016,3,12,7,45,490.0,86.5,1.15,6.5,224.5,80.0,53.35
2016,3,12,8,0,566.0,94.0,1.3,7.0,277.0,120.87,76.18
2016,3,12,8,15,546.0,108.5,1.4,7.5,308.5,162.15,109.32
2016,3,12,8,30,526.0,123.0,1.5,8.0,340.0,201.01,143.77
2016,3,12,8,45,420.5,164.0,1.6,8.5,351.0,239.41,181.66
2016,3,12,9,0,315.0,205.0,1.7,9.0,362.0,270.52,211.95
2016,3,12,9,15,554.0,160.5,1.8,9.0,465.5,327.81,255.75
2016,3,12,9,30,793.0,116.0,1.9,9.0,569.0,410.94,322.33
2016,3,12,9,45,805.0,120.5,2.05,9.5,606.5,457.59,362.21
2016,3,12,10,0,817.0,125.0,2.2,10.0,644.0,503.81,400.91
2016,3,12,10,15,829.0,127.5,2.3,10.0,676.0,547.51,437.37
2016,3,12,10,30,841.0,130.0,2.4,10.0,708.0,590.32,472.38
2016,3,12,10,45,634.5,217.0,2.55,10.5,662.0,580.31,463.18
2016,3,12,11,0,428.0,304.0,2.7,11.0,616.0,555.64,441.66
2016,3,12,11,15,641.0,223.0,2.8,11.0,702.0,636.66,507.83
2016,3,12,11,30,854.0,142.0,2.9,11.0,788.0,726.12,579.0
2016,3,12,11,45,689.5,216.5,3.0,11.0,741.5,704.55,559.99
2016,3,12,12,0,525.0,291.0,3.1,11.0,695.0,673.25,533.9
2016,3,12,12,15,448.0,321.0,3.15,11.0,665.5,657.57,521.11
2016,3,12,12,30,371.0,351.0,3.2,11.0,636.0,635.74,503.45
2016,3,12,12,45,447.0,317.5,3.3,11.0,657.5,672.56,533.86
2016,3,12,13,0,523.0,284.0,3.4,11.0,679.0,706.2,561.56
2016,3,12,13,15,388.0,319.0,3.4,11.0,609.0,635.68,506.01
2016,3,12,13,30,253.0,354.0,3.4,11.0,539.0,562.59,448.11
2016,3,12,13,45,202.0,345.5,3.45,11.0,490.5,515.64,412.15
2016,3,12,14,0,151.0,337.0,3.5,11.0,442.0,468.28,375.23
2016,3,12,14,15,91.0,296.5,3.45,11.0,359.0,373.21,300.45
2016,3,12,14,30,31.0,256.0,3.4,11.0,276.0,284.98,229.48
2016,3,12,14,45,109.5,261.0,3.35,11.0,325.0,357.79,290.73
2016,3,12,15,0,188.0,266.0,3.3,11.0,374.0,421.08,343.09
2016,3,12,15,15,152.0,244.5,3.15,10.5,328.0,370.34,302.99
2016,3,12,15,30,116.0,223.0,3.0,10.0,282.0,320.61,263.55
2016,3,12,15,45,158.0,200.0,2.9,10.0,271.0,321.53,266.11
2016,3,12,16,0,200.0,177.0,2.8,10.0,260.0,319.24,265.58
2016,3,12,16,15,183.5,157.0,2.5,9.5,225.5,282.56,235.8
2016,3,12,16,30,167.0,137.0,2.2,9.0,191.0,246.49,206.05
2016,3,12,16,45,149.5,114.0,1.9,9.0,156.5,206.9,172.38
2016,3,12,17,0,132.0,91.0,1.6,9.0,122.0,168.05,138.66
2016,3,12,17,15,103.5,69.0,1.45,8.5,89.5,126.57,102.33
2016,3,12,17,30,75.0,47.0,1.3,8.0,57.0,86.74,66.93
2016,3,12,17,45,37.5,28.0,1.2,8.0,33.0,48.96,31.29
2016,3,12,18,0,0.0,9.0,1.1,8.0,9.0,8.85,0.0
2016,3,12,18,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.05,8.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.3,9.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.4,9.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.5,9.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.7,9.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,2.9,10.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.05,10.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.2,10.0,7.0,6.75,0.19
2016,3,13,8,45,0.0,11.5,3.35,10.5,11.5,11.1,3.91
2016,3,13,9,0,0.0,16.0,3.5,11.0,16.0,15.45,7.59
2016,3,13,9,15,0.5,89.5,3.6,11.0,90.0,86.75,67.96
2016,3,13,9,30,1.0,163.0,3.7,11.0,164.0,155.71,125.04
2016,3,13,9,45,0.5,110.0,3.85,11.0,110.5,106.36,83.81
2016,3,13,10,0,0.0,57.0,4.0,11.0,57.0,55.13,40.89
2016,3,13,10,15,0.0,85.0,4.0,11.0,85.0,82.27,63.52
2016,3,13,10,30,0.0,113.0,4.0,11.0,113.0,109.21,85.74
2016,3,13,10,45,0.0,69.5,4.0,11.5,69.5,67.27,50.68
2016,3,13,11,0,0.0,26.0,4.0,12.0,26.0,25.15,15.44
2016,3,13,11,15,14.5,166.0,4.0,12.0,177.5,169.87,135.1
2016,3,13,11,30,29.0,306.0,4.0,12.0,329.0,314.61,250.64
2016,3,13,11,45,27.0,303.5,4.0,12.0,324.5,313.05,248.87
2016,3,13,12,0,25.0,301.0,4.0,12.0,320.0,309.76,246.2
2016,3,13,12,15,26.5,305.5,4.0,12.0,326.0,318.67,253.26
2016,3,13,12,30,28.0,310.0,4.0,12.0,332.0,326.16,259.21
2016,3,13,12,45,17.5,250.5,4.05,12.0,264.0,257.64,205.0
2016,3,13,13,0,7.0,191.0,4.1,12.0,196.0,191.4,151.91
2016,3,13,13,15,7.5,196.0,4.0,11.5,202.0,197.0,156.94
2016,3,13,13,30,8.0,201.0,3.9,11.0,208.0,202.65,161.93
2016,3,13,13,45,6.0,189.0,3.8,11.0,194.5,189.43,151.31
2016,3,13,14,0,4.0,177.0,3.7,11.0,181.0,176.16,140.67
2016,3,13,14,15,2.0,107.5,3.55,11.0,109.5,105.82,83.05
2016,3,13,14,30,0.0,38.0,3.4,11.0,38.0,36.74,25.42
2016,3,13,14,45,0.0,75.0,3.3,11.0,75.0,72.56,55.68
2016,3,13,15,0,0.0,112.0,3.2,11.0,112.0,108.91,86.22
2016,3,13,15,15,25.5,161.0,3.0,11.0,174.0,182.04,147.88
2016,3,13,15,30,51.0,210.0,2.8,11.0,236.0,254.31,207.81
2016,3,13,15,45,38.5,185.0,2.6,11.0,203.5,219.04,178.97
2016,3,13,16,0,26.0,160.0,2.4,11.0,171.0,177.92,145.29
2016,3,13,16,15,20.5,140.5,2.15,10.5,148.5,154.48,126.31
2016,3,13,16,30,15.0,121.0,1.9,10.0,126.0,131.32,107.2
2016,3,13,16,45,8.5,101.0,1.7,10.0,103.5,107.37,86.9
2016,3,13,17,0,2.0,81.0,1.5,10.0,81.0,83.78,66.61
2016,3,13,17,15,1.0,60.0,1.4,9.5,60.0,61.66,47.4
2016,3,13,17,30,0.0,39.0,1.3,9.0,39.0,39.12,27.57
2016,3,13,17,45,0.0,22.5,1.2,9.0,22.5,21.79,11.35
2016,3,13,18,0,0.0,6.0,1.1,9.0,6.0,5.9,0.0
2016,3,13,18,15,0.0,3.0,1.15,9.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,3,14,6,45,205.5,30.0,2.2,7.5,57.5,23.22,13.81
2016,3,14,7,0,411.0,42.0,2.5,8.0,97.0,31.94,22.96
2016,3,14,7,15,501.0,50.5,2.6,8.0,147.5,36.38,27.47
2016,3,14,7,30,591.0,59.0,2.7,8.0,198.0,40.62,31.57
