Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,45,638.5,67.0,2.8,8.0,250.5,74.6,41.87
2016,3,14,8,0,686.0,75.0,2.9,8.0,303.0,121.44,70.47
2016,3,14,8,15,683.5,82.0,2.95,8.5,340.0,164.76,105.39
2016,3,14,8,30,681.0,89.0,3.0,9.0,377.0,207.4,143.48
2016,3,14,8,45,545.5,140.0,3.15,9.5,388.0,254.84,191.05
2016,3,14,9,0,410.0,191.0,3.3,10.0,399.0,287.37,224.12
2016,3,14,9,15,500.5,181.5,3.35,10.0,457.0,333.12,262.17
2016,3,14,9,30,591.0,172.0,3.4,10.0,515.0,386.53,306.88
2016,3,14,9,45,540.0,204.5,3.45,10.5,533.5,421.85,337.07
2016,3,14,10,0,489.0,237.0,3.5,11.0,552.0,452.09,361.94
2016,3,14,10,15,351.5,288.0,3.5,11.0,520.0,450.28,360.7
2016,3,14,10,30,214.0,339.0,3.5,11.0,488.0,436.74,349.04
2016,3,14,10,45,255.5,344.5,3.5,11.0,528.5,476.2,380.43
2016,3,14,11,0,297.0,350.0,3.5,11.0,569.0,519.64,414.46
2016,3,14,11,15,274.5,363.0,3.5,11.0,569.0,529.32,421.36
2016,3,14,11,30,252.0,376.0,3.5,11.0,569.0,536.62,426.48
2016,3,14,11,45,225.5,384.0,3.5,11.5,558.0,534.4,423.49
2016,3,14,12,0,199.0,392.0,3.5,12.0,547.0,530.37,419.1
2016,3,14,12,15,195.5,392.5,3.55,12.0,544.5,534.94,422.76
2016,3,14,12,30,192.0,393.0,3.6,12.0,542.0,538.73,425.81
2016,3,14,12,45,277.5,371.0,3.65,12.0,584.5,593.19,469.67
2016,3,14,13,0,363.0,349.0,3.7,12.0,627.0,644.76,510.83
2016,3,14,13,15,370.0,339.0,3.7,12.0,617.0,645.11,511.58
2016,3,14,13,30,377.0,329.0,3.7,12.0,607.0,643.99,511.58
2016,3,14,13,45,365.0,320.5,3.7,12.0,582.5,627.69,499.83
2016,3,14,14,0,353.0,312.0,3.7,12.0,558.0,610.06,487.14
2016,3,14,14,15,371.5,291.5,3.7,11.5,540.5,602.4,483.81
2016,3,14,14,30,390.0,271.0,3.7,11.0,523.0,592.69,478.85
2016,3,14,14,45,378.5,256.0,3.75,11.0,488.5,564.06,457.85
2016,3,14,15,0,367.0,241.0,3.8,11.0,454.0,534.36,435.9
2016,3,14,15,15,360.0,222.5,3.75,10.5,418.0,503.11,413.22
2016,3,14,15,30,353.0,204.0,3.7,10.0,382.0,470.83,389.35
2016,3,14,15,45,486.5,154.0,3.65,10.0,374.0,503.17,418.55
2016,3,14,16,0,620.0,104.0,3.6,10.0,366.0,521.01,435.24
2016,3,14,16,15,594.5,101.5,3.25,9.5,327.0,482.67,403.97
2016,3,14,16,30,569.0,99.0,2.9,9.0,288.0,444.17,372.03
2016,3,14,16,45,516.0,88.0,2.55,8.5,237.0,382.55,320.31
2016,3,14,17,0,463.0,77.0,2.2,8.0,186.0,322.88,268.85
2016,3,14,17,15,368.5,64.0,2.0,7.5,137.0,248.33,203.93
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,181.82,144.76
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,96.69,68.66
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,14.74,0.0
2016,3,14,18,15,0.0,7.5,1.35,5.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,52.0,7.5,1.5,3.5,9.5,7.37,0.0
2016,3,15,6,30,104.0,15.0,1.7,4.0,19.0,11.7,0.0
2016,3,15,6,45,253.5,29.0,1.9,4.5,59.0,22.43,13.67
2016,3,15,7,0,403.0,43.0,2.1,5.0,99.0,32.52,23.87
2016,3,15,7,15,491.0,52.0,2.25,5.5,150.0,37.38,28.72
2016,3,15,7,30,579.0,61.0,2.4,6.0,201.0,41.99,33.11
2016,3,15,7,45,637.0,67.0,2.55,7.0,254.5,77.83,43.48
2016,3,15,8,0,695.0,73.0,2.7,8.0,308.0,124.2,71.97
2016,3,15,8,15,732.0,78.0,2.8,8.5,360.0,175.67,112.53
2016,3,15,8,30,769.0,83.0,2.9,9.0,412.0,226.96,156.61
2016,3,15,8,45,798.0,85.5,3.0,9.5,461.5,277.11,201.66
2016,3,15,9,0,827.0,88.0,3.1,10.0,511.0,329.32,248.67
2016,3,15,9,15,846.0,91.0,3.15,10.5,555.5,380.19,294.22
2016,3,15,9,30,865.0,94.0,3.2,11.0,600.0,431.59,339.17
2016,3,15,9,45,882.0,94.5,3.3,11.5,639.5,483.03,383.06
2016,3,15,10,0,899.0,95.0,3.4,12.0,679.0,530.99,423.14
2016,3,15,10,15,908.5,97.0,3.45,12.0,710.5,575.8,460.48
2016,3,15,10,30,918.0,99.0,3.5,12.0,742.0,619.27,495.93
2016,3,15,10,45,927.0,98.5,3.55,12.5,767.0,658.53,526.56
2016,3,15,11,0,936.0,98.0,3.6,13.0,792.0,695.94,555.12
2016,3,15,11,15,939.5,99.0,3.65,13.0,808.5,729.05,580.9
2016,3,15,11,30,943.0,100.0,3.7,13.0,825.0,759.65,603.1
2016,3,15,11,45,946.5,99.5,3.75,13.5,833.5,786.13,621.06
2016,3,15,12,0,950.0,99.0,3.8,14.0,842.0,809.79,636.95
2016,3,15,12,15,950.0,99.0,3.85,14.0,842.0,828.34,650.38
2016,3,15,12,30,950.0,99.0,3.9,14.0,842.0,843.76,661.67
2016,3,15,12,45,949.5,97.5,4.0,14.0,833.5,854.05,669.65
2016,3,15,13,0,949.0,96.0,4.1,14.0,825.0,861.04,675.44
2016,3,15,13,15,944.5,95.5,4.1,14.0,808.5,862.54,676.96
2016,3,15,13,30,940.0,95.0,4.1,14.0,792.0,860.71,676.28
2016,3,15,13,45,936.0,92.5,4.15,14.0,767.5,853.87,672.39
2016,3,15,14,0,932.0,90.0,4.2,14.0,743.0,843.76,666.28
2016,3,15,14,15,922.5,88.5,4.15,14.0,711.0,827.17,655.15
2016,3,15,14,30,913.0,87.0,4.1,14.0,679.0,807.61,641.98
2016,3,15,14,45,902.5,84.5,4.1,14.0,641.0,783.36,625.64
2016,3,15,15,0,892.0,82.0,4.1,14.0,603.0,756.47,607.35
2016,3,15,15,15,874.5,79.5,3.95,13.5,558.5,722.09,583.92
2016,3,15,15,30,857.0,77.0,3.8,13.0,514.0,689.72,561.84
2016,3,15,15,45,835.0,73.5,3.65,13.0,465.5,647.62,530.75
2016,3,15,16,0,813.0,70.0,3.5,13.0,417.0,604.37,497.1
2016,3,15,16,15,779.0,66.0,3.1,12.0,364.5,552.51,456.88
2016,3,15,16,30,745.0,62.0,2.7,11.0,312.0,500.95,415.65
2016,3,15,16,45,696.5,56.5,2.35,10.5,259.0,440.77,365.48
2016,3,15,17,0,648.0,51.0,2.0,10.0,206.0,382.81,315.45
2016,3,15,17,15,565.0,43.5,1.85,9.5,154.5,313.04,254.53
2016,3,15,17,30,482.0,36.0,1.7,9.0,103.0,247.28,195.21
2016,3,15,17,45,333.5,25.0,1.55,8.5,61.5,162.15,116.95
2016,3,15,18,0,185.0,14.0,1.4,8.0,20.0,68.96,0.0
2016,3,15,18,15,92.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,92.5,8.0,1.3,5.0,12.0,7.86,0.0
2016,3,16,6,30,185.0,16.0,1.4,6.0,24.0,12.36,0.0
2016,3,16,6,45,338.0,27.5,1.5,7.0,67.0,20.73,12.28
2016,3,16,7,0,491.0,39.0,1.6,8.0,110.0,28.51,20.04
2016,3,16,7,15,574.0,46.5,1.75,8.5,163.0,32.3,23.8
2016,3,16,7,30,657.0,54.0,1.9,9.0,216.0,39.44,30.41
2016,3,16,7,45,709.0,59.0,2.1,9.5,270.5,81.51,42.66
2016,3,16,8,0,761.0,64.0,2.3,10.0,325.0,130.25,73.29
2016,3,16,8,15,795.0,68.0,2.4,10.5,378.0,180.45,113.0
2016,3,16,8,30,829.0,72.0,2.5,11.0,431.0,233.68,158.97
2016,3,16,8,45,853.0,75.0,2.6,12.0,481.0,286.16,205.76
2016,3,16,9,0,877.0,78.0,2.7,13.0,531.0,343.86,256.55
2016,3,16,9,15,894.0,80.5,2.65,13.5,576.0,395.83,302.37
2016,3,16,9,30,911.0,83.0,2.6,14.0,621.0,447.97,347.11
2016,3,16,9,45,923.0,85.0,2.6,14.5,659.5,497.32,388.51
2016,3,16,10,0,935.0,87.0,2.6,15.0,698.0,545.9,428.03
2016,3,16,10,15,943.5,88.5,2.55,15.0,730.0,591.14,464.52
2016,3,16,10,30,952.0,90.0,2.5,15.0,762.0,634.85,498.88
2016,3,16,10,45,958.0,91.0,2.5,15.5,786.5,674.83,528.9
2016,3,16,11,0,964.0,92.0,2.5,16.0,811.0,712.7,556.61
2016,3,16,11,15,967.5,92.5,2.45,16.0,827.5,746.11,580.74
2016,3,16,11,30,971.0,93.0,2.4,16.0,844.0,776.9,601.65
2016,3,16,11,45,972.0,94.0,2.4,16.5,852.0,803.62,618.78
2016,3,16,12,0,973.0,95.0,2.4,17.0,860.0,827.35,633.78
2016,3,16,12,15,972.5,94.5,2.4,17.0,859.5,845.34,646.0
2016,3,16,12,30,972.0,94.0,2.4,17.0,859.0,860.09,656.11
2016,3,16,12,45,974.5,91.5,2.4,17.5,851.0,871.89,663.06
2016,3,16,13,0,977.0,89.0,2.4,18.0,843.0,880.34,667.83
2016,3,16,13,15,972.5,88.0,2.4,18.0,826.0,881.29,668.9
2016,3,16,13,30,968.0,87.0,2.4,18.0,809.0,878.8,667.82
2016,3,16,13,45,961.5,86.0,2.4,18.0,784.0,871.31,663.48
2016,3,16,14,0,955.0,85.0,2.4,18.0,759.0,860.5,657.03
2016,3,16,14,15,946.0,84.0,2.35,17.5,726.0,844.48,647.93
2016,3,16,14,30,937.0,83.0,2.3,17.0,693.0,825.41,636.81
2016,3,16,14,45,924.0,81.0,2.25,17.0,654.0,799.27,619.58
2016,3,16,15,0,911.0,79.0,2.2,17.0,615.0,770.52,600.54
2016,3,16,15,15,894.0,77.0,2.05,16.5,570.0,736.48,578.02
2016,3,16,15,30,877.0,75.0,1.9,16.0,525.0,700.47,553.91
2016,3,16,15,45,853.0,72.0,1.8,16.0,475.0,660.81,526.2
2016,3,16,16,0,829.0,69.0,1.7,16.0,425.0,616.17,492.88
2016,3,16,16,15,795.5,65.0,1.55,15.0,372.5,563.89,454.38
2016,3,16,16,30,762.0,61.0,1.4,14.0,320.0,511.86,414.75
2016,3,16,16,45,711.0,56.0,1.25,13.5,265.5,450.09,365.25
2016,3,16,17,0,660.0,51.0,1.1,13.0,211.0,390.71,315.85
2016,3,16,17,15,578.5,44.0,1.1,12.5,159.0,318.48,254.88
2016,3,16,17,30,497.0,37.0,1.1,12.0,107.0,255.83,199.44
2016,3,16,17,45,347.5,25.5,1.15,11.5,64.5,168.5,121.41
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,84.32,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,123.0,8.5,1.1,7.5,14.0,8.36,0.0
2016,3,17,6,30,246.0,17.0,1.1,8.0,28.0,13.11,0.0
2016,3,17,6,45,390.5,27.5,1.1,9.0,73.0,20.48,12.12
2016,3,17,7,0,535.0,38.0,1.1,10.0,118.0,29.89,21.16
2016,3,17,7,15,613.5,44.5,1.25,10.5,171.5,33.22,24.46
2016,3,17,7,30,692.0,51.0,1.4,11.0,225.0,39.02,29.79
2016,3,17,7,45,740.0,56.0,1.55,11.5,280.0,84.28,42.36
2016,3,17,8,0,788.0,61.0,1.7,12.0,335.0,134.51,74.72
2016,3,17,8,15,820.0,64.5,1.65,12.5,388.5,185.54,115.27
2016,3,17,8,30,852.0,68.0,1.6,13.0,442.0,239.34,161.49
2016,3,17,8,45,874.0,71.0,1.55,14.0,491.5,296.5,211.41
2016,3,17,9,0,896.0,74.0,1.5,15.0,541.0,350.77,258.5
2016,3,17,9,15,912.0,76.5,1.45,15.5,586.0,403.31,303.72
2016,3,17,9,30,928.0,79.0,1.4,16.0,631.0,455.89,347.58
2016,3,17,9,45,939.0,81.0,1.35,16.5,670.0,505.54,387.76
2016,3,17,10,0,950.0,83.0,1.3,17.0,709.0,554.29,425.82
2016,3,17,10,15,958.0,84.0,1.3,17.5,740.5,599.37,460.2
2016,3,17,10,30,966.0,85.0,1.3,18.0,772.0,642.83,492.34
2016,3,17,10,45,971.0,86.5,1.3,18.5,796.5,683.11,521.25
2016,3,17,11,0,976.0,88.0,1.3,19.0,821.0,721.19,547.82
2016,3,17,11,15,979.5,88.5,1.4,19.0,837.0,754.89,571.93
2016,3,17,11,30,983.0,89.0,1.5,19.0,853.0,785.94,593.48
2016,3,17,11,45,984.0,89.5,1.6,19.0,861.0,812.37,611.91
2016,3,17,12,0,985.0,90.0,1.7,19.0,869.0,835.77,628.36
2016,3,17,12,15,984.5,90.0,1.75,19.0,868.5,854.37,641.16
2016,3,17,12,30,984.0,90.0,1.8,19.0,868.0,869.7,651.89
2016,3,17,12,45,980.5,90.0,1.9,19.5,858.5,879.29,658.19
2016,3,17,13,0,977.0,90.0,2.0,20.0,849.0,885.45,662.34
2016,3,17,13,15,973.0,89.5,2.0,19.5,831.5,887.26,665.24
2016,3,17,13,30,969.0,89.0,2.0,19.0,814.0,885.64,666.02
2016,3,17,13,45,962.5,88.0,2.0,19.0,789.0,878.07,661.7
2016,3,17,14,0,956.0,87.0,2.0,19.0,764.0,867.18,655.32
2016,3,17,14,15,947.0,85.5,1.95,19.0,731.0,850.53,644.67
2016,3,17,14,30,938.0,84.0,1.9,19.0,698.0,830.82,632.07
2016,3,17,14,45,925.5,82.0,1.9,19.0,659.0,804.94,615.75
2016,3,17,15,0,913.0,80.0,1.9,19.0,620.0,776.44,597.61
2016,3,17,15,15,896.0,77.5,1.8,18.5,574.5,741.67,575.25
2016,3,17,15,30,879.0,75.0,1.7,18.0,529.0,704.92,551.28
2016,3,17,15,45,855.5,72.0,1.6,18.0,479.5,661.51,521.18
2016,3,17,16,0,832.0,69.0,1.5,18.0,430.0,620.89,491.42
2016,3,17,16,15,798.5,65.5,1.35,17.0,377.0,568.93,453.59
2016,3,17,16,30,765.0,62.0,1.2,16.0,324.0,517.22,414.69
2016,3,17,16,45,715.0,57.0,1.05,15.5,269.5,455.64,365.98
2016,3,17,17,0,665.0,52.0,0.9,15.0,215.0,396.37,317.3
2016,3,17,17,15,584.0,44.5,0.9,14.0,162.5,323.3,257.01
2016,3,17,17,30,503.0,37.0,0.9,13.0,110.0,259.69,201.81
2016,3,17,17,45,355.5,26.0,0.95,12.5,67.0,172.83,125.18
2016,3,17,18,0,208.0,15.0,1.0,12.0,24.0,89.63,0.0
2016,3,17,18,15,104.0,7.5,1.0,11.5,12.0,34.33,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,114.0,9.5,0.55,7.5,15.0,9.34,0.0
2016,3,18,6,30,228.0,19.0,0.6,8.0,30.0,14.78,1.61
2016,3,18,6,45,365.0,30.0,0.65,8.5,74.5,22.52,14.08
2016,3,18,7,0,502.0,41.0,0.7,9.0,119.0,29.73,21.18
2016,3,18,7,15,580.5,48.5,0.7,9.5,172.0,33.45,24.83
2016,3,18,7,30,659.0,56.0,0.7,10.0,225.0,46.77,36.99
2016,3,18,7,45,708.0,61.0,0.7,10.5,279.0,90.49,47.7
2016,3,18,8,0,757.0,66.0,0.7,11.0,333.0,139.35,79.92
2016,3,18,8,15,789.5,70.0,0.65,11.5,386.0,189.41,119.86
2016,3,18,8,30,822.0,74.0,0.6,12.0,439.0,242.34,164.96
2016,3,18,8,45,844.5,77.5,0.55,12.5,488.5,294.71,210.66
2016,3,18,9,0,867.0,81.0,0.5,13.0,538.0,348.4,256.84
2016,3,18,9,15,884.0,83.5,0.55,13.5,582.5,403.75,303.64
2016,3,18,9,30,901.0,86.0,0.6,14.0,627.0,455.55,346.49
2016,3,18,9,45,584.5,198.0,0.65,14.5,557.5,447.6,343.9
2016,3,18,10,0,268.0,310.0,0.7,15.0,488.0,417.54,321.51
2016,3,18,10,15,603.0,202.5,0.8,15.0,627.0,515.61,398.59
2016,3,18,10,30,938.0,95.0,0.9,15.0,766.0,640.43,493.4
2016,3,18,10,45,799.0,164.0,1.0,15.5,748.5,651.23,499.16
2016,3,18,11,0,660.0,233.0,1.1,16.0,731.0,654.33,499.66
2016,3,18,11,15,807.0,166.5,1.15,16.0,788.5,715.62,546.82
2016,3,18,11,30,954.0,100.0,1.2,16.0,846.0,780.4,593.35
2016,3,18,11,45,794.5,183.0,1.25,16.5,808.5,768.79,582.96
2016,3,18,12,0,635.0,266.0,1.3,17.0,771.0,747.79,564.54
2016,3,18,12,15,796.0,183.5,1.4,17.0,816.0,807.18,610.86
2016,3,18,12,30,957.0,101.0,1.5,17.0,861.0,863.6,649.67
2016,3,18,12,45,940.5,108.0,1.6,17.5,848.5,869.54,653.19
2016,3,18,13,0,924.0,115.0,1.7,18.0,836.0,872.04,655.08
2016,3,18,13,15,919.5,114.0,1.75,18.0,819.0,872.85,656.63
2016,3,18,13,30,915.0,113.0,1.8,18.0,802.0,870.41,656.14
2016,3,18,13,45,723.0,184.5,1.85,18.0,718.0,793.54,604.78
2016,3,18,14,0,531.0,256.0,1.9,18.0,634.0,707.78,542.16
2016,3,18,14,15,704.5,181.5,1.9,17.5,660.0,768.78,592.21
2016,3,18,14,30,878.0,107.0,1.9,17.0,686.0,816.09,627.31
2016,3,18,14,45,702.5,153.0,1.95,17.0,599.5,720.17,560.7
2016,3,18,15,0,527.0,199.0,2.0,17.0,513.0,622.28,488.27
2016,3,18,15,15,527.5,183.0,1.95,16.5,477.5,595.1,470.83
2016,3,18,15,30,528.0,167.0,1.9,16.0,442.0,565.96,451.04
2016,3,18,15,45,576.5,136.5,1.9,16.0,411.0,554.45,444.43
2016,3,18,16,0,625.0,106.0,1.9,16.0,380.0,535.02,431.32
2016,3,18,16,15,654.5,92.0,1.75,15.0,347.5,516.68,418.72
2016,3,18,16,30,684.0,78.0,1.6,14.0,315.0,494.26,402.05
2016,3,18,16,45,629.5,71.5,1.45,13.5,261.5,431.73,351.78
2016,3,18,17,0,575.0,65.0,1.3,13.0,208.0,372.08,302.35
2016,3,18,17,15,489.0,55.5,1.25,12.0,156.5,298.28,240.64
2016,3,18,17,30,403.0,46.0,1.2,11.0,105.0,231.12,182.37
2016,3,18,17,45,201.5,34.5,1.15,10.5,64.0,128.47,94.69
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,25.28,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,19,6,15,13.5,10.0,0.25,6.5,10.5,9.83,0.0
2016,3,19,6,30,27.0,20.0,0.2,7.0,21.0,17.98,5.42
2016,3,19,6,45,73.5,39.5,0.15,8.0,49.5,34.27,24.63
2016,3,19,7,0,120.0,59.0,0.1,9.0,78.0,47.39,37.17
2016,3,19,7,15,142.0,81.0,0.2,9.0,112.0,67.24,55.46
2016,3,19,7,30,164.0,103.0,0.3,9.0,146.0,86.96,67.92
2016,3,19,7,45,179.5,124.5,0.4,9.5,181.0,116.6,88.05
2016,3,19,8,0,195.0,146.0,0.5,10.0,216.0,148.07,111.79
2016,3,19,8,15,344.0,145.5,0.55,10.5,291.0,182.56,133.51
2016,3,19,8,30,493.0,145.0,0.6,11.0,366.0,231.52,169.06
2016,3,19,8,45,552.5,145.0,0.7,12.0,418.0,275.3,204.75
2016,3,19,9,0,612.0,145.0,0.8,13.0,470.0,323.73,244.43
2016,3,19,9,15,744.5,117.5,0.9,13.5,545.0,380.17,289.78
2016,3,19,9,30,877.0,90.0,1.0,14.0,620.0,453.47,348.1
2016,3,19,9,45,888.5,92.0,1.1,14.5,658.0,501.18,387.02
2016,3,19,10,0,900.0,94.0,1.2,15.0,696.0,548.12,424.45
2016,3,19,10,15,909.0,95.5,1.25,15.0,727.0,592.24,459.3
2016,3,19,10,30,918.0,97.0,1.3,15.0,758.0,634.94,492.3
2016,3,19,10,45,926.0,97.0,1.4,15.5,782.5,673.99,521.47
2016,3,19,11,0,934.0,97.0,1.5,16.0,807.0,711.13,548.69
2016,3,19,11,15,937.0,97.5,1.55,16.0,822.5,743.2,571.48
2016,3,19,11,30,940.0,98.0,1.6,16.0,838.0,772.71,591.83
2016,3,19,11,45,943.0,97.5,1.7,16.5,846.0,798.55,609.0
2016,3,19,12,0,946.0,97.0,1.8,17.0,854.0,821.56,624.23
2016,3,19,12,15,758.5,196.0,1.85,17.0,802.5,793.72,604.91
2016,3,19,12,30,571.0,295.0,1.9,17.0,751.0,754.95,573.86
2016,3,19,12,45,757.5,194.5,2.0,17.0,793.0,816.71,623.39
2016,3,19,13,0,944.0,94.0,2.1,17.0,835.0,870.67,661.14
2016,3,19,13,15,751.5,183.5,2.1,17.0,765.5,815.16,622.82
2016,3,19,13,30,559.0,273.0,2.1,17.0,696.0,749.61,573.67
2016,3,19,13,45,739.0,182.5,2.1,17.0,723.0,807.46,619.96
2016,3,19,14,0,919.0,92.0,2.1,17.0,750.0,849.78,649.66
2016,3,19,14,15,909.5,90.5,2.1,16.5,718.0,832.93,639.83
2016,3,19,14,30,900.0,89.0,2.1,16.0,686.0,813.16,628.57
2016,3,19,14,45,673.5,159.5,2.1,16.0,592.0,707.27,554.04
2016,3,19,15,0,447.0,230.0,2.1,16.0,498.0,597.0,470.0
2016,3,19,15,15,456.5,208.5,2.05,15.5,464.5,572.6,454.76
2016,3,19,15,30,466.0,187.0,2.0,15.0,431.0,545.91,436.86
2016,3,19,15,45,349.0,186.5,2.0,15.0,359.5,446.43,360.1
2016,3,19,16,0,232.0,186.0,2.0,15.0,288.0,361.72,293.07
2016,3,19,16,15,222.5,164.5,1.95,14.5,252.5,325.79,265.86
2016,3,19,16,30,213.0,143.0,1.9,14.0,217.0,289.73,237.59
2016,3,19,16,45,200.0,120.5,1.85,13.5,181.0,250.57,205.93
2016,3,19,17,0,187.0,98.0,1.8,13.0,145.0,211.72,173.54
2016,3,19,17,15,161.5,76.5,1.7,12.5,110.0,168.89,136.74
2016,3,19,17,30,136.0,55.0,1.6,12.0,75.0,127.6,100.38
2016,3,19,17,45,68.0,36.5,1.5,11.5,46.5,71.19,51.27
2016,3,19,18,0,0.0,18.0,1.4,11.0,18.0,18.04,0.0
2016,3,19,18,15,0.0,9.0,1.5,10.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,27.0,10.5,0.85,8.5,12.0,10.32,0.0
2016,3,20,6,30,54.0,21.0,1.0,9.0,24.0,17.73,6.58
2016,3,20,6,45,100.0,40.5,1.15,9.5,54.0,33.24,23.6
2016,3,20,7,0,146.0,60.0,1.3,10.0,84.0,48.16,37.64
2016,3,20,7,15,167.5,82.0,1.4,10.5,119.0,64.3,52.49
2016,3,20,7,30,189.0,104.0,1.5,11.0,154.0,84.92,64.78
2016,3,20,7,45,202.0,125.5,1.6,11.5,189.5,115.83,85.88
2016,3,20,8,0,215.0,147.0,1.7,12.0,225.0,148.3,110.66
2016,3,20,8,15,249.5,166.5,1.75,12.5,270.0,184.5,138.88
2016,3,20,8,30,284.0,186.0,1.8,13.0,315.0,224.29,170.74
2016,3,20,8,45,569.5,132.5,1.85,13.5,426.0,271.51,202.28
2016,3,20,9,0,855.0,79.0,1.9,14.0,537.0,355.11,266.32
2016,3,20,9,15,871.0,81.5,1.95,14.5,581.0,405.83,310.22
2016,3,20,9,30,887.0,84.0,2.0,15.0,625.0,456.66,353.16
2016,3,20,9,45,894.5,87.5,2.1,15.5,662.0,504.25,392.57
2016,3,20,10,0,902.0,91.0,2.2,16.0,699.0,550.74,429.99
2016,3,20,10,15,911.0,92.5,2.25,16.0,730.0,594.9,465.34
2016,3,20,10,30,920.0,94.0,2.3,16.0,761.0,637.65,498.82
2016,3,20,10,45,924.0,96.5,2.4,16.0,784.5,676.57,529.03
2016,3,20,11,0,928.0,99.0,2.5,16.0,808.0,713.34,557.17
2016,3,20,11,15,932.0,99.5,2.55,16.0,824.0,745.89,580.56
2016,3,20,11,30,936.0,100.0,2.6,16.0,840.0,775.95,601.65
2016,3,20,11,45,936.0,101.0,2.7,16.0,847.5,800.89,619.44
2016,3,20,12,0,936.0,102.0,2.8,16.0,855.0,822.91,635.25
2016,3,20,12,15,936.0,102.0,2.85,16.0,854.5,840.92,648.01
2016,3,20,12,30,936.0,102.0,2.9,16.0,854.0,855.84,658.74
2016,3,20,12,45,935.5,101.0,3.0,16.0,845.5,866.18,666.73
2016,3,20,13,0,935.0,100.0,3.1,16.0,837.0,873.29,672.63
2016,3,20,13,15,931.0,99.0,3.15,16.0,820.0,874.24,674.06
2016,3,20,13,30,927.0,98.0,3.2,16.0,803.0,871.9,673.37
2016,3,20,13,45,503.5,218.0,3.3,16.0,599.5,650.47,511.59
2016,3,20,14,0,80.0,338.0,3.4,16.0,396.0,409.26,320.17
2016,3,20,14,15,67.0,315.5,3.4,15.5,362.5,376.37,296.69
2016,3,20,14,30,54.0,293.0,3.4,15.0,329.0,343.28,271.92
2016,3,20,14,45,28.5,232.5,3.4,15.0,252.0,259.57,206.18
2016,3,20,15,0,3.0,172.0,3.4,15.0,175.0,171.65,135.63
2016,3,20,15,15,1.5,156.5,3.35,14.5,158.0,155.18,122.97
2016,3,20,15,30,0.0,141.0,3.3,14.0,141.0,138.73,110.07
2016,3,20,15,45,0.0,94.5,3.3,14.0,94.5,91.76,71.55
2016,3,20,16,0,0.0,48.0,3.3,14.0,48.0,46.37,33.71
2016,3,20,16,15,0.0,42.0,3.1,13.5,42.0,40.56,29.0
2016,3,20,16,30,0.0,36.0,2.9,13.0,36.0,34.76,24.2
2016,3,20,16,45,0.0,30.0,2.7,12.5,30.0,28.95,19.33
2016,3,20,17,0,0.0,24.0,2.5,12.0,24.0,23.15,14.37
2016,3,20,17,15,0.0,18.0,2.25,11.5,18.0,17.36,9.32
2016,3,20,17,30,0.0,12.0,2.0,11.0,12.0,11.57,4.22
2016,3,20,17,45,0.0,7.5,1.8,11.0,7.5,7.23,0.3
2016,3,20,18,0,0.0,3.0,1.6,11.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,1.55,10.5,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.25,8.0,9.5,9.34,0.0
2016,3,21,6,30,0.0,19.0,1.5,8.0,19.0,18.34,8.07
2016,3,21,6,45,6.5,39.5,1.75,8.5,40.5,37.02,27.15
2016,3,21,7,0,13.0,60.0,2.0,9.0,62.0,55.28,44.23
2016,3,21,7,15,23.5,81.5,2.05,9.0,87.0,71.32,59.14
2016,3,21,7,30,34.0,103.0,2.1,9.0,112.0,90.48,72.19
2016,3,21,7,45,40.5,124.5,2.2,9.5,137.5,112.54,89.81
2016,3,21,8,0,47.0,146.0,2.3,10.0,163.0,135.49,108.25
2016,3,21,8,15,209.5,160.0,2.3,10.0,253.5,173.46,132.94
2016,3,21,8,30,372.0,174.0,2.3,10.0,344.0,236.84,180.36
2016,3,21,8,45,307.0,207.0,2.35,10.0,358.0,267.27,209.0
2016,3,21,9,0,242.0,240.0,2.4,10.0,372.0,295.08,234.31
2016,3,21,9,15,268.5,257.5,2.45,10.0,414.0,331.08,263.86
2016,3,21,9,30,295.0,275.0,2.5,10.0,456.0,373.16,298.02
2016,3,21,9,45,223.5,301.5,2.6,10.5,443.5,381.48,304.75
2016,3,21,10,0,152.0,328.0,2.7,11.0,431.0,380.05,303.03
2016,3,21,10,15,230.5,334.5,2.75,11.0,498.5,439.06,349.85
2016,3,21,10,30,309.0,341.0,2.8,11.0,566.0,501.89,399.1
2016,3,21,10,45,406.0,318.0,2.9,11.0,624.0,556.8,442.8
2016,3,21,11,0,503.0,295.0,3.0,11.0,682.0,616.35,489.87
2016,3,21,11,15,706.0,207.5,3.1,11.0,762.5,694.52,553.22
2016,3,21,11,30,909.0,120.0,3.2,11.0,843.0,779.72,619.32
2016,3,21,11,45,912.0,119.5,3.3,11.5,851.0,804.91,636.1
2016,3,21,12,0,915.0,119.0,3.4,12.0,859.0,827.37,651.35
2016,3,21,12,15,915.5,119.0,3.5,12.0,858.5,845.5,664.74
2016,3,21,12,30,916.0,119.0,3.6,12.0,858.0,860.62,676.11
2016,3,21,12,45,538.5,259.0,3.75,12.0,692.5,707.22,560.61
2016,3,21,13,0,161.0,399.0,3.9,12.0,527.0,535.13,422.02
2016,3,21,13,15,160.5,391.0,3.95,12.0,516.0,530.3,419.7
2016,3,21,13,30,160.0,383.0,4.0,12.0,505.0,524.78,416.09
2016,3,21,13,45,80.0,208.5,4.1,12.5,269.5,279.76,224.77
2016,3,21,14,0,0.0,34.0,4.2,13.0,34.0,32.89,21.77
2016,3,21,14,15,2.5,110.0,4.2,12.5,112.0,108.75,85.01
2016,3,21,14,30,5.0,186.0,4.2,12.0,190.0,186.59,149.14
2016,3,21,14,45,2.5,160.0,4.2,12.0,162.0,158.7,126.48
2016,3,21,15,0,0.0,134.0,4.2,12.0,134.0,130.85,103.82
2016,3,21,15,15,151.0,179.5,4.05,11.5,260.0,302.04,249.35
2016,3,21,15,30,302.0,225.0,3.9,11.0,386.0,466.2,383.92
2016,3,21,15,45,151.0,129.5,3.75,11.0,210.0,248.57,206.37
2016,3,21,16,0,0.0,34.0,3.6,11.0,34.0,32.83,22.49
2016,3,21,16,15,0.0,29.5,3.3,10.5,29.5,28.48,18.96
2016,3,21,16,30,0.0,25.0,3.0,10.0,25.0,24.13,15.31
2016,3,21,16,45,0.0,21.0,2.75,10.0,21.0,20.26,12.0
2016,3,21,17,0,0.0,17.0,2.5,10.0,17.0,16.39,8.64
2016,3,21,17,15,0.0,12.5,2.25,9.5,12.5,12.05,4.83
2016,3,21,17,30,0.0,8.0,2.0,9.0,8.0,7.71,0.98
2016,3,21,17,45,0.0,5.0,1.75,8.5,5.0,4.82,0.0
2016,3,21,18,0,0.0,2.0,1.5,8.0,2.0,1.93,0.0
2016,3,21,18,15,0.0,1.0,1.5,7.5,1.0,0.98,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,13.27,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,21.5,11.39
2016,3,22,6,45,384.5,37.0,2.3,6.5,91.5,27.88,19.32
2016,3,22,7,0,524.0,47.0,2.6,7.0,139.0,33.89,25.26
2016,3,22,7,15,598.0,54.0,2.75,7.0,193.0,36.95,28.31
2016,3,22,7,30,672.0,61.0,2.9,7.0,247.0,61.51,34.29
2016,3,22,7,45,729.0,64.0,3.05,7.5,303.5,109.44,60.1
2016,3,22,8,0,786.0,67.0,3.2,8.0,360.0,159.69,96.64
2016,3,22,8,15,463.5,135.0,3.3,8.0,314.5,197.56,143.91
2016,3,22,8,30,141.0,203.0,3.4,8.0,269.0,211.13,168.84
2016,3,22,8,45,128.5,225.5,3.55,8.5,290.0,236.23,190.17
2016,3,22,9,0,116.0,248.0,3.7,9.0,311.0,260.13,210.02
2016,3,22,9,15,228.5,257.5,3.75,9.0,395.0,320.65,258.22
2016,3,22,9,30,341.0,267.0,3.8,9.0,479.0,387.93,312.4
2016,3,22,9,45,250.0,299.0,3.9,9.5,459.5,390.3,314.51
2016,3,22,10,0,159.0,331.0,4.0,10.0,440.0,387.26,311.36
2016,3,22,10,15,223.5,339.5,4.05,10.0,500.0,440.8,354.32
2016,3,22,10,30,288.0,348.0,4.1,10.0,560.0,497.11,399.12
2016,3,22,10,45,236.5,368.0,4.15,10.5,545.5,497.43,397.77
2016,3,22,11,0,185.0,388.0,4.2,11.0,531.0,492.06,391.94
2016,3,22,11,15,146.0,392.5,4.2,11.0,507.0,477.58,379.95
2016,3,22,11,30,107.0,397.0,4.2,11.0,483.0,459.99,365.41
2016,3,22,11,45,55.0,274.0,4.25,11.0,318.0,307.3,245.7
2016,3,22,12,0,3.0,151.0,4.3,11.0,153.0,148.63,117.18
2016,3,22,12,15,4.5,166.0,4.3,11.0,169.5,164.54,130.38
2016,3,22,12,30,6.0,181.0,4.3,11.0,186.0,180.58,143.44
2016,3,22,12,45,144.5,284.5,4.35,11.5,400.0,403.46,325.12
2016,3,22,13,0,283.0,388.0,4.4,12.0,614.0,630.44,500.25
2016,3,22,13,15,289.0,375.0,4.45,12.0,601.5,626.92,497.44
2016,3,22,13,30,295.0,362.0,4.5,12.0,589.0,622.13,494.88
2016,3,22,13,45,147.5,234.0,4.55,12.0,347.5,362.53,293.11
2016,3,22,14,0,0.0,106.0,4.6,12.0,106.0,102.79,79.72
2016,3,22,14,15,250.0,175.0,4.6,11.5,343.5,390.62,322.3
2016,3,22,14,30,500.0,244.0,4.6,11.0,581.0,671.26,545.28
2016,3,22,14,45,318.5,265.0,4.7,11.0,475.0,537.66,437.86
2016,3,22,15,0,137.0,286.0,4.8,11.0,369.0,410.11,333.83
2016,3,22,15,15,92.0,253.5,4.7,10.5,308.0,332.53,272.23
2016,3,22,15,30,47.0,221.0,4.6,10.0,247.0,264.19,216.67
2016,3,22,15,45,48.5,202.0,4.6,10.0,226.5,245.09,201.82
2016,3,22,16,0,50.0,183.0,4.6,10.0,206.0,225.69,186.45
2016,3,22,16,15,114.5,165.0,4.35,9.5,208.5,253.49,211.86
2016,3,22,16,30,179.0,147.0,4.1,9.0,211.0,268.96,226.36
2016,3,22,16,45,428.5,101.0,3.9,9.0,221.5,360.96,304.99
2016,3,22,17,0,678.0,55.0,3.7,9.0,232.0,416.57,349.27
2016,3,22,17,15,601.5,48.0,3.3,8.5,178.5,347.04,287.5
2016,3,22,17,30,525.0,41.0,2.9,8.0,125.0,280.82,227.29
2016,3,22,17,45,386.0,31.0,2.55,7.5,79.5,194.69,149.78
2016,3,22,18,0,247.0,21.0,2.2,7.0,34.0,114.75,52.18
2016,3,22,18,15,123.5,10.5,2.1,6.5,17.0,43.89,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,154.0,13.0,1.85,4.5,24.5,12.78,0.0
2016,3,23,6,30,308.0,26.0,1.9,5.0,49.0,20.2,10.97
2016,3,23,6,45,428.0,36.0,1.95,5.5,97.0,26.65,18.39
2016,3,23,7,0,548.0,46.0,2.0,6.0,145.0,32.71,24.33
2016,3,23,7,15,618.0,53.0,2.15,6.5,199.0,35.84,27.38
2016,3,23,7,30,688.0,60.0,2.3,7.0,253.0,68.28,37.96
2016,3,23,7,45,735.5,64.0,2.5,7.5,308.5,113.74,62.81
2016,3,23,8,0,783.0,68.0,2.7,8.0,364.0,164.16,100.5
2016,3,23,8,15,814.0,72.0,2.75,8.5,417.5,216.04,144.93
2016,3,23,8,30,845.0,76.0,2.8,9.0,471.0,270.58,193.7
2016,3,23,8,45,723.0,115.0,2.9,10.0,478.0,310.12,234.18
2016,3,23,9,0,601.0,154.0,3.0,11.0,485.0,340.32,264.54
2016,3,23,9,15,534.5,193.5,3.0,11.5,505.0,380.23,299.73
2016,3,23,9,30,468.0,233.0,3.0,12.0,525.0,413.11,327.48
2016,3,23,9,45,582.5,207.0,3.0,12.5,592.0,469.23,372.5
2016,3,23,10,0,697.0,181.0,3.0,13.0,659.0,533.21,423.24
2016,3,23,10,15,828.0,137.0,3.0,13.0,730.0,599.76,476.58
2016,3,23,10,30,959.0,93.0,3.0,13.0,801.0,673.29,534.56
2016,3,23,10,45,965.0,94.0,3.05,13.5,825.5,713.35,564.48
2016,3,23,11,0,971.0,95.0,3.1,14.0,850.0,751.26,591.83
2016,3,23,11,15,809.0,178.0,3.1,14.0,815.5,746.25,585.73
2016,3,23,11,30,647.0,261.0,3.1,14.0,781.0,730.59,571.01
2016,3,23,11,45,816.0,178.0,3.1,14.5,839.5,797.61,622.86
2016,3,23,12,0,985.0,95.0,3.1,15.0,898.0,866.19,669.66
2016,3,23,12,15,984.5,95.0,3.1,15.0,897.0,884.42,681.84
2016,3,23,12,30,984.0,95.0,3.1,15.0,896.0,899.37,692.22
2016,3,23,12,45,979.0,96.0,3.15,15.0,886.0,908.3,698.89
2016,3,23,13,0,974.0,97.0,3.2,15.0,876.0,913.79,703.36
2016,3,23,13,15,813.0,169.0,3.25,15.0,810.0,861.58,667.52
2016,3,23,13,30,652.0,241.0,3.3,15.0,744.0,805.42,626.88
2016,3,23,13,45,637.5,236.5,3.35,15.0,715.5,789.51,616.71
2016,3,23,14,0,623.0,232.0,3.4,15.0,687.0,771.28,604.52
2016,3,23,14,15,690.0,192.0,3.4,14.5,675.5,781.15,615.89
2016,3,23,14,30,757.0,152.0,3.4,14.0,664.0,785.52,621.71
2016,3,23,14,45,828.0,121.0,3.4,14.0,652.0,794.6,629.65
2016,3,23,15,0,899.0,90.0,3.4,14.0,640.0,795.84,632.02
2016,3,23,15,15,780.5,110.0,3.3,13.5,563.0,714.22,573.97
2016,3,23,15,30,662.0,130.0,3.2,13.0,486.0,634.48,515.2
2016,3,23,15,45,632.0,123.5,3.1,13.0,438.0,588.47,480.59
2016,3,23,16,0,602.0,117.0,3.0,13.0,390.0,542.29,445.03
2016,3,23,16,15,672.0,94.5,2.65,12.5,365.0,540.92,445.13
2016,3,23,16,30,742.0,72.0,2.3,12.0,340.0,529.58,436.28
2016,3,23,16,45,690.5,66.5,1.95,11.5,285.0,468.91,386.45
2016,3,23,17,0,639.0,61.0,1.6,11.0,230.0,408.54,335.68
2016,3,23,17,15,560.5,53.5,1.45,10.0,177.0,336.38,274.86
2016,3,23,17,30,482.0,46.0,1.3,9.0,124.0,270.16,216.79
2016,3,23,17,45,345.5,34.0,1.2,8.5,79.0,184.15,141.21
2016,3,23,18,0,209.0,22.0,1.1,8.0,34.0,104.99,53.07
2016,3,23,18,15,104.5,11.0,1.1,7.5,17.0,39.48,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,131.0,14.0,1.1,5.5,24.5,13.76,0.0
2016,3,24,6,30,262.0,28.0,1.3,6.0,49.0,21.83,12.7
2016,3,24,6,45,380.0,39.5,1.5,7.0,96.0,29.57,20.96
2016,3,24,7,0,498.0,51.0,1.7,8.0,143.0,36.82,27.9
2016,3,24,7,15,567.5,58.5,1.8,8.5,195.5,40.12,31.07
2016,3,24,7,30,637.0,66.0,1.9,9.0,248.0,71.29,39.83
2016,3,24,7,45,680.0,72.0,2.05,9.5,301.5,115.88,65.81
2016,3,24,8,0,723.0,78.0,2.2,10.0,355.0,164.87,102.94
2016,3,24,8,15,755.0,82.5,2.25,10.5,407.0,217.77,147.84
2016,3,24,8,30,787.0,87.0,2.3,11.0,459.0,270.09,193.98
2016,3,24,8,45,805.0,92.0,2.4,12.0,506.5,321.21,239.48
2016,3,24,9,0,823.0,97.0,2.5,13.0,554.0,373.25,284.94
2016,3,24,9,15,840.0,100.0,2.65,13.5,598.0,423.74,328.76
2016,3,24,9,30,857.0,103.0,2.8,14.0,642.0,474.54,371.72
2016,3,24,9,45,862.0,108.5,2.95,14.5,678.0,521.81,410.85
2016,3,24,10,0,867.0,114.0,3.1,15.0,714.0,567.88,447.96
2016,3,24,10,15,876.5,116.0,3.2,15.0,745.5,611.88,483.39
2016,3,24,10,30,886.0,118.0,3.3,15.0,777.0,656.16,518.24
2016,3,24,10,45,886.0,123.0,3.4,15.5,799.0,693.6,546.32
2016,3,24,11,0,886.0,128.0,3.5,16.0,821.0,728.74,572.15
2016,3,24,11,15,890.5,129.0,3.55,16.0,836.5,760.91,595.73
