Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,30,895.0,130.0,3.6,16.0,852.0,790.76,616.88
2016,3,24,11,45,898.5,129.5,3.65,16.0,860.0,815.93,634.68
2016,3,24,12,0,902.0,129.0,3.7,16.0,868.0,838.43,650.64
2016,3,24,12,15,902.5,128.5,3.75,16.0,867.5,855.74,662.99
2016,3,24,12,30,903.0,128.0,3.8,16.0,867.0,870.07,673.37
2016,3,24,12,45,920.0,117.5,3.9,16.0,863.5,885.02,684.58
2016,3,24,13,0,937.0,107.0,4.0,16.0,860.0,896.86,693.72
2016,3,24,13,15,933.5,106.0,4.0,16.0,843.0,897.98,694.94
2016,3,24,13,30,930.0,105.0,4.0,16.0,826.0,895.82,694.06
2016,3,24,13,45,924.5,103.5,4.0,16.0,801.5,888.19,689.47
2016,3,24,14,0,919.0,102.0,4.0,16.0,777.0,877.36,682.79
2016,3,24,14,15,910.0,100.5,3.95,15.5,744.5,860.53,672.98
2016,3,24,14,30,901.0,99.0,3.9,15.0,712.0,840.78,661.16
2016,3,24,14,45,892.0,95.5,3.9,15.0,673.5,816.07,644.78
2016,3,24,15,0,883.0,92.0,3.9,15.0,635.0,788.68,626.48
2016,3,24,15,15,866.0,89.5,3.85,14.5,590.0,758.14,606.72
2016,3,24,15,30,849.0,87.0,3.8,14.0,545.0,721.48,582.21
2016,3,24,15,45,822.0,84.5,3.75,14.0,495.0,676.21,549.83
2016,3,24,16,0,795.0,82.0,3.7,14.0,445.0,630.14,515.51
2016,3,24,16,15,761.5,78.0,3.45,13.5,392.0,577.82,475.25
2016,3,24,16,30,728.0,74.0,3.2,13.0,339.0,525.81,434.18
2016,3,24,16,45,668.5,70.0,3.0,12.5,283.5,462.99,383.18
2016,3,24,17,0,609.0,66.0,2.8,12.0,228.0,400.97,331.31
2016,3,24,17,15,532.5,57.0,2.5,11.0,176.0,329.01,270.09
2016,3,24,17,30,456.0,48.0,2.2,10.0,124.0,262.86,211.77
2016,3,24,17,45,335.0,35.0,1.9,9.5,79.5,182.3,140.35
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,107.97,59.36
2016,3,24,18,15,107.0,11.0,1.65,8.5,17.5,40.43,0.0
2016,3,24,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,142.0,15.5,1.95,6.5,27.5,12.15,0.0
2016,3,25,6,30,284.0,31.0,2.0,7.0,55.0,24.47,15.19
2016,3,25,6,45,403.0,41.5,2.1,7.5,103.5,31.13,22.36
2016,3,25,7,0,522.0,52.0,2.2,8.0,152.0,37.39,28.44
2016,3,25,7,15,591.0,59.5,2.2,8.5,205.5,40.67,31.57
2016,3,25,7,30,660.0,67.0,2.2,9.0,259.0,76.47,42.17
2016,3,25,7,45,701.0,73.5,2.2,9.5,313.0,122.7,70.24
2016,3,25,8,0,742.0,80.0,2.2,10.0,367.0,173.13,109.1
2016,3,25,8,15,772.5,84.0,2.25,10.0,419.5,226.48,154.99
2016,3,25,8,30,803.0,88.0,2.3,10.0,472.0,279.0,201.93
2016,3,25,8,45,825.0,91.5,2.35,10.5,520.5,330.88,248.53
2016,3,25,9,0,847.0,95.0,2.4,11.0,569.0,384.03,295.5
2016,3,25,9,15,863.0,97.5,2.45,11.5,613.0,434.86,339.68
2016,3,25,9,30,879.0,100.0,2.5,12.0,657.0,485.85,382.75
2016,3,25,9,45,894.5,100.0,2.65,12.5,695.5,537.07,425.02
2016,3,25,10,0,910.0,100.0,2.8,13.0,734.0,584.68,463.52
2016,3,25,10,15,918.5,101.5,2.9,13.5,765.0,628.89,498.3
2016,3,25,10,30,927.0,103.0,3.0,14.0,796.0,671.61,531.11
2016,3,25,10,45,933.0,104.0,3.1,14.5,819.5,710.53,560.38
2016,3,25,11,0,939.0,105.0,3.2,15.0,843.0,747.39,587.03
2016,3,25,11,15,942.0,105.5,3.25,15.0,858.0,779.38,609.65
2016,3,25,11,30,945.0,106.0,3.3,15.0,873.0,808.79,630.39
2016,3,25,11,45,946.0,106.5,3.4,15.5,880.0,833.95,647.17
2016,3,25,12,0,947.0,107.0,3.5,16.0,887.0,856.19,661.9
2016,3,25,12,15,946.5,107.0,3.55,16.0,886.0,873.71,674.34
2016,3,25,12,30,946.0,107.0,3.6,16.0,885.0,888.08,684.69
2016,3,25,12,45,951.0,102.5,3.65,16.0,877.5,899.27,692.95
2016,3,25,13,0,956.0,98.0,3.7,16.0,870.0,907.19,699.07
2016,3,25,13,15,952.0,97.0,3.7,16.0,852.0,907.79,699.95
2016,3,25,13,30,948.0,96.0,3.7,16.0,834.0,905.03,698.67
2016,3,25,13,45,945.0,93.0,3.75,16.0,809.0,897.68,694.62
2016,3,25,14,0,942.0,90.0,3.8,16.0,784.0,887.0,688.37
2016,3,25,14,15,933.0,88.5,3.8,15.5,751.5,869.73,678.57
2016,3,25,14,30,924.0,87.0,3.8,15.0,719.0,849.46,666.7
2016,3,25,14,45,914.0,84.5,3.8,15.0,680.0,824.43,650.18
2016,3,25,15,0,904.0,82.0,3.8,15.0,641.0,796.73,631.73
2016,3,25,15,15,888.0,79.5,3.75,14.5,596.0,762.02,608.98
2016,3,25,15,30,872.0,77.0,3.7,14.0,551.0,725.33,584.55
2016,3,25,15,45,851.0,74.0,3.65,14.0,501.5,682.85,554.37
2016,3,25,16,0,830.0,71.0,3.6,14.0,452.0,643.23,525.87
2016,3,25,16,15,799.5,67.5,3.4,13.5,399.0,592.04,486.72
2016,3,25,16,30,769.0,64.0,3.2,13.0,346.0,540.93,446.59
2016,3,25,16,45,720.0,60.0,3.0,12.5,291.5,479.41,396.82
2016,3,25,17,0,671.0,56.0,2.8,12.0,237.0,420.14,347.2
2016,3,25,17,15,599.0,49.0,2.6,11.0,184.0,352.18,289.25
2016,3,25,17,30,527.0,42.0,2.4,10.0,131.0,287.24,231.73
2016,3,25,17,45,388.5,32.0,2.2,9.5,85.0,199.86,154.53
2016,3,25,18,0,250.0,22.0,2.0,9.0,39.0,121.09,71.36
2016,3,25,18,15,125.0,11.0,2.0,8.5,19.5,45.73,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,194.0,13.5,1.9,6.5,31.0,10.08,0.0
2016,3,26,6,30,388.0,27.0,1.9,7.0,62.0,20.32,11.89
2016,3,26,6,45,497.0,34.5,1.95,7.5,111.5,26.75,18.48
2016,3,26,7,0,606.0,42.0,2.0,8.0,161.0,31.17,22.82
2016,3,26,7,15,666.5,47.5,2.1,8.5,215.0,33.6,25.14
2016,3,26,7,30,727.0,53.0,2.2,9.0,269.0,74.62,37.13
2016,3,26,7,45,767.0,56.5,2.35,10.0,323.0,121.74,66.03
2016,3,26,8,0,807.0,60.0,2.5,11.0,377.0,172.89,105.85
2016,3,26,8,15,833.5,63.5,2.6,11.5,429.5,229.24,154.64
2016,3,26,8,30,860.0,67.0,2.7,12.0,482.0,283.41,203.12
2016,3,26,8,45,878.5,69.5,2.8,12.5,530.0,336.04,250.7
2016,3,26,9,0,897.0,72.0,2.9,13.0,578.0,389.43,298.17
2016,3,26,9,15,911.0,73.5,2.95,13.5,621.5,440.58,342.76
2016,3,26,9,30,925.0,75.0,3.0,14.0,665.0,491.55,385.93
2016,3,26,9,45,934.5,77.0,3.15,14.5,702.5,540.31,426.37
2016,3,26,10,0,944.0,79.0,3.3,15.0,740.0,588.03,464.89
2016,3,26,10,15,951.5,80.5,3.3,15.0,771.0,632.84,500.68
2016,3,26,10,30,959.0,82.0,3.3,15.0,802.0,676.0,534.41
2016,3,26,10,45,962.0,84.0,3.35,15.5,825.0,714.84,563.35
2016,3,26,11,0,965.0,86.0,3.4,16.0,848.0,751.33,588.44
2016,3,26,11,15,968.5,86.5,3.4,16.0,864.0,784.25,611.43
2016,3,26,11,30,972.0,87.0,3.4,16.0,880.0,814.53,632.47
2016,3,26,11,45,970.5,89.0,3.4,16.5,886.5,839.65,648.6
2016,3,26,12,0,969.0,91.0,3.4,17.0,893.0,861.69,662.54
2016,3,26,12,15,969.0,90.5,3.4,17.0,892.0,879.28,674.65
2016,3,26,12,30,969.0,90.0,3.4,17.0,891.0,893.65,684.63
2016,3,26,12,45,964.5,91.0,3.4,17.0,880.5,902.5,690.91
2016,3,26,13,0,960.0,92.0,3.4,17.0,870.0,907.99,695.02
2016,3,26,13,15,955.5,91.5,3.4,17.0,852.5,908.56,695.88
2016,3,26,13,30,951.0,91.0,3.4,17.0,835.0,905.77,694.59
2016,3,26,13,45,945.0,89.5,3.4,17.0,809.0,897.33,689.53
2016,3,26,14,0,939.0,88.0,3.4,17.0,783.0,885.63,682.37
2016,3,26,14,15,930.0,86.5,3.35,16.5,750.5,868.27,672.32
2016,3,26,14,30,921.0,85.0,3.3,16.0,718.0,847.92,660.25
2016,3,26,14,45,905.5,84.5,3.3,16.0,677.5,820.65,642.32
2016,3,26,15,0,890.0,84.0,3.3,16.0,637.0,790.98,622.66
2016,3,26,15,15,873.0,82.0,3.15,15.5,592.0,756.32,599.66
2016,3,26,15,30,856.0,80.0,3.0,15.0,547.0,719.79,575.1
2016,3,26,15,45,668.0,116.5,2.95,15.0,461.0,611.92,494.41
2016,3,26,16,0,480.0,153.0,2.9,15.0,375.0,502.96,408.71
2016,3,26,16,15,608.0,111.0,2.6,14.5,358.5,524.94,428.76
2016,3,26,16,30,736.0,69.0,2.3,14.0,342.0,529.28,433.36
2016,3,26,16,45,679.5,65.5,2.05,13.5,287.0,467.61,383.43
2016,3,26,17,0,623.0,62.0,1.8,13.0,232.0,406.99,333.28
2016,3,26,17,15,549.0,54.5,1.6,12.0,180.0,336.91,274.57
2016,3,26,17,30,475.0,47.0,1.4,11.0,128.0,272.42,218.42
2016,3,26,17,45,344.0,35.5,1.25,10.5,83.5,188.1,144.99
2016,3,26,18,0,213.0,24.0,1.1,10.0,39.0,112.45,69.08
2016,3,26,18,15,106.5,12.0,1.1,9.5,19.5,41.81,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,12.65,0.0
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,25.75,16.7
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,32.32,23.45
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,38.5,29.38
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,41.85,32.54
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,83.84,46.32
2016,3,27,7,45,692.5,72.0,1.75,10.5,316.5,127.75,73.76
2016,3,27,8,0,746.0,75.0,1.7,11.0,372.0,180.25,114.59
2016,3,27,8,15,776.0,79.0,1.65,11.5,424.0,230.49,157.77
2016,3,27,8,30,806.0,83.0,1.6,12.0,476.0,283.3,204.24
2016,3,27,8,45,834.0,84.0,1.55,12.5,526.0,335.13,249.88
2016,3,27,9,0,862.0,85.0,1.5,13.0,576.0,392.52,298.98
2016,3,27,9,15,878.0,87.5,1.55,13.5,620.0,443.85,342.57
2016,3,27,9,30,894.0,90.0,1.6,14.0,664.0,495.25,384.95
2016,3,27,9,45,905.5,92.0,1.7,14.5,702.0,543.75,424.13
2016,3,27,10,0,917.0,94.0,1.8,15.0,740.0,591.43,461.59
2016,3,27,10,15,925.5,95.0,2.0,15.0,771.0,635.36,496.81
2016,3,27,10,30,934.0,96.0,2.2,15.0,802.0,677.77,530.3
2016,3,27,10,45,621.0,238.0,2.45,15.5,714.0,635.76,495.2
2016,3,27,11,0,308.0,380.0,2.7,16.0,626.0,574.17,443.94
2016,3,27,11,15,629.5,240.5,2.9,16.0,753.0,689.11,537.09
2016,3,27,11,30,951.0,101.0,3.1,16.0,880.0,816.39,632.78
2016,3,27,11,45,627.0,253.0,3.3,16.0,769.0,737.41,572.51
2016,3,27,12,0,303.0,405.0,3.5,16.0,658.0,640.14,494.3
2016,3,27,12,15,627.0,254.5,3.6,15.5,775.5,769.37,599.81
2016,3,27,12,30,951.0,104.0,3.7,15.0,893.0,896.59,694.35
2016,3,27,12,45,953.5,101.0,3.8,15.0,885.0,907.11,701.58
2016,3,27,13,0,956.0,98.0,3.9,15.0,877.0,914.35,707.54
2016,3,27,13,15,952.5,97.5,3.95,15.0,860.0,915.73,709.25
2016,3,27,13,30,949.0,97.0,4.0,15.0,843.0,913.77,708.8
2016,3,27,13,45,944.0,96.0,4.05,15.0,818.0,906.69,704.9
2016,3,27,14,0,939.0,95.0,4.1,15.0,793.0,896.36,698.85
2016,3,27,14,15,931.0,93.5,4.1,14.5,761.0,879.82,689.52
2016,3,27,14,30,923.0,92.0,4.1,14.0,729.0,860.26,678.11
2016,3,27,14,45,610.5,185.5,4.2,14.0,597.0,703.18,562.75
2016,3,27,15,0,298.0,279.0,4.3,14.0,465.0,538.31,431.87
2016,3,27,15,15,204.5,264.0,4.25,13.5,387.5,438.43,354.63
2016,3,27,15,30,111.0,249.0,4.2,13.0,310.0,342.69,278.23
2016,3,27,15,45,464.5,164.5,4.2,12.5,385.5,520.22,429.31
2016,3,27,16,0,818.0,80.0,4.2,12.0,461.0,650.57,537.95
2016,3,27,16,15,787.0,76.0,4.05,11.5,408.0,598.64,496.95
2016,3,27,16,30,756.0,72.0,3.9,11.0,355.0,546.83,456.09
2016,3,27,16,45,706.5,67.5,3.8,10.5,300.0,484.53,405.48
2016,3,27,17,0,657.0,63.0,3.7,10.0,245.0,427.52,357.39
2016,3,27,17,15,583.5,55.5,3.4,9.5,191.0,355.95,295.4
2016,3,27,17,30,510.0,48.0,3.1,9.0,137.0,289.84,236.15
2016,3,27,17,45,367.5,37.5,2.8,8.5,90.0,200.16,156.86
2016,3,27,18,0,225.0,27.0,2.5,8.0,43.0,120.73,78.21
2016,3,27,18,15,112.5,13.5,2.45,7.5,21.5,45.26,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,17.0,3.85,4.5,34.5,12.91,0.37
2016,3,28,6,30,344.0,34.0,4.1,5.0,69.0,26.4,17.64
2016,3,28,6,45,464.0,43.0,4.35,5.5,120.5,31.56,23.08
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,36.46,27.88
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,42.41,33.49
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,90.96,49.56
2016,3,28,7,45,762.5,67.0,4.95,6.5,340.0,138.15,80.64
2016,3,28,8,0,811.0,70.0,5.1,7.0,397.0,190.36,122.89
2016,3,28,8,15,839.5,73.5,5.1,7.0,450.5,243.36,170.6
2016,3,28,8,30,868.0,77.0,5.1,7.0,504.0,298.71,221.84
2016,3,28,8,45,890.5,79.0,5.15,7.5,554.5,356.84,275.24
2016,3,28,9,0,913.0,81.0,5.2,8.0,605.0,412.03,325.49
2016,3,28,9,15,582.0,191.0,5.25,8.0,534.5,411.24,332.13
2016,3,28,9,30,251.0,301.0,5.3,8.0,464.0,386.26,314.28
2016,3,28,9,45,280.0,314.5,5.35,8.5,505.5,427.2,347.4
2016,3,28,10,0,309.0,328.0,5.4,9.0,547.0,470.27,381.71
2016,3,28,10,15,170.0,317.5,5.45,9.0,439.0,396.51,321.92
2016,3,28,10,30,31.0,307.0,5.5,9.0,331.0,309.77,250.02
2016,3,28,10,45,117.5,355.0,5.55,9.0,448.0,413.39,334.61
2016,3,28,11,0,204.0,403.0,5.6,9.0,565.0,524.88,423.61
2016,3,28,11,15,232.5,407.0,5.6,9.0,595.5,558.76,450.31
2016,3,28,11,30,261.0,411.0,5.6,9.0,626.0,594.13,478.29
2016,3,28,11,45,247.5,417.0,5.7,9.0,622.5,598.26,481.31
2016,3,28,12,0,234.0,423.0,5.8,9.0,619.0,601.62,483.82
2016,3,28,12,15,302.0,404.5,5.8,9.0,656.5,649.25,522.72
2016,3,28,12,30,370.0,386.0,5.8,9.0,694.0,695.65,560.35
2016,3,28,12,45,318.0,396.0,5.8,9.0,659.0,669.31,538.85
2016,3,28,13,0,266.0,406.0,5.8,9.0,624.0,641.1,516.05
2016,3,28,13,15,349.5,368.5,5.7,9.0,648.0,678.91,548.27
2016,3,28,13,30,433.0,331.0,5.6,9.0,672.0,720.37,582.71
2016,3,28,13,45,319.5,350.0,5.6,9.0,598.0,639.58,518.07
2016,3,28,14,0,206.0,369.0,5.6,9.0,524.0,557.55,451.87
2016,3,28,14,15,271.0,340.0,5.5,8.5,534.5,589.2,480.35
2016,3,28,14,30,336.0,311.0,5.4,8.0,545.0,610.87,500.78
2016,3,28,14,45,300.0,299.5,5.35,8.0,499.5,566.52,465.86
2016,3,28,15,0,264.0,288.0,5.3,8.0,454.0,522.39,431.06
2016,3,28,15,15,340.0,250.0,5.2,8.0,448.0,534.9,444.31
2016,3,28,15,30,416.0,212.0,5.1,8.0,442.0,550.01,459.07
2016,3,28,15,45,443.0,185.0,5.0,8.0,410.0,529.06,443.78
2016,3,28,16,0,470.0,158.0,4.9,8.0,378.0,504.66,425.51
2016,3,28,16,15,601.0,118.5,4.65,7.5,366.0,532.26,450.82
2016,3,28,16,30,732.0,79.0,4.4,7.0,354.0,545.04,462.84
2016,3,28,16,45,685.5,72.5,4.15,7.0,299.0,483.17,410.21
2016,3,28,17,0,639.0,66.0,3.9,7.0,244.0,423.52,358.38
2016,3,28,17,15,563.0,58.5,3.45,6.5,190.5,351.28,295.09
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,284.69,234.87
2016,3,28,17,45,364.5,39.0,2.65,5.5,91.0,201.63,160.27
2016,3,28,18,0,242.0,27.0,2.3,5.0,45.0,128.01,86.59
2016,3,28,18,15,121.0,13.5,2.2,4.5,22.5,47.99,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,13.17,2.18
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,27.03,18.37
2016,3,29,6,45,452.5,45.0,2.4,5.5,122.0,33.07,24.53
2016,3,29,7,0,557.0,55.0,2.4,6.0,172.0,38.75,30.03
2016,3,29,7,15,278.5,64.0,2.35,6.5,122.5,48.4,34.6
2016,3,29,7,30,0.0,73.0,2.3,7.0,73.0,69.88,55.53
2016,3,29,7,45,0.0,87.5,2.3,7.5,87.5,83.5,67.02
2016,3,29,8,0,0.0,102.0,2.3,8.0,102.0,97.17,78.35
2016,3,29,8,15,28.5,155.0,2.25,8.5,169.0,147.63,119.43
2016,3,29,8,30,57.0,208.0,2.2,9.0,236.0,203.03,163.97
2016,3,29,8,45,41.5,215.0,2.15,9.5,236.5,209.32,168.88
2016,3,29,9,0,26.0,222.0,2.1,10.0,237.0,217.93,175.5
2016,3,29,9,15,472.5,155.5,2.05,10.0,462.5,336.55,268.52
2016,3,29,9,30,919.0,89.0,2.0,10.0,688.0,514.46,408.27
2016,3,29,9,45,930.5,90.5,1.95,10.5,726.5,563.59,446.98
2016,3,29,10,0,942.0,92.0,1.9,11.0,765.0,611.84,484.56
2016,3,29,10,15,950.0,93.5,1.9,11.0,796.0,656.87,519.78
2016,3,29,10,30,958.0,95.0,1.9,11.0,827.0,700.3,552.95
2016,3,29,10,45,963.5,96.0,1.95,11.5,851.0,739.76,581.73
2016,3,29,11,0,969.0,97.0,2.0,12.0,875.0,777.02,606.75
2016,3,29,11,15,972.5,97.5,2.05,12.0,890.5,809.98,629.67
2016,3,29,11,30,976.0,98.0,2.1,12.0,906.0,840.29,650.71
2016,3,29,11,45,977.0,99.0,2.15,12.0,913.0,866.34,668.79
2016,3,29,12,0,978.0,100.0,2.2,12.0,920.0,889.39,684.85
2016,3,29,12,15,977.5,100.0,2.25,12.0,918.5,907.09,697.31
2016,3,29,12,30,977.0,100.0,2.3,12.0,917.0,921.55,707.69
2016,3,29,12,45,974.0,99.5,2.35,12.0,907.0,930.06,714.14
2016,3,29,13,0,971.0,99.0,2.4,12.0,897.0,935.18,718.44
2016,3,29,13,15,966.5,98.5,2.45,12.0,878.5,935.6,719.69
2016,3,29,13,30,962.0,98.0,2.5,12.0,860.0,932.64,718.79
2016,3,29,13,45,953.0,98.0,2.55,12.0,833.5,923.0,713.42
2016,3,29,14,0,944.0,98.0,2.6,12.0,807.0,910.14,705.97
2016,3,29,14,15,935.0,96.5,2.6,12.0,773.0,892.56,694.91
2016,3,29,14,30,926.0,95.0,2.6,12.0,739.0,871.98,681.84
2016,3,29,14,45,910.0,94.0,2.65,12.0,698.5,843.45,663.54
2016,3,29,15,0,894.0,93.0,2.7,12.0,658.0,812.52,643.46
2016,3,29,15,15,877.0,90.5,2.65,11.5,612.0,776.99,620.37
2016,3,29,15,30,860.0,88.0,2.6,11.0,566.0,743.89,598.87
2016,3,29,15,45,834.5,85.5,2.6,11.0,515.5,698.74,567.27
2016,3,29,16,0,809.0,83.0,2.6,11.0,465.0,652.69,534.4
2016,3,29,16,15,777.0,79.0,2.4,10.5,411.0,600.19,494.41
2016,3,29,16,30,745.0,75.0,2.2,10.0,357.0,547.89,453.55
2016,3,29,16,45,699.0,69.0,2.0,10.0,302.5,488.56,405.05
2016,3,29,17,0,653.0,63.0,1.8,10.0,248.0,429.06,355.1
2016,3,29,17,15,581.0,56.0,1.6,9.0,194.0,358.53,295.73
2016,3,29,17,30,509.0,49.0,1.4,8.0,140.0,293.34,238.64
2016,3,29,17,45,392.0,37.5,1.25,7.0,93.5,211.62,166.81
2016,3,29,18,0,275.0,26.0,1.1,6.0,47.0,139.73,96.3
2016,3,29,18,15,137.5,13.0,1.1,5.5,23.5,52.58,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,195.0,16.5,0.85,4.5,38.5,12.09,2.63
2016,3,30,6,30,390.0,33.0,1.0,5.0,77.0,24.81,16.55
2016,3,30,6,45,488.5,42.0,1.2,5.5,127.5,30.08,21.89
2016,3,30,7,0,587.0,51.0,1.4,6.0,178.0,35.03,26.66
2016,3,30,7,15,647.5,57.5,1.4,6.5,232.5,48.71,29.36
2016,3,30,7,30,708.0,64.0,1.4,7.0,287.0,97.73,53.22
2016,3,30,7,45,748.0,68.5,1.4,8.0,342.0,145.34,86.16
2016,3,30,8,0,788.0,73.0,1.4,9.0,397.0,197.03,128.15
2016,3,30,8,15,815.5,76.5,1.4,9.5,450.0,248.8,173.62
2016,3,30,8,30,843.0,80.0,1.4,10.0,503.0,302.84,221.7
2016,3,30,8,45,863.0,83.0,1.4,10.5,552.0,355.95,268.83
2016,3,30,9,0,883.0,86.0,1.4,11.0,601.0,413.77,318.49
2016,3,30,9,15,897.5,88.0,1.5,11.0,644.5,465.09,362.85
2016,3,30,9,30,912.0,90.0,1.6,11.0,688.0,516.28,406.05
2016,3,30,9,45,922.5,92.0,1.7,11.5,726.0,565.04,445.52
2016,3,30,10,0,933.0,94.0,1.8,12.0,764.0,612.84,483.15
2016,3,30,10,15,940.5,95.5,1.95,12.0,794.5,657.19,518.52
2016,3,30,10,30,948.0,97.0,2.1,12.0,825.0,699.92,552.04
2016,3,30,10,45,952.5,98.0,2.25,12.5,848.0,738.31,580.56
2016,3,30,11,0,957.0,99.0,2.4,13.0,871.0,774.48,605.55
2016,3,30,11,15,960.0,100.0,2.45,13.0,886.5,807.14,628.38
2016,3,30,11,30,963.0,101.0,2.5,13.0,902.0,837.18,649.32
2016,3,30,11,45,963.5,101.5,2.65,13.5,908.5,861.99,666.13
2016,3,30,12,0,964.0,102.0,2.8,14.0,915.0,883.81,680.89
2016,3,30,12,15,963.0,102.0,2.9,14.0,913.0,900.8,693.26
2016,3,30,12,30,962.0,102.0,3.0,14.0,911.0,914.57,703.54
2016,3,30,12,45,960.5,101.0,3.1,14.0,901.0,923.64,710.7
2016,3,30,13,0,959.0,100.0,3.2,14.0,891.0,929.37,715.71
2016,3,30,13,15,954.5,99.5,3.25,14.0,873.0,929.67,716.75
2016,3,30,13,30,950.0,99.0,3.3,14.0,855.0,926.63,715.65
2016,3,30,13,45,943.0,98.0,3.35,14.0,828.5,917.6,710.52
2016,3,30,14,0,936.0,97.0,3.4,14.0,802.0,905.35,703.29
2016,3,30,14,15,926.5,95.5,3.4,13.5,768.5,887.33,693.05
2016,3,30,14,30,917.0,94.0,3.4,13.0,735.0,866.36,680.78
2016,3,30,14,45,904.0,92.0,3.4,13.0,695.0,839.2,662.82
2016,3,30,15,0,891.0,90.0,3.4,13.0,655.0,809.54,643.04
2016,3,30,15,15,874.0,87.5,3.4,12.5,609.5,773.95,619.96
2016,3,30,15,30,857.0,85.0,3.4,12.0,564.0,740.79,598.46
2016,3,30,15,45,833.0,82.5,3.4,12.0,513.5,696.68,567.29
2016,3,30,16,0,809.0,80.0,3.4,12.0,463.0,651.6,534.99
2016,3,30,16,15,777.0,76.0,3.25,11.5,410.0,598.99,495.06
2016,3,30,16,30,745.0,72.0,3.1,11.0,357.0,546.61,454.15
2016,3,30,16,45,698.5,67.0,3.0,11.0,302.5,485.43,404.27
2016,3,30,17,0,652.0,62.0,2.9,11.0,248.0,429.11,356.73
2016,3,30,17,15,582.0,55.0,2.65,10.0,194.5,359.38,297.62
2016,3,30,17,30,512.0,48.0,2.4,9.0,141.0,294.87,240.77
2016,3,30,17,45,393.0,37.5,2.15,8.5,94.5,213.04,168.2
2016,3,30,18,0,274.0,27.0,1.9,8.0,48.0,142.03,99.41
2016,3,30,18,15,137.0,13.5,1.85,7.5,24.0,53.26,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,187.5,18.0,1.2,6.0,40.0,13.24,4.17
2016,3,31,6,30,375.0,36.0,1.2,6.0,80.0,27.34,18.81
2016,3,31,6,45,471.5,45.5,1.2,6.5,130.0,32.9,24.4
2016,3,31,7,0,568.0,55.0,1.2,7.0,180.0,38.13,29.41
2016,3,31,7,15,628.0,61.5,1.15,7.0,234.5,54.91,32.72
2016,3,31,7,30,688.0,68.0,1.1,7.0,289.0,99.79,54.81
2016,3,31,7,45,730.5,72.0,1.1,7.5,344.0,149.94,90.79
2016,3,31,8,0,773.0,76.0,1.1,8.0,399.0,200.86,132.54
2016,3,31,8,15,801.0,80.0,1.15,8.5,451.0,252.51,178.0
2016,3,31,8,30,829.0,84.0,1.2,9.0,503.0,306.47,226.01
2016,3,31,8,45,853.5,85.0,1.25,10.0,553.0,358.66,271.81
2016,3,31,9,0,878.0,86.0,1.3,11.0,603.0,416.01,320.44
2016,3,31,9,15,893.0,88.5,1.4,11.5,646.5,467.76,364.28
2016,3,31,9,30,908.0,91.0,1.5,12.0,690.0,519.44,406.82
2016,3,31,9,45,921.0,91.5,1.6,12.5,728.5,567.95,445.81
2016,3,31,10,0,934.0,92.0,1.7,13.0,767.0,615.69,483.16
2016,3,31,10,15,942.0,93.5,1.85,13.0,797.5,660.34,518.51
2016,3,31,10,30,950.0,95.0,2.0,13.0,828.0,703.39,552.04
2016,3,31,10,45,956.5,95.0,2.2,13.5,852.0,742.2,580.71
2016,3,31,11,0,963.0,95.0,2.4,14.0,876.0,778.88,606.29
2016,3,31,11,15,966.5,95.5,2.55,14.0,891.0,811.52,629.69
2016,3,31,11,30,970.0,96.0,2.7,14.0,906.0,841.53,651.26
2016,3,31,11,45,972.5,96.0,2.85,14.5,913.5,867.49,668.79
2016,3,31,12,0,975.0,96.0,3.0,15.0,921.0,890.5,684.28
2016,3,31,12,15,974.5,96.0,3.1,15.0,919.5,907.96,696.91
2016,3,31,12,30,974.0,96.0,3.2,15.0,918.0,922.19,707.44
2016,3,31,12,45,974.0,94.0,3.35,15.0,908.5,931.5,715.07
2016,3,31,13,0,974.0,92.0,3.5,15.0,899.0,937.44,720.51
2016,3,31,13,15,970.0,91.5,3.6,15.0,881.0,938.06,722.08
2016,3,31,13,30,966.0,91.0,3.7,15.0,863.0,935.29,721.45
2016,3,31,13,45,960.0,90.0,3.85,15.0,837.0,926.9,717.32
2016,3,31,14,0,954.0,89.0,4.0,15.0,811.0,915.22,710.99
2016,3,31,14,15,946.0,87.5,4.05,14.5,778.0,898.11,701.65
2016,3,31,14,30,938.0,86.0,4.1,14.0,745.0,877.95,690.17
2016,3,31,14,45,926.0,84.5,4.15,14.0,705.0,851.62,672.97
2016,3,31,15,0,914.0,83.0,4.2,14.0,665.0,822.69,653.81
2016,3,31,15,15,898.5,80.5,4.15,13.5,619.5,787.55,630.84
2016,3,31,15,30,883.0,78.0,4.1,13.0,574.0,750.38,606.1
2016,3,31,15,45,861.0,75.5,4.1,13.0,524.0,706.81,575.28
2016,3,31,16,0,839.0,73.0,4.1,13.0,474.0,666.29,546.42
2016,3,31,16,15,810.0,69.5,3.95,12.5,420.5,615.03,508.16
2016,3,31,16,30,781.0,66.0,3.8,12.0,367.0,563.74,468.16
2016,3,31,16,45,737.0,62.0,3.65,11.5,312.0,503.62,419.76
2016,3,31,17,0,693.0,58.0,3.5,11.0,257.0,445.35,371.21
2016,3,31,17,15,626.5,51.5,3.2,10.0,203.0,375.59,311.85
2016,3,31,17,30,560.0,45.0,2.9,9.0,149.0,313.72,256.81
2016,3,31,17,45,446.5,35.5,2.6,8.5,101.5,232.66,184.34
2016,3,31,18,0,333.0,26.0,2.3,8.0,54.0,162.5,115.86
2016,3,31,18,15,166.5,13.0,2.15,7.5,27.0,61.8,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,193.0,18.5,1.75,6.0,42.0,13.51,4.92
2016,4,1,6,30,386.0,37.0,1.8,6.0,84.0,27.97,19.44
2016,4,1,6,45,481.0,46.5,1.85,6.5,134.5,33.49,24.96
2016,4,1,7,0,576.0,56.0,1.9,7.0,185.0,38.69,29.92
2016,4,1,7,15,633.5,62.5,1.85,7.5,239.5,59.09,34.24
2016,4,1,7,30,691.0,69.0,1.8,8.0,294.0,104.33,57.61
2016,4,1,7,45,734.0,72.5,1.8,8.5,349.0,154.46,94.16
2016,4,1,8,0,777.0,76.0,1.8,9.0,404.0,205.39,136.31
2016,4,1,8,15,804.0,79.5,1.75,9.5,456.0,256.66,181.7
2016,4,1,8,30,831.0,83.0,1.7,10.0,508.0,310.14,229.39
2016,4,1,8,45,852.5,85.0,1.7,11.0,556.5,362.36,275.27
2016,4,1,9,0,874.0,87.0,1.7,12.0,605.0,419.44,323.64
2016,4,1,9,15,888.5,89.5,1.7,12.0,648.5,470.79,367.48
2016,4,1,9,30,903.0,92.0,1.7,12.0,692.0,522.04,410.02
2016,4,1,9,45,914.0,93.5,1.7,12.5,729.5,570.18,448.22
2016,4,1,10,0,925.0,95.0,1.7,13.0,767.0,617.41,484.54
2016,4,1,10,15,932.5,96.0,1.7,13.5,797.0,660.92,517.04
2016,4,1,10,30,940.0,97.0,1.7,14.0,827.0,702.79,547.45
2016,4,1,10,45,945.5,98.0,1.7,14.5,850.0,741.48,574.14
2016,4,1,11,0,951.0,99.0,1.7,15.0,873.0,778.02,597.77
2016,4,1,11,15,954.5,99.5,1.7,15.0,888.0,810.27,619.32
2016,4,1,11,30,958.0,100.0,1.7,15.0,903.0,839.93,639.02
2016,4,1,11,45,959.0,100.0,1.75,15.5,910.0,864.39,654.46
2016,4,1,12,0,960.0,100.0,1.8,16.0,917.0,885.87,667.93
2016,4,1,12,15,959.5,100.0,1.85,16.0,915.5,903.03,679.81
2016,4,1,12,30,959.0,100.0,1.9,16.0,914.0,917.01,689.69
2016,4,1,12,45,960.0,98.0,1.95,16.5,904.5,927.0,695.74
2016,4,1,13,0,961.0,96.0,2.0,17.0,895.0,933.67,699.73
2016,4,1,13,15,957.0,95.0,2.0,17.0,877.0,933.69,700.18
2016,4,1,13,30,953.0,94.0,2.0,17.0,859.0,930.35,698.6
2016,4,1,13,45,947.0,93.0,2.05,17.0,833.0,921.95,694.35
2016,4,1,14,0,941.0,92.0,2.1,17.0,807.0,910.31,688.05
2016,4,1,14,15,932.5,90.5,2.15,16.5,774.0,892.86,679.17
2016,4,1,14,30,924.0,89.0,2.2,16.0,741.0,872.42,668.29
2016,4,1,14,45,912.5,87.0,2.25,16.0,701.5,846.12,652.07
2016,4,1,15,0,901.0,85.0,2.3,16.0,662.0,817.25,634.01
2016,4,1,15,15,885.5,82.5,2.3,15.5,616.5,782.34,612.29
2016,4,1,15,30,870.0,80.0,2.3,15.0,571.0,745.46,588.9
2016,4,1,15,45,849.0,77.5,2.3,15.0,521.5,702.91,559.95
2016,4,1,16,0,828.0,75.0,2.3,15.0,472.0,663.42,532.88
2016,4,1,16,15,799.0,71.0,2.15,14.5,419.0,611.85,495.34
2016,4,1,16,30,770.0,67.0,2.0,14.0,366.0,560.29,456.16
2016,4,1,16,45,727.5,62.5,1.85,13.5,311.5,500.74,409.47
2016,4,1,17,0,685.0,58.0,1.7,13.0,257.0,442.97,362.59
2016,4,1,17,15,620.5,51.5,1.55,12.0,203.5,374.36,305.84
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,313.39,252.98
2016,4,1,17,45,447.0,35.5,1.3,10.5,102.5,233.96,183.43
2016,4,1,18,0,338.0,26.0,1.2,10.0,55.0,164.99,117.93
2016,4,1,18,15,169.0,13.0,1.15,9.5,27.5,62.96,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,42.0,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,84.0,11.0,1.1,6.0,13.0,10.81,0.0
2016,4,2,6,15,233.0,25.0,1.2,6.5,50.5,19.3,10.02
2016,4,2,6,30,382.0,39.0,1.3,7.0,88.0,29.55,20.85
2016,4,2,6,45,468.5,49.0,1.4,7.5,137.5,35.43,26.65
2016,4,2,7,0,555.0,59.0,1.5,8.0,187.0,40.94,31.88
2016,4,2,7,15,613.5,66.0,1.5,8.5,241.0,64.61,37.52
2016,4,2,7,30,672.0,73.0,1.5,9.0,295.0,109.54,61.88
2016,4,2,7,45,706.0,80.0,1.5,10.0,348.5,157.3,97.13
2016,4,2,8,0,740.0,87.0,1.5,11.0,402.0,208.47,139.5
2016,4,2,8,15,768.5,91.0,1.6,12.0,454.0,262.18,186.0
2016,4,2,8,30,797.0,95.0,1.7,13.0,506.0,314.81,231.9
2016,4,2,8,45,809.5,102.0,1.8,14.0,553.0,366.8,277.03
2016,4,2,9,0,822.0,109.0,1.9,15.0,600.0,419.12,321.19
2016,4,2,9,15,838.0,112.0,1.95,15.5,643.5,469.46,363.02
2016,4,2,9,30,854.0,115.0,2.0,16.0,687.0,519.99,403.77
2016,4,2,9,45,860.0,120.5,2.1,16.5,722.5,567.44,441.2
2016,4,2,10,0,866.0,126.0,2.2,17.0,758.0,613.76,476.75
2016,4,2,10,15,874.5,128.0,2.2,17.0,788.5,657.03,509.71
2016,4,2,10,30,883.0,130.0,2.2,17.0,819.0,698.95,540.95
2016,4,2,10,45,887.0,132.5,2.2,17.5,841.5,737.36,567.93
2016,4,2,11,0,891.0,135.0,2.2,18.0,864.0,772.54,591.24
2016,4,2,11,15,894.5,136.0,2.15,18.0,878.5,803.72,611.78
2016,4,2,11,30,898.0,137.0,2.1,18.0,893.0,832.49,630.54
2016,4,2,11,45,899.5,137.0,2.05,18.5,899.5,856.19,644.53
2016,4,2,12,0,901.0,137.0,2.0,19.0,906.0,877.13,656.61
2016,4,2,12,15,900.0,137.0,1.95,19.0,904.0,893.13,666.61
2016,4,2,12,30,899.0,137.0,1.9,19.0,902.0,906.14,674.7
2016,4,2,12,45,912.0,127.0,1.85,19.0,895.5,918.2,682.26
2016,4,2,13,0,925.0,117.0,1.8,19.0,889.0,927.12,687.82
2016,4,2,13,15,920.0,116.0,1.8,19.0,870.5,926.28,687.67
2016,4,2,13,30,915.0,115.0,1.8,19.0,852.0,922.21,685.62
2016,4,2,13,45,904.0,115.5,1.85,19.0,825.0,911.3,679.79
2016,4,2,14,0,893.0,116.0,1.9,19.0,798.0,897.38,672.08
2016,4,2,14,15,752.0,169.5,1.9,18.5,727.0,833.62,631.31
2016,4,2,14,30,611.0,223.0,1.9,18.0,656.0,762.97,583.28
2016,4,2,14,45,721.5,168.5,1.95,18.0,652.5,787.94,605.13
2016,4,2,15,0,832.0,114.0,2.0,18.0,649.0,801.22,616.03
2016,4,2,15,15,813.5,110.5,2.0,17.5,604.0,764.61,592.88
2016,4,2,15,30,795.0,107.0,2.0,17.0,559.0,726.32,568.68
2016,4,2,15,45,765.0,105.0,2.0,17.0,508.5,682.52,539.05
2016,4,2,16,0,735.0,103.0,2.0,17.0,458.0,636.0,506.01
2016,4,2,16,15,701.0,97.5,1.9,16.0,405.5,582.8,468.08
2016,4,2,16,30,667.0,92.0,1.8,15.0,353.0,530.16,429.39
2016,4,2,16,45,616.5,85.5,1.7,14.5,299.5,467.79,380.96
2016,4,2,17,0,566.0,79.0,1.6,14.0,246.0,408.02,333.03
2016,4,2,17,15,496.0,69.5,1.45,13.0,194.0,338.38,275.91
2016,4,2,17,30,426.0,60.0,1.3,12.0,142.0,273.9,221.03
2016,4,2,17,45,316.0,46.5,1.2,11.5,96.5,194.58,152.66
2016,4,2,18,0,206.0,33.0,1.1,11.0,51.0,127.51,91.84
2016,4,2,18,15,103.0,16.5,1.0,10.5,25.5,47.06,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,12.78,0.0
2016,4,3,6,15,211.5,28.5,1.0,7.5,52.5,22.05,12.66
2016,4,3,6,30,351.0,44.0,1.0,8.0,90.0,34.04,24.85
2016,4,3,6,45,441.0,55.0,1.05,8.5,140.5,40.6,31.26
2016,4,3,7,0,531.0,66.0,1.1,9.0,191.0,46.76,37.05
2016,4,3,7,15,590.0,74.0,1.05,9.5,245.0,73.69,44.16
2016,4,3,7,30,649.0,82.0,1.0,10.0,299.0,118.49,69.51
2016,4,3,7,45,688.0,88.0,1.0,11.0,353.0,165.01,103.8
2016,4,3,8,0,727.0,94.0,1.0,12.0,407.0,215.51,145.18
2016,4,3,8,15,756.0,98.5,1.05,12.5,459.0,265.99,188.88
2016,4,3,8,30,785.0,103.0,1.1,13.0,511.0,322.21,237.41
2016,4,3,8,45,803.0,108.0,1.15,13.5,559.0,373.73,281.87
2016,4,3,9,0,821.0,113.0,1.2,14.0,607.0,426.13,325.96
2016,4,3,9,15,837.0,116.0,1.25,14.5,650.0,476.45,367.28
2016,4,3,9,30,853.0,119.0,1.3,15.0,693.0,526.96,407.51
2016,4,3,9,45,860.5,123.5,1.4,15.5,729.5,574.23,444.44
2016,4,3,10,0,868.0,128.0,1.5,16.0,766.0,620.49,479.63
2016,4,3,10,15,876.5,130.0,1.55,16.0,796.0,663.83,512.47
2016,4,3,10,30,885.0,132.0,1.6,16.0,826.0,705.8,543.68
2016,4,3,10,45,890.0,134.0,1.65,16.5,848.5,744.41,570.84
2016,4,3,11,0,895.0,136.0,1.7,17.0,871.0,779.9,594.34
2016,4,3,11,15,898.5,137.0,1.7,17.0,886.0,811.14,615.04
2016,4,3,11,30,902.0,138.0,1.7,17.0,901.0,839.98,634.04
2016,4,3,11,45,901.5,139.5,1.7,17.5,907.0,863.53,648.21
2016,4,3,12,0,901.0,141.0,1.7,18.0,913.0,884.27,660.51
2016,4,3,12,15,900.0,141.0,1.7,18.0,911.0,900.24,670.91
2016,4,3,12,30,899.0,141.0,1.7,18.0,909.0,913.21,679.46
2016,4,3,12,45,899.0,138.5,1.7,18.0,899.5,921.52,685.06
2016,4,3,13,0,899.0,136.0,1.7,18.0,890.0,926.71,688.77
2016,4,3,13,15,723.0,221.0,1.75,18.0,819.0,870.69,652.44
2016,4,3,13,30,547.0,306.0,1.8,18.0,748.0,804.16,604.24
2016,4,3,13,45,535.0,295.5,1.85,18.0,717.0,783.93,592.18
2016,4,3,14,0,523.0,285.0,1.9,18.0,686.0,761.68,578.15
2016,4,3,14,15,691.5,204.0,2.0,17.5,710.5,820.62,626.88
2016,4,3,14,30,860.0,123.0,2.1,17.0,735.0,865.53,660.61
2016,4,3,14,45,853.5,117.0,2.25,17.0,696.5,840.31,645.4
2016,4,3,15,0,847.0,111.0,2.4,17.0,658.0,812.39,628.78
