Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,15,829.0,107.5,2.5,16.5,612.5,775.72,606.46
2016,4,3,15,30,811.0,104.0,2.6,16.0,567.0,737.3,582.48
2016,4,3,15,45,795.5,97.5,2.75,15.5,518.5,695.86,556.0
2016,4,3,16,0,780.0,91.0,2.9,15.0,470.0,652.99,527.74
2016,4,3,16,15,748.5,86.5,2.85,14.5,417.5,600.68,489.14
2016,4,3,16,30,717.0,82.0,2.8,14.0,365.0,551.29,451.65
2016,4,3,16,45,676.0,75.5,2.8,13.5,311.0,492.32,405.56
2016,4,3,17,0,635.0,69.0,2.8,13.0,257.0,435.16,359.23
2016,4,3,17,15,568.0,61.5,2.55,12.0,204.0,366.21,301.67
2016,4,3,17,30,501.0,54.0,2.3,11.0,151.0,302.14,246.11
2016,4,3,17,45,385.0,43.0,2.1,10.5,103.5,220.01,174.25
2016,4,3,18,0,269.0,32.0,1.9,10.0,56.0,148.73,108.98
2016,4,3,18,15,134.5,16.0,1.85,9.5,28.0,66.75,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,59.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,118.0,14.0,1.7,8.0,18.0,13.76,0.0
2016,4,4,6,15,268.5,27.0,1.85,8.5,57.5,20.68,11.76
2016,4,4,6,30,419.0,40.0,2.0,9.0,97.0,29.87,21.06
2016,4,4,6,45,507.5,48.5,2.2,9.5,148.5,34.39,25.54
2016,4,4,7,0,596.0,57.0,2.4,10.0,200.0,38.67,29.55
2016,4,4,7,15,652.0,63.0,2.45,10.5,255.0,69.87,37.67
2016,4,4,7,30,708.0,69.0,2.5,11.0,310.0,119.71,67.45
2016,4,4,7,45,747.0,73.5,2.6,11.5,365.0,167.99,103.95
2016,4,4,8,0,786.0,78.0,2.7,12.0,420.0,220.21,147.96
2016,4,4,8,15,813.5,81.5,2.7,12.5,473.0,272.33,194.15
2016,4,4,8,30,841.0,85.0,2.7,13.0,526.0,326.69,242.44
2016,4,4,8,45,862.5,87.0,2.75,13.5,575.5,379.57,289.17
2016,4,4,9,0,884.0,89.0,2.8,14.0,625.0,437.25,338.53
2016,4,4,9,15,899.0,91.5,2.85,14.0,669.0,489.33,383.05
2016,4,4,9,30,914.0,94.0,2.9,14.0,713.0,541.32,426.39
2016,4,4,9,45,925.5,96.0,2.95,14.5,751.0,590.62,465.74
2016,4,4,10,0,937.0,98.0,3.0,15.0,789.0,639.04,503.31
2016,4,4,10,15,945.0,99.5,3.05,15.0,820.5,683.7,538.11
2016,4,4,10,30,953.0,101.0,3.1,15.0,852.0,726.74,571.01
2016,4,4,10,45,957.0,103.0,3.2,15.5,875.0,765.65,598.26
2016,4,4,11,0,961.0,105.0,3.3,16.0,898.0,802.3,623.04
2016,4,4,11,15,964.5,105.5,3.35,16.0,913.5,834.71,645.58
2016,4,4,11,30,968.0,106.0,3.4,16.0,929.0,864.5,666.25
2016,4,4,11,45,968.5,107.5,3.45,16.5,936.0,890.08,682.71
2016,4,4,12,0,969.0,109.0,3.5,17.0,943.0,912.68,697.08
2016,4,4,12,15,969.0,109.0,3.55,17.0,941.5,930.28,709.38
2016,4,4,12,30,969.0,109.0,3.6,17.0,940.0,944.68,719.62
2016,4,4,12,45,968.5,108.0,3.7,17.0,930.5,954.38,727.08
2016,4,4,13,0,968.0,107.0,3.8,17.0,921.0,960.74,732.41
2016,4,4,13,15,964.5,106.0,3.85,17.0,903.0,961.1,733.46
2016,4,4,13,30,961.0,105.0,3.9,17.0,885.0,958.08,732.36
2016,4,4,13,45,956.0,103.5,4.0,17.0,859.0,949.87,728.13
2016,4,4,14,0,951.0,102.0,4.1,17.0,833.0,938.38,721.74
2016,4,4,14,15,942.5,100.5,4.1,16.5,799.5,920.69,711.91
2016,4,4,14,30,934.0,99.0,4.1,16.0,766.0,899.97,700.02
2016,4,4,14,45,924.0,96.5,4.1,16.0,726.0,874.06,683.15
2016,4,4,15,0,914.0,94.0,4.1,16.0,686.0,845.47,664.37
2016,4,4,15,15,898.0,91.5,4.05,15.5,640.0,809.7,641.31
2016,4,4,15,30,882.0,89.0,4.0,15.0,594.0,776.39,619.86
2016,4,4,15,45,859.5,86.0,4.0,15.0,543.0,731.56,588.63
2016,4,4,16,0,837.0,83.0,4.0,15.0,492.0,685.62,556.18
2016,4,4,16,15,806.5,79.0,3.8,14.5,437.5,632.45,517.08
2016,4,4,16,30,776.0,75.0,3.6,14.0,383.0,579.35,476.26
2016,4,4,16,45,728.5,70.5,3.45,13.5,326.5,516.2,426.32
2016,4,4,17,0,681.0,66.0,3.3,13.0,270.0,458.05,378.68
2016,4,4,17,15,612.5,59.0,2.9,12.0,215.0,386.77,318.99
2016,4,4,17,30,544.0,52.0,2.5,11.0,160.0,320.49,261.35
2016,4,4,17,45,423.5,42.0,2.1,10.0,110.5,235.4,187.1
2016,4,4,18,0,303.0,32.0,1.7,9.0,61.0,161.5,119.79
2016,4,4,18,15,151.5,16.0,1.6,8.5,30.5,73.92,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,7.37,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,11.54,0.0
2016,4,5,6,15,348.5,26.0,1.35,7.5,65.0,19.5,11.07
2016,4,5,6,30,503.0,37.0,1.5,8.0,108.0,26.87,18.54
2016,4,5,6,45,586.5,44.0,1.65,9.0,161.5,33.15,24.51
2016,4,5,7,0,670.0,51.0,1.8,10.0,215.0,36.8,27.88
2016,4,5,7,15,721.0,56.0,1.8,10.5,271.0,73.62,37.52
2016,4,5,7,30,772.0,61.0,1.8,11.0,327.0,122.39,66.48
2016,4,5,7,45,806.0,65.0,1.85,11.5,382.5,173.07,105.54
2016,4,5,8,0,840.0,69.0,1.9,12.0,438.0,227.08,151.53
2016,4,5,8,15,864.0,72.0,2.0,12.5,491.0,284.97,202.73
2016,4,5,8,30,888.0,75.0,2.1,13.0,544.0,340.34,251.99
2016,4,5,8,45,906.0,77.0,2.25,14.0,593.5,394.16,299.03
2016,4,5,9,0,924.0,79.0,2.4,15.0,643.0,448.6,345.28
2016,4,5,9,15,937.0,81.0,2.45,15.5,686.5,501.13,389.16
2016,4,5,9,30,950.0,83.0,2.5,16.0,730.0,553.32,431.41
2016,4,5,9,45,958.5,84.5,2.55,17.0,767.0,602.01,468.9
2016,4,5,10,0,967.0,86.0,2.6,18.0,804.0,649.49,504.21
2016,4,5,10,15,973.5,87.0,2.55,18.0,834.5,693.8,537.65
2016,4,5,10,30,980.0,88.0,2.5,18.0,865.0,736.31,568.85
2016,4,5,10,45,984.0,89.5,2.45,18.5,887.5,775.54,594.14
2016,4,5,11,0,988.0,91.0,2.4,19.0,910.0,812.42,617.44
2016,4,5,11,15,990.5,91.5,2.4,19.0,924.5,844.69,638.86
2016,4,5,11,30,993.0,92.0,2.4,19.0,939.0,874.19,658.35
2016,4,5,11,45,994.0,92.0,2.45,19.5,945.0,899.1,673.85
2016,4,5,12,0,995.0,92.0,2.5,20.0,951.0,920.94,687.3
2016,4,5,12,15,994.0,92.0,2.6,20.0,949.0,937.89,699.31
2016,4,5,12,30,993.0,92.0,2.7,20.0,947.0,951.54,709.26
2016,4,5,12,45,989.0,92.5,2.8,20.5,935.5,959.71,714.33
2016,4,5,13,0,985.0,93.0,2.9,21.0,924.0,964.45,717.26
2016,4,5,13,15,981.0,92.0,2.9,21.0,905.5,964.2,717.58
2016,4,5,13,30,977.0,91.0,2.9,21.0,887.0,960.51,715.79
2016,4,5,13,45,970.5,90.0,2.95,21.0,860.5,951.23,710.83
2016,4,5,14,0,964.0,89.0,3.0,21.0,834.0,938.65,703.79
2016,4,5,14,15,956.0,88.0,2.95,21.0,800.5,921.57,693.07
2016,4,5,14,30,948.0,87.0,2.9,21.0,767.0,901.43,680.41
2016,4,5,14,45,936.5,85.0,2.85,21.0,726.5,874.37,663.09
2016,4,5,15,0,925.0,83.0,2.8,21.0,686.0,844.67,644.0
2016,4,5,15,15,910.0,81.0,2.65,20.5,640.0,809.78,621.78
2016,4,5,15,30,895.0,79.0,2.5,20.0,594.0,772.85,597.98
2016,4,5,15,45,874.0,76.5,2.35,20.0,543.5,729.18,568.03
2016,4,5,16,0,853.0,74.0,2.2,20.0,493.0,688.58,540.05
2016,4,5,16,15,825.0,70.5,2.0,19.0,439.5,636.97,504.92
2016,4,5,16,30,797.0,67.0,1.8,18.0,386.0,585.26,467.33
2016,4,5,16,45,756.0,63.0,1.6,17.5,330.5,525.59,421.56
2016,4,5,17,0,715.0,59.0,1.4,17.0,275.0,467.53,375.52
2016,4,5,17,15,652.0,53.0,1.3,16.0,220.0,398.21,319.99
2016,4,5,17,30,589.0,47.0,1.2,15.0,165.0,336.28,267.9
2016,4,5,17,45,482.0,38.0,1.2,14.0,115.5,255.47,199.25
2016,4,5,18,0,375.0,29.0,1.2,13.0,66.0,184.7,135.57
2016,4,5,18,15,187.5,14.5,1.2,12.5,33.0,84.03,8.43
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.5,8.5,1.15,10.5,12.0,8.36,0.0
2016,4,6,6,0,159.0,17.0,1.1,11.0,24.0,13.24,0.0
2016,4,6,6,15,307.5,29.5,1.1,12.0,66.5,22.52,13.55
2016,4,6,6,30,456.0,42.0,1.1,13.0,109.0,31.13,21.93
2016,4,6,6,45,539.5,50.5,1.15,14.0,161.5,35.59,26.18
2016,4,6,7,0,623.0,59.0,1.2,15.0,214.0,39.79,29.98
2016,4,6,7,15,676.5,64.5,1.3,15.5,269.5,78.81,41.03
2016,4,6,7,30,730.0,70.0,1.4,16.0,325.0,129.7,72.52
2016,4,6,7,45,764.0,75.0,1.55,17.0,380.0,179.11,110.05
2016,4,6,8,0,798.0,80.0,1.7,18.0,435.0,231.91,153.8
2016,4,6,8,15,823.5,84.0,1.75,18.5,488.0,284.74,199.47
2016,4,6,8,30,849.0,88.0,1.8,19.0,541.0,339.59,246.74
2016,4,6,8,45,668.0,153.0,1.85,19.5,529.0,372.6,279.36
2016,4,6,9,0,487.0,218.0,1.9,20.0,517.0,390.4,297.08
2016,4,6,9,15,697.0,159.5,1.95,20.5,620.0,459.64,350.52
2016,4,6,9,30,907.0,101.0,2.0,21.0,723.0,551.96,420.86
2016,4,6,9,45,912.5,105.5,2.05,22.0,759.0,599.94,456.25
2016,4,6,10,0,918.0,110.0,2.1,23.0,795.0,646.56,489.71
2016,4,6,10,15,742.5,199.5,2.05,23.5,767.5,652.77,491.21
2016,4,6,10,30,567.0,289.0,2.0,24.0,740.0,648.66,484.48
2016,4,6,10,45,524.5,313.0,1.95,24.5,739.5,663.85,493.35
2016,4,6,11,0,482.0,337.0,1.9,25.0,739.0,675.19,499.03
2016,4,6,11,15,712.5,228.0,1.85,25.0,833.0,766.27,566.47
2016,4,6,11,30,943.0,119.0,1.8,25.0,927.0,864.3,632.05
2016,4,6,11,45,737.0,235.0,1.8,25.5,869.5,834.26,609.08
2016,4,6,12,0,531.0,351.0,1.8,26.0,812.0,792.29,574.8
2016,4,6,12,15,430.5,383.5,1.7,26.0,756.5,750.98,544.68
2016,4,6,12,30,330.0,416.0,1.6,26.0,701.0,703.41,510.07
2016,4,6,12,45,396.5,383.5,1.55,26.0,722.5,736.19,534.35
2016,4,6,13,0,463.0,351.0,1.5,26.0,744.0,772.52,559.95
2016,4,6,13,15,687.0,238.0,1.4,26.0,807.0,863.11,624.74
2016,4,6,13,30,911.0,125.0,1.3,26.0,870.0,940.44,672.79
2016,4,6,13,45,700.5,212.0,1.25,26.0,774.5,850.97,614.78
2016,4,6,14,0,490.0,299.0,1.2,26.0,679.0,752.22,546.1
2016,4,6,14,15,524.0,273.0,1.05,26.0,664.0,751.88,547.18
2016,4,6,14,30,558.0,247.0,0.9,26.0,649.0,748.32,545.01
2016,4,6,14,45,704.0,180.0,0.8,26.0,658.5,794.06,577.98
2016,4,6,15,0,850.0,113.0,0.7,26.0,668.0,824.12,596.7
2016,4,6,15,15,774.0,123.0,0.6,25.5,602.5,756.14,553.04
2016,4,6,15,30,698.0,133.0,0.5,25.0,537.0,692.8,512.89
2016,4,6,15,45,731.5,116.0,0.4,25.0,507.0,678.78,504.46
2016,4,6,16,0,765.0,99.0,0.3,25.0,477.0,660.18,492.19
2016,4,6,16,15,621.0,112.0,0.3,24.0,397.0,553.44,419.27
2016,4,6,16,30,477.0,125.0,0.3,23.0,317.0,451.87,347.83
2016,4,6,16,45,430.0,116.0,0.3,22.5,270.0,396.35,308.06
2016,4,6,17,0,383.0,107.0,0.3,22.0,223.0,343.75,268.57
2016,4,6,17,15,339.5,89.5,0.4,21.0,178.0,286.32,224.86
2016,4,6,17,30,296.0,72.0,0.5,20.0,133.0,232.11,181.55
2016,4,6,17,45,224.5,54.0,0.6,19.0,92.5,169.47,129.89
2016,4,6,18,0,153.0,36.0,0.7,18.0,52.0,113.46,81.84
2016,4,6,18,15,76.5,18.0,0.7,17.5,26.0,48.96,8.28
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,1.5,10.5,9.5,9.34,0.0
2016,4,7,6,0,0.0,19.0,1.6,11.0,19.0,18.05,0.98
2016,4,7,6,15,95.5,37.0,1.8,11.0,51.5,30.48,20.59
2016,4,7,6,30,191.0,55.0,2.0,11.0,84.0,44.42,33.96
2016,4,7,6,45,235.0,74.5,2.25,11.5,124.5,58.92,47.37
2016,4,7,7,0,279.0,94.0,2.5,12.0,165.0,73.18,60.26
2016,4,7,7,15,319.5,109.0,2.65,12.0,208.0,99.93,69.76
2016,4,7,7,30,360.0,124.0,2.8,12.0,251.0,135.8,94.46
2016,4,7,7,45,310.0,154.5,2.95,12.5,276.5,178.66,131.57
2016,4,7,8,0,260.0,185.0,3.1,13.0,302.0,211.7,161.37
2016,4,7,8,15,271.5,207.5,3.1,13.0,342.0,249.58,193.07
2016,4,7,8,30,283.0,230.0,3.1,13.0,382.0,288.66,225.65
2016,4,7,8,45,358.0,235.5,3.15,13.5,445.5,337.82,264.66
2016,4,7,9,0,433.0,241.0,3.2,14.0,509.0,390.27,306.43
2016,4,7,9,15,340.0,283.0,3.15,14.5,502.5,410.19,322.73
2016,4,7,9,30,247.0,325.0,3.1,15.0,496.0,421.35,330.86
2016,4,7,9,45,240.5,345.0,3.1,15.5,518.5,449.08,351.56
2016,4,7,10,0,234.0,365.0,3.1,16.0,541.0,475.99,371.13
2016,4,7,10,15,266.0,374.5,3.0,16.0,581.5,514.79,400.45
2016,4,7,10,30,298.0,384.0,2.9,16.0,622.0,558.35,432.87
2016,4,7,10,45,253.5,404.0,2.8,16.0,610.5,559.16,431.96
2016,4,7,11,0,209.0,424.0,2.7,16.0,599.0,557.46,429.21
2016,4,7,11,15,207.0,432.0,2.6,16.0,608.0,572.86,440.0
2016,4,7,11,30,205.0,440.0,2.5,16.0,617.0,587.66,450.16
2016,4,7,11,45,213.5,436.0,2.45,16.5,621.0,598.95,457.53
2016,4,7,12,0,222.0,432.0,2.4,17.0,625.0,609.82,464.58
2016,4,7,12,15,217.0,438.0,2.35,17.0,626.5,618.43,470.36
2016,4,7,12,30,212.0,444.0,2.3,17.0,628.0,626.27,475.61
2016,4,7,12,45,164.0,436.5,2.3,17.0,578.0,582.07,442.83
2016,4,7,13,0,116.0,429.0,2.3,17.0,528.0,536.33,408.88
2016,4,7,13,15,72.5,379.0,2.3,17.0,440.5,444.19,340.97
2016,4,7,13,30,29.0,329.0,2.3,17.0,353.0,356.08,274.53
2016,4,7,13,45,36.0,332.5,2.35,17.0,361.5,367.47,284.16
2016,4,7,14,0,43.0,336.0,2.4,17.0,370.0,378.84,293.41
2016,4,7,14,15,73.0,341.0,2.45,16.5,395.5,411.73,320.39
2016,4,7,14,30,103.0,346.0,2.5,16.0,421.0,444.03,346.81
2016,4,7,14,45,128.0,329.5,2.55,16.0,417.5,455.97,357.29
2016,4,7,15,0,153.0,313.0,2.6,16.0,414.0,458.45,360.88
2016,4,7,15,15,119.5,286.5,2.6,16.0,362.0,401.82,317.77
2016,4,7,15,30,86.0,260.0,2.6,16.0,310.0,337.98,268.69
2016,4,7,15,45,89.0,238.0,2.65,16.0,286.0,315.73,252.52
2016,4,7,16,0,92.0,216.0,2.7,16.0,262.0,292.93,235.52
2016,4,7,16,15,150.0,192.0,2.65,15.5,257.0,311.58,252.95
2016,4,7,16,30,208.0,168.0,2.6,15.0,252.0,317.47,259.77
2016,4,7,16,45,186.5,147.0,2.55,14.5,214.5,274.93,225.76
2016,4,7,17,0,165.0,126.0,2.5,14.0,177.0,233.63,192.11
2016,4,7,17,15,142.5,103.5,2.3,13.5,141.0,191.32,156.67
2016,4,7,17,30,120.0,81.0,2.1,13.0,105.0,150.47,121.61
2016,4,7,17,45,85.0,59.0,1.95,12.5,73.5,106.6,83.44
2016,4,7,18,0,50.0,37.0,1.8,12.0,42.0,65.0,46.82
2016,4,7,18,15,25.0,18.5,1.8,11.5,21.0,30.34,6.45
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,9.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.4,10.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,18.0,1.5,10.0,18.0,17.36,9.48
2016,4,8,6,30,0.0,29.0,1.6,10.0,29.0,27.99,19.51
2016,4,8,6,45,0.0,43.0,1.7,10.5,43.0,41.53,31.98
2016,4,8,7,0,0.0,57.0,1.8,11.0,57.0,54.96,44.17
2016,4,8,7,15,0.0,72.0,1.75,11.0,72.0,68.95,53.87
2016,4,8,7,30,0.0,87.0,1.7,11.0,87.0,83.01,65.7
2016,4,8,7,45,0.0,77.0,1.7,11.5,77.0,74.43,58.06
2016,4,8,8,0,0.0,67.0,1.7,12.0,67.0,64.77,49.58
2016,4,8,8,15,0.0,42.0,1.65,12.0,42.0,40.58,28.94
2016,4,8,8,30,0.0,17.0,1.6,12.0,17.0,16.42,8.34
2016,4,8,8,45,0.5,88.0,1.55,12.0,89.0,85.34,66.27
2016,4,8,9,0,1.0,159.0,1.5,12.0,161.0,152.28,120.98
2016,4,8,9,15,4.0,176.5,1.5,12.0,180.0,170.38,135.14
2016,4,8,9,30,7.0,194.0,1.5,12.0,199.0,188.83,149.63
2016,4,8,9,45,8.0,201.0,1.55,12.5,207.0,196.69,155.33
2016,4,8,10,0,9.0,208.0,1.6,13.0,215.0,204.63,161.1
2016,4,8,10,15,148.5,298.5,1.65,13.0,417.5,374.7,295.95
2016,4,8,10,30,288.0,389.0,1.7,13.0,620.0,557.4,433.4
2016,4,8,10,45,295.5,398.5,1.75,13.0,641.5,585.04,452.51
2016,4,8,11,0,303.0,408.0,1.8,13.0,663.0,612.58,472.63
2016,4,8,11,15,245.5,426.0,1.8,13.0,635.0,597.83,460.27
2016,4,8,11,30,188.0,444.0,1.8,13.0,607.0,578.7,444.89
2016,4,8,11,45,188.0,447.5,1.85,13.5,611.5,589.86,452.53
2016,4,8,12,0,188.0,451.0,1.9,14.0,616.0,600.47,459.52
2016,4,8,12,15,198.0,441.5,1.95,14.0,614.5,606.35,464.47
2016,4,8,12,30,208.0,432.0,2.0,14.0,613.0,611.63,469.1
2016,4,8,12,45,198.5,428.0,2.05,14.0,599.0,604.54,464.21
2016,4,8,13,0,189.0,424.0,2.1,14.0,585.0,596.51,458.75
2016,4,8,13,15,181.0,421.0,2.1,14.0,573.0,590.02,454.24
2016,4,8,13,30,173.0,418.0,2.1,14.0,561.0,582.84,449.25
2016,4,8,13,45,91.5,319.0,2.1,14.0,395.0,402.81,314.88
2016,4,8,14,0,10.0,220.0,2.1,14.0,229.0,224.55,175.86
2016,4,8,14,15,9.5,211.5,2.1,13.5,219.5,215.87,170.15
2016,4,8,14,30,9.0,203.0,2.1,13.0,210.0,207.16,163.87
2016,4,8,14,45,7.5,195.5,2.1,13.0,201.5,198.61,157.34
2016,4,8,15,0,6.0,188.0,2.1,13.0,193.0,190.1,150.85
2016,4,8,15,15,3.0,108.0,2.05,13.0,110.5,107.26,83.78
2016,4,8,15,30,0.0,28.0,2.0,13.0,28.0,27.05,17.19
2016,4,8,15,45,0.0,19.0,1.95,13.0,19.0,18.35,9.93
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,9.65,2.57
2016,4,8,16,15,0.0,13.5,1.75,12.5,13.5,13.03,5.52
2016,4,8,16,30,0.0,17.0,1.6,12.0,17.0,16.4,8.48
2016,4,8,16,45,0.0,14.5,1.5,12.0,14.5,13.99,6.44
2016,4,8,17,0,0.0,12.0,1.4,12.0,12.0,11.57,4.38
2016,4,8,17,15,0.0,9.5,1.25,11.5,9.5,9.16,2.3
2016,4,8,17,30,0.0,7.0,1.1,11.0,7.0,6.75,0.19
2016,4,8,17,45,0.0,5.0,1.0,11.0,5.0,4.82,0.0
2016,4,8,18,0,0.0,3.0,0.9,11.0,3.0,2.89,0.0
2016,4,8,18,15,0.0,1.5,0.9,10.5,1.5,1.44,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,9.0,0.75,8.5,9.0,8.85,0.0
2016,4,9,6,0,0.0,18.0,0.8,9.0,18.0,17.38,5.17
2016,4,9,6,15,25.5,38.5,0.95,9.0,42.5,35.05,25.13
2016,4,9,6,30,51.0,59.0,1.1,9.0,67.0,52.45,41.58
2016,4,9,6,45,69.5,82.0,1.25,9.5,97.5,67.92,55.91
2016,4,9,7,0,88.0,105.0,1.4,10.0,128.0,86.81,68.62
2016,4,9,7,15,102.0,127.0,1.45,10.0,160.0,112.52,87.57
2016,4,9,7,30,116.0,149.0,1.5,10.0,192.0,139.95,108.88
2016,4,9,7,45,62.0,152.0,1.55,10.5,175.5,146.93,116.49
2016,4,9,8,0,8.0,155.0,1.6,11.0,159.0,146.72,118.02
2016,4,9,8,15,6.5,162.0,1.6,11.0,165.5,154.2,123.86
2016,4,9,8,30,5.0,169.0,1.6,11.0,172.0,161.33,129.34
2016,4,9,8,45,25.0,215.5,1.6,11.5,231.0,211.75,169.32
2016,4,9,9,0,45.0,262.0,1.6,12.0,290.0,259.25,206.22
2016,4,9,9,15,86.0,298.5,1.55,12.0,357.0,314.53,249.11
2016,4,9,9,30,127.0,335.0,1.5,12.0,424.0,370.29,291.86
2016,4,9,9,45,108.5,348.5,1.5,12.5,427.5,383.61,300.83
2016,4,9,10,0,90.0,362.0,1.5,13.0,431.0,391.54,305.72
2016,4,9,10,15,92.5,378.0,1.4,13.0,451.0,413.6,321.75
2016,4,9,10,30,95.0,394.0,1.3,13.0,471.0,435.78,337.59
2016,4,9,10,45,59.5,358.5,1.25,13.0,407.5,383.26,297.22
2016,4,9,11,0,24.0,323.0,1.2,13.0,344.0,328.12,254.74
2016,4,9,11,15,23.5,325.5,1.1,13.0,346.5,331.65,257.33
2016,4,9,11,30,23.0,328.0,1.0,13.0,349.0,335.07,259.5
2016,4,9,11,45,21.5,320.0,0.95,13.0,339.5,327.43,253.48
2016,4,9,12,0,20.0,312.0,0.9,13.0,330.0,319.55,247.38
2016,4,9,12,15,18.5,302.0,0.8,13.0,319.0,309.5,239.54
2016,4,9,12,30,17.0,292.0,0.7,13.0,308.0,299.25,231.57
2016,4,9,12,45,24.5,323.0,0.6,13.5,345.0,341.37,262.8
2016,4,9,13,0,32.0,354.0,0.5,14.0,382.0,380.99,291.11
2016,4,9,13,15,91.0,386.5,0.55,14.0,462.5,468.86,357.23
2016,4,9,13,30,150.0,419.0,0.6,14.0,543.0,563.83,426.23
2016,4,9,13,45,221.5,397.0,0.65,14.0,573.5,607.01,458.88
2016,4,9,14,0,293.0,375.0,0.7,14.0,604.0,655.58,495.49
2016,4,9,14,15,184.0,356.5,0.85,13.5,498.5,533.1,408.78
2016,4,9,14,30,75.0,338.0,1.0,13.0,393.0,411.8,319.92
2016,4,9,14,45,50.0,295.5,1.15,13.0,331.5,345.9,271.6
2016,4,9,15,0,25.0,253.0,1.3,13.0,270.0,272.65,215.59
2016,4,9,15,15,17.0,221.0,1.4,13.0,232.0,233.47,185.52
2016,4,9,15,30,9.0,189.0,1.5,13.0,194.0,194.53,154.92
2016,4,9,15,45,4.5,165.0,1.6,13.0,167.5,166.83,133.03
2016,4,9,16,0,0.0,141.0,1.7,13.0,141.0,139.33,110.93
2016,4,9,16,15,25.5,152.5,1.7,12.5,163.0,175.55,142.21
2016,4,9,16,30,51.0,164.0,1.7,12.0,185.0,206.51,168.84
2016,4,9,16,45,44.5,142.0,1.7,12.0,158.5,178.06,145.55
2016,4,9,17,0,38.0,120.0,1.7,12.0,132.0,149.87,122.26
2016,4,9,17,15,29.0,98.0,1.55,11.5,106.0,120.68,97.77
2016,4,9,17,30,20.0,76.0,1.4,11.0,80.0,91.92,73.14
2016,4,9,17,45,10.0,54.5,1.25,10.5,56.5,60.35,45.74
2016,4,9,18,0,0.0,33.0,1.1,10.0,33.0,33.22,21.99
2016,4,9,18,15,0.0,16.5,1.1,10.0,16.5,15.93,3.2
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.05,8.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.2,8.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.3,8.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.4,8.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.5,8.5,7.5,7.23,0.97
2016,4,10,7,0,0.0,10.0,1.6,9.0,10.0,9.64,2.79
2016,4,10,7,15,0.0,12.5,1.6,9.0,12.5,12.05,4.9
2016,4,10,7,30,0.0,15.0,1.6,9.0,15.0,14.47,6.99
2016,4,10,7,45,0.0,27.0,1.65,9.5,27.0,26.06,16.97
2016,4,10,8,0,0.0,39.0,1.7,10.0,39.0,37.67,26.82
2016,4,10,8,15,0.0,52.5,1.75,10.0,52.5,50.74,37.85
2016,4,10,8,30,0.0,66.0,1.8,10.0,66.0,63.82,48.78
2016,4,10,8,45,0.0,67.0,1.85,10.5,67.0,64.8,49.33
2016,4,10,9,0,0.0,68.0,1.9,11.0,68.0,65.78,49.89
2016,4,10,9,15,0.0,78.0,1.95,11.0,78.0,75.49,57.84
2016,4,10,9,30,0.0,88.0,2.0,11.0,88.0,85.2,65.75
2016,4,10,9,45,0.0,86.0,2.15,11.5,86.0,83.27,63.88
2016,4,10,10,0,0.0,84.0,2.3,12.0,84.0,81.35,62.05
2016,4,10,10,15,0.0,109.5,2.4,12.0,110.0,105.92,82.11
2016,4,10,10,30,0.0,135.0,2.5,12.0,136.0,130.42,101.92
2016,4,10,10,45,0.5,135.5,2.65,12.0,137.0,131.35,102.54
2016,4,10,11,0,1.0,136.0,2.8,12.0,138.0,132.3,103.25
2016,4,10,11,15,3.5,150.0,2.85,12.0,154.0,147.85,115.85
2016,4,10,11,30,6.0,164.0,2.9,12.0,170.0,163.58,128.54
2016,4,10,11,45,3.5,150.0,3.0,12.0,154.0,148.24,116.04
2016,4,10,12,0,1.0,136.0,3.1,12.0,138.0,132.71,103.4
2016,4,10,12,15,0.5,125.5,3.15,12.0,126.5,122.16,94.86
2016,4,10,12,30,0.0,115.0,3.2,12.0,115.0,111.56,86.26
2016,4,10,12,45,1.0,128.0,3.25,12.0,129.5,125.15,97.4
2016,4,10,13,0,2.0,141.0,3.3,12.0,144.0,138.79,108.55
2016,4,10,13,15,7.0,187.0,3.35,12.0,193.5,188.51,148.92
2016,4,10,13,30,12.0,233.0,3.4,12.0,243.0,238.73,189.25
2016,4,10,13,45,6.0,162.5,3.45,12.0,167.5,163.72,129.09
2016,4,10,14,0,0.0,92.0,3.5,12.0,92.0,89.13,68.31
2016,4,10,14,15,3.0,137.5,3.5,11.5,140.0,136.48,107.65
2016,4,10,14,30,6.0,183.0,3.5,11.0,188.0,184.48,147.25
2016,4,10,14,45,3.0,156.5,3.55,11.0,159.0,155.54,123.76
2016,4,10,15,0,0.0,130.0,3.6,11.0,130.0,126.69,100.26
2016,4,10,15,15,0.0,125.5,3.5,11.0,125.5,122.33,96.96
2016,4,10,15,30,0.0,121.0,3.4,11.0,121.0,117.99,93.65
2016,4,10,15,45,0.0,104.5,3.35,11.0,104.5,101.59,80.27
2016,4,10,16,0,0.0,88.0,3.3,11.0,88.0,85.19,66.78
2016,4,10,16,15,0.0,73.0,3.15,10.5,73.0,70.58,54.79
2016,4,10,16,30,0.0,58.0,3.0,10.0,58.0,56.05,42.69
2016,4,10,16,45,0.0,49.5,2.9,10.0,49.5,47.82,35.76
2016,4,10,17,0,0.0,41.0,2.8,10.0,41.0,39.59,28.75
2016,4,10,17,15,0.0,33.0,2.55,9.5,33.0,31.85,22.12
2016,4,10,17,30,0.0,25.0,2.3,9.0,25.0,24.12,15.36
2016,4,10,17,45,0.0,17.5,2.05,9.0,17.5,16.88,8.9
2016,4,10,18,0,0.0,10.0,1.8,9.0,10.0,9.64,2.44
2016,4,10,18,15,0.0,5.0,1.65,8.5,5.0,4.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,7.5,5.5,5.41,0.0
2016,4,11,6,0,0.0,11.0,0.9,8.0,11.0,10.61,2.28
2016,4,11,6,15,0.0,25.0,0.85,8.0,25.0,24.13,15.83
2016,4,11,6,30,0.0,39.0,0.8,8.0,39.0,37.67,28.59
2016,4,11,6,45,0.0,56.0,0.8,8.5,56.0,53.44,43.15
2016,4,11,7,0,0.0,73.0,0.8,9.0,73.0,69.05,54.4
2016,4,11,7,15,0.0,91.0,0.85,9.0,91.0,85.74,68.64
2016,4,11,7,30,0.0,109.0,0.9,9.0,109.0,102.55,82.71
2016,4,11,7,45,7.0,137.0,1.0,9.5,140.5,129.38,104.49
2016,4,11,8,0,14.0,165.0,1.1,10.0,172.0,157.11,126.65
2016,4,11,8,15,41.0,202.0,1.2,10.0,224.5,194.35,156.04
2016,4,11,8,30,68.0,239.0,1.3,10.0,277.0,238.72,191.13
2016,4,11,8,45,57.0,253.0,1.45,10.5,286.5,252.31,201.64
2016,4,11,9,0,46.0,267.0,1.6,11.0,296.0,264.69,211.05
2016,4,11,9,15,42.0,279.5,1.65,11.5,307.5,278.0,220.88
2016,4,11,9,30,38.0,292.0,1.7,12.0,319.0,290.86,230.2
2016,4,11,9,45,27.5,278.0,1.75,12.5,298.5,275.87,217.68
2016,4,11,10,0,17.0,264.0,1.8,13.0,278.0,262.05,206.15
2016,4,11,10,15,70.0,335.0,1.8,13.0,392.0,360.9,283.34
2016,4,11,10,30,123.0,406.0,1.8,13.0,506.0,464.92,361.87
2016,4,11,10,45,70.5,348.5,1.85,13.5,406.5,382.49,297.87
2016,4,11,11,0,18.0,291.0,1.9,14.0,307.0,293.44,228.47
2016,4,11,11,15,16.5,283.5,1.95,14.0,298.5,286.26,223.2
2016,4,11,11,30,15.0,276.0,2.0,14.0,290.0,278.83,217.43
2016,4,11,11,45,97.0,366.0,2.05,14.0,452.0,437.93,340.96
2016,4,11,12,0,179.0,456.0,2.1,14.0,614.0,599.75,460.65
2016,4,11,12,15,105.0,408.5,2.1,14.0,501.5,495.33,381.71
2016,4,11,12,30,31.0,361.0,2.1,14.0,389.0,383.34,296.66
2016,4,11,12,45,32.5,355.5,2.15,14.5,384.5,381.23,295.39
2016,4,11,13,0,34.0,350.0,2.2,15.0,380.0,378.95,293.49
2016,4,11,13,15,90.0,385.5,2.25,14.5,461.5,467.47,362.71
2016,4,11,13,30,146.0,421.0,2.3,14.0,543.0,563.19,435.52
2016,4,11,13,45,152.0,403.5,2.35,14.0,527.0,552.79,428.32
2016,4,11,14,0,158.0,386.0,2.4,14.0,511.0,541.5,421.19
2016,4,11,14,15,103.5,351.0,2.4,14.0,432.0,449.75,352.05
2016,4,11,14,30,49.0,316.0,2.4,14.0,353.0,366.02,287.67
2016,4,11,14,45,48.0,300.0,2.45,14.0,334.5,349.19,275.76
2016,4,11,15,0,47.0,284.0,2.5,14.0,316.0,332.17,263.33
2016,4,11,15,15,29.5,241.5,2.45,14.0,261.0,272.73,216.91
2016,4,11,15,30,12.0,199.0,2.4,14.0,206.0,207.23,164.94
2016,4,11,15,45,9.5,183.0,2.4,14.0,188.5,189.32,151.1
2016,4,11,16,0,7.0,167.0,2.4,14.0,171.0,171.52,137.11
2016,4,11,16,15,33.0,167.5,2.3,13.5,182.0,197.46,159.84
2016,4,11,16,30,59.0,168.0,2.2,13.0,193.0,216.23,176.49
2016,4,11,16,45,53.0,146.0,2.15,13.0,166.0,187.76,153.32
2016,4,11,17,0,47.0,124.0,2.1,13.0,139.0,159.52,130.06
2016,4,11,17,15,283.0,90.0,1.9,12.5,154.0,261.71,216.65
2016,4,11,17,30,519.0,56.0,1.7,12.0,169.0,322.76,263.75
2016,4,11,17,45,425.5,45.5,1.5,11.5,121.0,247.45,197.71
2016,4,11,18,0,332.0,35.0,1.3,11.0,73.0,180.72,138.06
2016,4,11,18,15,166.0,17.5,1.25,10.5,36.5,86.75,47.42
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.5,1.85,7.5,19.0,13.27,0.0
2016,4,12,6,0,159.0,27.0,2.0,8.0,38.0,21.01,10.78
2016,4,12,6,15,269.0,42.0,2.1,8.0,80.5,32.0,22.84
2016,4,12,6,30,379.0,57.0,2.2,8.0,123.0,42.45,32.88
2016,4,12,6,45,189.5,54.0,2.3,8.5,87.0,38.32,29.39
2016,4,12,7,0,0.0,51.0,2.4,9.0,51.0,49.27,37.31
2016,4,12,7,15,0.0,63.0,2.35,9.0,63.0,60.89,47.31
2016,4,12,7,30,0.0,75.0,2.3,9.0,75.0,72.39,57.05
2016,4,12,7,45,0.0,92.0,2.25,9.5,92.0,88.31,70.28
2016,4,12,8,0,0.0,109.0,2.2,10.0,109.0,104.26,83.33
2016,4,12,8,15,1.5,137.5,2.1,10.0,138.0,131.15,105.43
2016,4,12,8,30,3.0,166.0,2.0,10.0,167.0,158.24,127.38
2016,4,12,8,45,8.0,190.0,1.9,10.5,194.5,182.87,146.75
2016,4,12,9,0,13.0,214.0,1.8,11.0,222.0,208.09,166.36
2016,4,12,9,15,13.5,225.5,1.8,11.0,234.5,220.32,175.73
2016,4,12,9,30,14.0,237.0,1.8,11.0,247.0,232.58,185.13
2016,4,12,9,45,12.0,228.5,1.85,11.5,238.0,224.89,178.34
2016,4,12,10,0,10.0,220.0,1.9,12.0,229.0,216.76,171.32
2016,4,12,10,15,31.0,294.0,1.95,12.0,320.0,298.2,235.55
2016,4,12,10,30,52.0,368.0,2.0,12.0,411.0,383.65,301.11
2016,4,12,10,45,88.0,399.5,2.15,12.5,474.0,442.87,345.82
2016,4,12,11,0,124.0,431.0,2.3,13.0,537.0,503.91,391.4
2016,4,12,11,15,72.0,373.0,2.4,13.0,435.5,415.1,323.7
2016,4,12,11,30,20.0,315.0,2.5,13.0,334.0,320.47,250.5
2016,4,12,11,45,24.5,335.5,2.7,13.0,358.0,346.51,271.16
2016,4,12,12,0,29.0,356.0,2.9,13.0,382.0,372.42,291.22
2016,4,12,12,15,14.5,243.0,2.95,13.0,256.5,248.7,195.19
2016,4,12,12,30,0.0,130.0,3.0,13.0,131.0,126.17,97.52
2016,4,12,12,45,3.0,147.5,3.15,13.0,150.5,145.97,113.86
2016,4,12,13,0,6.0,165.0,3.3,13.0,170.0,165.89,130.06
2016,4,12,13,15,10.0,213.5,3.35,13.0,222.0,217.38,171.38
2016,4,12,13,30,14.0,262.0,3.4,13.0,274.0,269.45,212.69
2016,4,12,13,45,11.5,233.5,3.45,13.0,243.0,239.16,188.86
2016,4,12,14,0,9.0,205.0,3.5,13.0,212.0,208.75,164.94
2016,4,12,14,15,7.5,195.0,3.55,12.5,201.0,197.64,156.62
2016,4,12,14,30,6.0,185.0,3.6,12.0,190.0,186.5,148.19
2016,4,12,14,45,6.0,187.0,3.65,12.0,191.5,188.75,150.35
2016,4,12,15,0,6.0,189.0,3.7,12.0,193.0,191.09,152.6
2016,4,12,15,15,4.0,177.5,3.75,11.5,180.0,178.14,142.65
2016,4,12,15,30,2.0,166.0,3.8,11.0,167.0,165.26,132.71
2016,4,12,15,45,2.5,162.0,3.85,11.0,163.5,162.13,130.6
2016,4,12,16,0,3.0,158.0,3.9,11.0,160.0,159.13,128.6
2016,4,12,16,15,4.0,149.0,3.85,10.5,151.5,151.33,122.83
2016,4,12,16,30,5.0,140.0,3.8,10.0,143.0,143.62,117.06
2016,4,12,16,45,2.5,121.0,3.8,10.0,122.5,122.95,99.92
2016,4,12,17,0,0.0,102.0,3.8,10.0,102.0,102.41,82.66
2016,4,12,17,15,0.0,82.0,3.65,9.5,82.0,82.13,65.51
2016,4,12,17,30,0.0,62.0,3.5,9.0,62.0,61.67,47.84
2016,4,12,17,45,0.0,44.5,3.35,9.0,44.5,43.79,32.04
2016,4,12,18,0,0.0,27.0,3.2,9.0,27.0,26.07,16.29
2016,4,12,18,15,0.0,13.5,3.05,8.5,13.5,13.02,3.26
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,15.5,2.15,6.5,20.0,15.24,0.0
2016,4,13,6,0,122.0,31.0,2.3,7.0,40.0,25.69,15.17
2016,4,13,6,15,232.0,48.0,2.3,7.0,83.0,36.78,27.27
2016,4,13,6,30,342.0,65.0,2.3,7.0,126.0,48.69,38.72
2016,4,13,6,45,425.5,75.5,2.35,7.5,177.5,54.85,44.59
2016,4,13,7,0,509.0,86.0,2.4,8.0,229.0,78.28,52.04
2016,4,13,7,15,562.5,94.0,2.35,8.5,283.0,117.32,73.32
2016,4,13,7,30,616.0,102.0,2.3,9.0,337.0,162.26,105.82
2016,4,13,7,45,668.5,104.0,2.3,9.5,392.5,207.45,142.49
2016,4,13,8,0,721.0,106.0,2.3,10.0,448.0,258.05,185.82
2016,4,13,8,15,748.0,110.5,2.3,10.5,499.0,308.48,230.56
2016,4,13,8,30,775.0,115.0,2.3,11.0,550.0,361.13,276.7
2016,4,13,8,45,802.5,115.0,2.3,11.5,599.0,415.01,322.92
2016,4,13,9,0,830.0,115.0,2.3,12.0,648.0,467.23,366.77
2016,4,13,9,15,844.5,118.0,2.35,12.0,690.5,517.31,408.69
2016,4,13,9,30,859.0,121.0,2.4,12.0,733.0,567.39,449.56
2016,4,13,9,45,884.5,115.5,2.5,12.5,773.0,618.22,489.48
2016,4,13,10,0,910.0,110.0,2.6,13.0,813.0,666.6,526.71
2016,4,13,10,15,917.0,111.5,2.65,13.5,842.0,709.19,558.37
2016,4,13,10,30,924.0,113.0,2.7,14.0,871.0,750.15,587.51
2016,4,13,10,45,927.0,115.0,2.75,14.5,892.5,786.84,612.02
2016,4,13,11,0,930.0,117.0,2.8,15.0,914.0,821.28,634.75
2016,4,13,11,15,932.5,118.0,2.85,15.0,927.5,851.98,655.92
2016,4,13,11,30,935.0,119.0,2.9,15.0,941.0,880.12,675.3
2016,4,13,11,45,934.5,120.0,3.0,15.0,946.0,903.06,691.47
2016,4,13,12,0,934.0,121.0,3.1,15.0,951.0,923.08,705.73
2016,4,13,12,15,933.5,121.0,3.15,15.0,948.5,939.14,717.0
2016,4,13,12,30,933.0,121.0,3.2,15.0,946.0,952.12,726.3
2016,4,13,12,45,936.5,116.5,3.3,15.0,937.0,961.05,733.32
2016,4,13,13,0,940.0,112.0,3.4,15.0,928.0,966.75,738.3
2016,4,13,13,15,936.0,111.5,3.5,15.0,909.5,966.49,739.32
2016,4,13,13,30,932.0,111.0,3.6,15.0,891.0,962.99,738.28
2016,4,13,13,45,921.5,112.0,3.7,15.0,863.5,952.01,732.17
2016,4,13,14,0,911.0,113.0,3.8,15.0,836.0,937.99,724.08
2016,4,13,14,15,902.0,111.0,3.9,15.0,802.5,919.22,712.71
2016,4,13,14,30,893.0,109.0,4.0,15.0,769.0,897.61,699.37
2016,4,13,14,45,876.0,109.0,4.1,15.0,728.0,868.67,680.77
2016,4,13,15,0,859.0,109.0,4.2,15.0,687.0,842.41,664.04
2016,4,13,15,15,843.0,106.5,4.15,14.5,642.0,807.4,641.36
2016,4,13,15,30,827.0,104.0,4.1,14.0,597.0,770.55,617.16
2016,4,13,15,45,801.5,101.5,4.1,14.0,547.0,724.98,585.19
2016,4,13,16,0,776.0,99.0,4.1,14.0,497.0,678.65,552.26
2016,4,13,16,15,746.5,94.5,3.95,13.5,444.5,629.59,516.34
2016,4,13,16,30,717.0,90.0,3.8,13.0,392.0,578.26,477.16
2016,4,13,16,45,676.0,84.0,3.65,12.5,337.5,518.78,430.38
2016,4,13,17,0,635.0,78.0,3.5,12.0,283.0,461.11,383.64
2016,4,13,17,15,574.0,70.0,3.1,11.0,229.5,392.96,327.01
2016,4,13,17,30,513.0,62.0,2.7,10.0,176.0,329.14,272.07
2016,4,13,17,45,415.5,51.0,2.3,9.5,127.5,251.29,203.69
2016,4,13,18,0,318.0,40.0,1.9,9.0,79.0,182.22,141.69
2016,4,13,18,15,159.0,20.0,1.75,8.5,39.5,87.05,53.3
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
