Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,110.0,14.5,1.9,6.5,23.0,14.25,0.0
2016,4,14,6,0,220.0,29.0,2.0,7.0,46.0,22.47,13.01
2016,4,14,6,15,341.0,41.0,2.2,7.0,92.0,31.14,22.31
2016,4,14,6,30,462.0,53.0,2.4,7.0,138.0,38.8,29.78
2016,4,14,6,45,238.0,77.5,2.6,7.5,122.5,61.01,50.21
2016,4,14,7,0,14.0,102.0,2.8,8.0,107.0,93.78,75.63
2016,4,14,7,15,21.0,123.0,2.9,8.5,131.0,114.69,92.7
2016,4,14,7,30,28.0,144.0,3.0,9.0,155.0,132.29,106.76
2016,4,14,7,45,86.0,176.5,3.2,9.5,216.5,173.55,138.49
2016,4,14,8,0,144.0,209.0,3.4,10.0,278.0,216.84,172.14
2016,4,14,8,15,495.0,153.0,3.5,10.0,427.0,274.83,211.43
2016,4,14,8,30,846.0,97.0,3.6,10.0,576.0,376.11,290.53
2016,4,14,8,45,859.0,102.5,3.7,10.5,623.5,429.36,337.38
2016,4,14,9,0,872.0,108.0,3.8,11.0,671.0,482.88,383.34
2016,4,14,9,15,885.5,110.5,3.85,11.0,714.0,533.95,426.86
2016,4,14,9,30,899.0,113.0,3.9,11.0,757.0,587.67,471.25
2016,4,14,9,45,916.0,111.5,4.0,11.5,795.5,636.18,510.02
2016,4,14,10,0,933.0,110.0,4.1,12.0,834.0,684.21,547.49
2016,4,14,10,15,939.5,111.5,4.15,12.0,863.0,727.33,581.22
2016,4,14,10,30,946.0,113.0,4.2,12.0,892.0,768.71,612.21
2016,4,14,10,45,947.5,115.5,4.3,12.5,913.0,805.45,637.72
2016,4,14,11,0,949.0,118.0,4.4,13.0,934.0,839.8,661.35
2016,4,14,11,15,951.0,119.0,4.5,13.0,947.0,870.59,683.61
2016,4,14,11,30,953.0,120.0,4.6,13.0,960.0,898.73,704.01
2016,4,14,11,45,942.0,127.0,4.75,13.0,962.0,918.97,719.19
2016,4,14,12,0,931.0,134.0,4.9,13.0,964.0,935.9,732.16
2016,4,14,12,15,929.5,133.5,5.0,13.0,960.5,950.6,743.3
2016,4,14,12,30,928.0,133.0,5.1,13.0,957.0,962.2,752.37
2016,4,14,12,45,933.5,127.0,5.2,13.5,947.5,971.47,758.48
2016,4,14,13,0,939.0,121.0,5.3,14.0,938.0,977.54,762.43
2016,4,14,13,15,625.0,262.0,5.4,13.5,801.5,847.19,668.88
2016,4,14,13,30,311.0,403.0,5.5,13.0,665.0,702.02,553.81
2016,4,14,13,45,287.0,395.0,5.6,13.0,631.0,674.1,533.86
2016,4,14,14,0,263.0,387.0,5.7,13.0,597.0,645.28,512.57
2016,4,14,14,15,339.5,347.0,5.7,13.0,606.5,670.77,535.59
2016,4,14,14,30,416.0,307.0,5.7,13.0,616.0,699.75,560.84
2016,4,14,14,45,631.5,214.0,5.7,13.0,654.5,782.72,631.03
2016,4,14,15,0,847.0,121.0,5.7,13.0,693.0,847.66,682.29
2016,4,14,15,15,621.0,180.0,5.65,12.5,584.5,713.07,581.21
2016,4,14,15,30,395.0,239.0,5.6,12.0,476.0,573.71,470.0
2016,4,14,15,45,352.5,225.0,5.6,11.5,423.5,516.54,426.44
2016,4,14,16,0,310.0,211.0,5.6,11.0,371.0,460.98,383.02
2016,4,14,16,15,488.0,149.5,5.45,10.5,370.5,512.79,430.26
2016,4,14,16,30,666.0,88.0,5.3,10.0,370.0,544.61,460.05
2016,4,14,16,45,601.5,91.0,5.2,10.0,320.0,483.21,408.64
2016,4,14,17,0,537.0,94.0,5.1,10.0,270.0,425.09,359.24
2016,4,14,17,15,485.0,82.5,4.75,9.5,219.5,361.73,305.02
2016,4,14,17,30,433.0,71.0,4.4,9.0,169.0,300.64,251.29
2016,4,14,17,45,378.0,56.5,4.1,8.5,125.0,241.15,197.57
2016,4,14,18,0,323.0,42.0,3.8,8.0,81.0,186.86,146.97
2016,4,14,18,15,181.0,26.0,3.6,7.5,46.0,104.04,67.45
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,20.77,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,14.74,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,23.64,14.44
2016,4,15,6,15,383.5,41.5,3.6,5.5,100.0,31.33,22.67
2016,4,15,6,30,502.0,53.0,3.8,6.0,147.0,38.51,29.65
2016,4,15,6,45,582.0,59.5,4.0,6.5,202.5,40.85,31.97
2016,4,15,7,0,662.0,66.0,4.2,7.0,258.0,71.25,39.82
2016,4,15,7,15,708.5,71.5,4.35,7.5,314.5,116.28,65.76
2016,4,15,7,30,755.0,77.0,4.5,8.0,371.0,169.67,106.6
2016,4,15,7,45,787.0,81.5,4.65,8.5,426.0,220.52,150.36
2016,4,15,8,0,819.0,86.0,4.8,9.0,481.0,274.48,198.85
2016,4,15,8,15,842.5,89.5,4.85,9.5,534.0,327.87,247.67
2016,4,15,8,30,866.0,93.0,4.9,10.0,587.0,383.0,297.48
2016,4,15,8,45,880.0,97.0,4.95,10.5,634.5,436.27,344.97
2016,4,15,9,0,894.0,101.0,5.0,11.0,682.0,493.37,394.19
2016,4,15,9,15,907.0,103.5,5.0,11.5,725.0,544.9,437.68
2016,4,15,9,30,920.0,106.0,5.0,12.0,768.0,596.1,479.66
2016,4,15,9,45,932.0,107.0,5.0,12.5,805.5,644.8,518.58
2016,4,15,10,0,944.0,108.0,5.0,13.0,843.0,692.59,555.78
2016,4,15,10,15,950.5,109.0,5.0,13.0,872.5,735.6,589.54
2016,4,15,10,30,957.0,110.0,5.0,13.0,902.0,776.85,620.1
2016,4,15,10,45,960.0,112.0,5.0,13.5,923.5,814.51,645.87
2016,4,15,11,0,963.0,114.0,5.0,14.0,945.0,849.83,669.7
2016,4,15,11,15,966.0,114.5,5.05,14.0,958.5,881.24,692.14
2016,4,15,11,30,969.0,115.0,5.1,14.0,972.0,910.01,712.68
2016,4,15,11,45,972.0,113.5,5.15,14.5,978.5,934.07,728.48
2016,4,15,12,0,975.0,112.0,5.2,15.0,985.0,955.2,742.21
2016,4,15,12,15,974.0,112.0,5.25,15.0,981.5,971.26,753.85
2016,4,15,12,30,973.0,112.0,5.3,15.0,978.0,984.11,763.36
2016,4,15,12,45,973.5,109.5,5.4,15.0,967.5,992.52,770.24
2016,4,15,13,0,974.0,107.0,5.5,15.0,957.0,997.59,774.91
2016,4,15,13,15,969.5,106.0,5.55,15.0,937.5,996.27,774.87
2016,4,15,13,30,965.0,105.0,5.6,15.0,918.0,991.59,772.61
2016,4,15,13,45,961.5,102.0,5.65,15.0,891.5,982.39,767.27
2016,4,15,14,0,958.0,99.0,5.7,15.0,865.0,969.88,759.7
2016,4,15,14,15,949.5,97.5,5.7,15.0,830.5,951.3,747.56
2016,4,15,14,30,941.0,96.0,5.7,15.0,796.0,929.73,733.36
2016,4,15,14,45,931.5,93.0,5.7,15.0,755.5,902.82,715.31
2016,4,15,15,0,922.0,90.0,5.7,15.0,715.0,873.23,695.32
2016,4,15,15,15,906.5,87.5,5.6,14.5,668.5,836.84,671.01
2016,4,15,15,30,891.0,85.0,5.5,14.0,622.0,798.48,645.06
2016,4,15,15,45,871.0,82.0,5.4,14.0,571.0,754.44,613.36
2016,4,15,16,0,851.0,79.0,5.3,14.0,520.0,713.61,583.89
2016,4,15,16,15,824.0,75.5,5.0,13.5,466.0,661.98,545.98
2016,4,15,16,30,797.0,72.0,4.7,13.0,412.0,610.2,506.18
2016,4,15,16,45,758.5,68.0,4.45,13.0,356.0,551.03,458.13
2016,4,15,17,0,720.0,64.0,4.2,13.0,300.0,493.28,410.09
2016,4,15,17,15,664.0,58.0,3.7,12.0,245.5,425.9,354.0
2016,4,15,17,30,608.0,52.0,3.2,11.0,191.0,365.18,301.41
2016,4,15,17,45,519.0,43.5,2.75,10.5,140.0,289.1,234.21
2016,4,15,18,0,430.0,35.0,2.3,10.0,89.0,221.04,172.31
2016,4,15,18,15,273.0,22.5,2.15,9.5,51.0,132.52,88.02
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,42.63,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,6.5,28.5,11.08,0.0
2016,4,16,6,0,319.0,29.0,0.7,7.0,57.0,22.39,13.56
2016,4,16,6,15,429.5,39.5,0.75,7.5,105.5,29.19,20.69
2016,4,16,6,30,540.0,50.0,0.8,8.0,154.0,35.55,26.82
2016,4,16,6,45,609.0,57.0,0.9,9.0,208.5,38.5,29.59
2016,4,16,7,0,678.0,64.0,1.0,10.0,263.0,73.27,39.3
2016,4,16,7,15,722.0,69.5,1.05,10.5,319.0,122.5,69.06
2016,4,16,7,30,766.0,75.0,1.1,11.0,375.0,172.76,106.89
2016,4,16,7,45,797.0,79.0,1.2,12.0,430.0,223.65,149.56
2016,4,16,8,0,828.0,83.0,1.3,13.0,485.0,277.51,196.22
2016,4,16,8,15,850.0,86.0,1.4,13.5,537.0,330.5,243.0
2016,4,16,8,30,872.0,89.0,1.5,14.0,589.0,385.05,290.4
2016,4,16,8,45,888.5,91.5,1.6,15.0,637.0,442.08,337.99
2016,4,16,9,0,905.0,94.0,1.7,16.0,685.0,495.57,381.43
2016,4,16,9,15,917.0,96.0,1.7,16.5,727.5,546.58,421.98
2016,4,16,9,30,929.0,98.0,1.7,17.0,770.0,597.16,460.86
2016,4,16,9,45,941.5,98.0,1.75,17.5,807.5,645.52,497.25
2016,4,16,10,0,954.0,98.0,1.8,18.0,845.0,693.0,531.99
2016,4,16,10,15,960.5,99.5,1.85,18.0,874.0,736.73,564.19
2016,4,16,10,30,967.0,101.0,1.9,18.0,903.0,778.69,592.84
2016,4,16,10,45,970.0,102.5,2.0,18.5,924.5,816.08,617.28
2016,4,16,11,0,973.0,104.0,2.1,19.0,946.0,851.11,639.96
2016,4,16,11,15,975.5,104.5,2.15,19.0,960.0,882.26,660.69
2016,4,16,11,30,978.0,105.0,2.2,19.0,974.0,910.71,679.62
2016,4,16,11,45,978.0,105.5,2.3,19.5,979.0,934.22,694.46
2016,4,16,12,0,978.0,106.0,2.4,20.0,984.0,954.7,707.33
2016,4,16,12,15,977.5,105.5,2.45,20.0,981.0,970.62,718.15
2016,4,16,12,30,977.0,105.0,2.5,20.0,978.0,983.33,727.0
2016,4,16,12,45,978.0,102.5,2.55,20.0,967.5,992.09,733.4
2016,4,16,13,0,979.0,100.0,2.6,20.0,957.0,997.51,737.76
2016,4,16,13,15,975.0,99.0,2.6,20.0,938.0,996.52,737.6
2016,4,16,13,30,971.0,98.0,2.6,20.0,919.0,992.16,735.41
2016,4,16,13,45,965.5,97.0,2.65,20.0,892.0,983.09,730.76
2016,4,16,14,0,960.0,96.0,2.7,20.0,865.0,970.78,724.08
2016,4,16,14,15,952.0,94.5,2.7,20.0,831.0,952.53,713.1
2016,4,16,14,30,944.0,93.0,2.7,20.0,797.0,931.28,700.22
2016,4,16,14,45,931.5,91.5,2.7,20.0,756.0,903.3,682.82
2016,4,16,15,0,919.0,90.0,2.7,20.0,715.0,872.8,663.71
2016,4,16,15,15,904.5,88.0,2.6,19.5,669.0,837.81,641.9
2016,4,16,15,30,890.0,86.0,2.5,19.0,623.0,800.8,618.54
2016,4,16,15,45,870.0,83.0,2.45,19.0,572.5,756.74,589.1
2016,4,16,16,0,850.0,80.0,2.4,19.0,522.0,715.93,561.71
2016,4,16,16,15,824.0,76.5,2.2,18.5,468.5,664.96,526.63
2016,4,16,16,30,798.0,73.0,2.0,18.0,415.0,613.77,489.68
2016,4,16,16,45,761.5,68.5,1.8,17.5,359.5,555.12,445.36
2016,4,16,17,0,725.0,64.0,1.6,17.0,304.0,497.73,400.64
2016,4,16,17,15,670.5,58.0,1.45,16.0,249.0,430.82,347.77
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,370.34,297.74
2016,4,16,17,45,529.5,43.5,1.2,14.0,143.0,294.76,233.92
2016,4,16,18,0,443.0,35.0,1.1,13.0,92.0,226.96,174.38
2016,4,16,18,15,221.5,25.0,1.1,12.5,53.5,119.53,79.95
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,165.5,14.5,0.9,10.5,30.0,10.92,0.0
2016,4,17,6,0,331.0,29.0,0.9,11.0,60.0,22.13,13.25
2016,4,17,6,15,437.5,39.0,1.1,11.5,108.0,28.48,19.71
2016,4,17,6,30,544.0,49.0,1.3,12.0,156.0,34.42,25.35
2016,4,17,6,45,607.0,56.5,1.5,13.0,210.0,37.85,28.48
2016,4,17,7,0,670.0,64.0,1.7,14.0,264.0,75.93,39.87
2016,4,17,7,15,713.0,69.0,1.8,14.5,319.0,124.28,69.51
2016,4,17,7,30,756.0,74.0,1.9,15.0,374.0,173.62,106.74
2016,4,17,7,45,785.0,79.0,2.0,16.0,428.5,224.53,149.32
2016,4,17,8,0,814.0,84.0,2.1,17.0,483.0,278.21,195.54
2016,4,17,8,15,836.0,87.5,2.25,17.5,534.5,330.95,241.75
2016,4,17,8,30,858.0,91.0,2.4,18.0,586.0,385.26,288.63
2016,4,17,8,45,872.5,94.5,2.55,19.0,633.0,441.63,335.46
2016,4,17,9,0,887.0,98.0,2.7,20.0,680.0,494.34,378.13
2016,4,17,9,15,899.5,100.0,2.75,20.5,722.0,544.76,418.31
2016,4,17,9,30,912.0,102.0,2.8,21.0,764.0,594.81,457.02
2016,4,17,9,45,923.0,103.0,2.9,21.5,800.5,642.46,493.08
2016,4,17,10,0,934.0,104.0,3.0,22.0,837.0,689.15,527.52
2016,4,17,10,15,940.5,105.0,3.0,22.0,866.5,731.62,558.76
2016,4,17,10,30,947.0,106.0,3.0,22.0,896.0,772.35,586.57
2016,4,17,10,45,951.5,107.5,3.0,22.5,917.5,810.15,610.73
2016,4,17,11,0,956.0,109.0,3.0,23.0,939.0,845.71,633.1
2016,4,17,11,15,958.5,109.5,2.95,23.0,953.0,876.35,652.86
2016,4,17,11,30,961.0,110.0,2.9,23.0,967.0,904.34,670.76
2016,4,17,11,45,963.0,110.0,2.9,23.5,972.5,928.65,685.21
2016,4,17,12,0,965.0,110.0,2.9,24.0,978.0,950.05,697.72
2016,4,17,12,15,964.5,109.5,2.85,24.0,975.5,965.74,707.47
2016,4,17,12,30,964.0,109.0,2.8,24.0,973.0,978.26,715.24
2016,4,17,12,45,964.5,107.0,2.8,24.0,963.0,986.94,721.06
2016,4,17,13,0,965.0,105.0,2.8,24.0,953.0,992.32,724.88
2016,4,17,13,15,961.5,104.0,2.8,24.0,934.0,991.75,724.99
2016,4,17,13,30,958.0,103.0,2.8,24.0,915.0,987.85,723.11
2016,4,17,13,45,954.5,101.0,2.8,24.0,889.0,979.6,718.56
2016,4,17,14,0,951.0,99.0,2.8,24.0,863.0,968.1,712.03
2016,4,17,14,15,943.5,97.5,2.75,23.5,829.5,950.38,702.48
2016,4,17,14,30,936.0,96.0,2.7,23.0,796.0,929.67,691.03
2016,4,17,14,45,927.5,93.0,2.7,23.0,756.5,903.6,675.11
2016,4,17,15,0,919.0,90.0,2.7,23.0,717.0,874.84,657.38
2016,4,17,15,15,905.0,87.5,2.6,22.5,671.5,839.64,635.71
2016,4,17,15,30,891.0,85.0,2.5,22.0,626.0,802.4,612.48
2016,4,17,15,45,874.5,81.5,2.4,22.0,576.0,760.33,584.49
2016,4,17,16,0,858.0,78.0,2.3,22.0,526.0,716.85,555.24
2016,4,17,16,15,832.5,74.5,2.1,21.0,473.0,670.29,524.84
2016,4,17,16,30,807.0,71.0,1.9,20.0,420.0,619.06,489.44
2016,4,17,16,45,773.0,66.5,1.7,19.5,364.5,561.52,446.41
2016,4,17,17,0,739.0,62.0,1.5,19.0,309.0,505.03,402.84
2016,4,17,17,15,686.0,56.5,1.4,18.0,254.0,438.78,351.27
2016,4,17,17,30,633.0,51.0,1.3,17.0,199.0,375.95,300.12
2016,4,17,17,45,547.5,43.0,1.25,16.0,147.5,303.11,239.05
2016,4,17,18,0,462.0,35.0,1.2,15.0,96.0,235.23,179.92
2016,4,17,18,15,311.5,23.5,1.15,14.5,56.0,149.29,101.35
2016,4,17,18,30,161.0,12.0,1.1,14.0,16.0,58.04,0.0
2016,4,17,18,45,80.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,172.5,15.0,0.4,12.5,32.0,11.22,0.0
2016,4,18,6,0,345.0,30.0,0.4,13.0,64.0,22.84,13.9
2016,4,18,6,15,449.0,40.0,0.45,13.5,112.5,29.15,20.2
2016,4,18,6,30,553.0,50.0,0.5,14.0,161.0,35.05,25.75
2016,4,18,6,45,620.0,56.5,0.55,14.5,216.0,37.63,28.15
2016,4,18,7,0,687.0,63.0,0.6,15.0,271.0,82.45,43.55
2016,4,18,7,15,729.0,68.0,0.75,15.5,326.5,128.09,71.21
2016,4,18,7,30,771.0,73.0,0.9,16.0,382.0,178.25,109.18
2016,4,18,7,45,800.5,77.0,1.05,16.5,436.5,229.25,151.89
2016,4,18,8,0,830.0,81.0,1.2,17.0,491.0,283.03,198.28
2016,4,18,8,15,851.0,84.0,1.3,17.5,542.5,335.85,244.2
2016,4,18,8,30,872.0,87.0,1.4,18.0,594.0,394.14,293.51
2016,4,18,8,45,887.5,90.0,1.5,19.0,641.5,447.16,337.13
2016,4,18,9,0,903.0,93.0,1.6,20.0,689.0,500.55,379.61
2016,4,18,9,15,915.0,95.0,1.65,20.5,731.0,551.39,419.4
2016,4,18,9,30,927.0,97.0,1.7,21.0,773.0,601.79,457.62
2016,4,18,9,45,938.5,97.0,1.8,21.5,809.5,649.39,493.08
2016,4,18,10,0,950.0,97.0,1.9,22.0,846.0,696.02,526.94
2016,4,18,10,15,956.0,98.0,1.9,22.5,875.0,738.67,556.22
2016,4,18,10,30,962.0,99.0,1.9,23.0,904.0,779.5,581.98
2016,4,18,10,45,966.5,100.0,1.95,23.5,925.5,817.22,605.72
2016,4,18,11,0,971.0,101.0,2.0,24.0,947.0,852.67,627.74
2016,4,18,11,15,973.0,101.5,1.95,24.0,960.5,883.19,646.64
2016,4,18,11,30,975.0,102.0,1.9,24.0,974.0,911.0,663.68
2016,4,18,11,45,976.0,102.0,1.9,24.5,979.0,934.64,677.19
2016,4,18,12,0,977.0,102.0,1.9,25.0,984.0,955.29,688.77
2016,4,18,12,15,976.0,102.0,1.85,25.0,981.0,971.08,698.04
2016,4,18,12,30,975.0,102.0,1.8,25.0,978.0,983.65,705.37
2016,4,18,12,45,970.0,103.5,1.75,25.0,966.0,990.85,709.39
2016,4,18,13,0,965.0,105.0,1.7,25.0,954.0,994.72,711.46
2016,4,18,13,15,960.5,104.0,1.65,25.0,935.0,993.16,710.27
2016,4,18,13,30,956.0,103.0,1.6,25.0,916.0,988.29,707.18
2016,4,18,13,45,947.0,103.5,1.55,25.0,888.0,977.62,700.58
2016,4,18,14,0,938.0,104.0,1.5,25.0,860.0,963.83,692.21
2016,4,18,14,15,929.0,102.5,1.5,24.5,826.0,944.91,682.73
2016,4,18,14,30,920.0,101.0,1.5,24.0,792.0,923.09,671.46
2016,4,18,14,45,903.5,101.5,1.5,24.0,750.5,894.25,654.33
2016,4,18,15,0,887.0,102.0,1.5,24.0,709.0,863.17,635.74
2016,4,18,15,15,871.5,99.5,1.45,23.5,663.5,827.58,614.68
2016,4,18,15,30,856.0,97.0,1.4,23.0,618.0,794.89,595.39
2016,4,18,15,45,828.5,96.0,1.4,23.0,566.5,748.3,565.75
2016,4,18,16,0,801.0,95.0,1.4,23.0,515.0,701.04,535.29
2016,4,18,16,15,772.5,90.5,1.3,22.5,462.0,648.81,500.84
2016,4,18,16,30,744.0,86.0,1.2,22.0,409.0,596.63,464.14
2016,4,18,16,45,699.0,82.0,1.2,21.5,354.0,538.05,422.11
2016,4,18,17,0,654.0,78.0,1.2,21.0,299.0,479.05,378.27
2016,4,18,17,15,596.5,70.5,1.15,19.5,245.0,411.87,327.5
2016,4,18,17,30,539.0,63.0,1.1,18.0,191.0,348.69,277.44
2016,4,18,17,45,447.5,53.0,1.1,17.0,141.0,272.28,214.44
2016,4,18,18,0,356.0,43.0,1.1,16.0,91.0,203.95,156.09
2016,4,18,18,15,178.0,29.5,1.1,15.0,53.5,111.42,76.48
2016,4,18,18,30,0.0,16.0,1.1,14.0,16.0,15.73,0.0
2016,4,18,18,45,0.0,8.0,1.1,13.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,146.0,17.0,0.65,13.5,32.0,12.89,0.31
2016,4,19,6,0,292.0,34.0,0.7,14.0,64.0,26.43,16.99
2016,4,19,6,15,393.5,45.0,0.8,14.5,111.0,33.46,23.91
2016,4,19,6,30,495.0,56.0,0.9,15.0,158.0,40.04,30.06
2016,4,19,6,45,572.0,62.0,1.05,15.5,212.5,43.54,33.25
2016,4,19,7,0,649.0,68.0,1.2,16.0,267.0,83.94,44.75
2016,4,19,7,15,692.5,73.5,1.35,16.5,321.5,128.57,72.65
2016,4,19,7,30,736.0,79.0,1.5,17.0,376.0,181.17,112.99
2016,4,19,7,45,771.0,82.0,1.65,18.0,431.0,230.65,154.03
2016,4,19,8,0,806.0,85.0,1.8,19.0,486.0,283.53,199.02
2016,4,19,8,15,828.0,88.5,1.9,19.5,537.5,335.9,244.33
2016,4,19,8,30,850.0,92.0,2.0,20.0,589.0,389.85,290.16
2016,4,19,8,45,865.0,95.0,2.15,20.5,635.5,445.55,336.38
2016,4,19,9,0,880.0,98.0,2.3,21.0,682.0,497.64,378.73
2016,4,19,9,15,892.5,100.5,2.35,21.0,724.0,548.11,419.21
2016,4,19,9,30,905.0,103.0,2.4,21.0,766.0,598.23,458.39
2016,4,19,9,45,715.5,200.0,2.5,21.5,740.0,608.81,464.55
2016,4,19,10,0,526.0,297.0,2.6,22.0,714.0,608.16,461.15
2016,4,19,10,15,725.5,207.0,2.7,22.0,803.5,683.55,519.94
2016,4,19,10,30,925.0,117.0,2.8,22.0,893.0,772.86,586.03
2016,4,19,10,45,923.0,122.0,2.9,22.5,912.5,808.25,608.65
2016,4,19,11,0,921.0,127.0,3.0,23.0,932.0,841.12,629.79
2016,4,19,11,15,923.5,128.0,3.05,23.0,945.5,871.23,649.9
2016,4,19,11,30,926.0,129.0,3.1,23.0,959.0,898.82,668.3
2016,4,19,11,45,688.5,261.5,3.15,23.0,881.0,848.9,633.11
2016,4,19,12,0,451.0,394.0,3.2,23.0,803.0,785.93,583.49
2016,4,19,12,15,684.5,264.5,3.2,23.0,882.5,879.08,655.08
2016,4,19,12,30,918.0,135.0,3.2,23.0,962.0,967.45,714.66
2016,4,19,12,45,740.5,239.5,3.25,23.0,901.5,926.93,687.5
2016,4,19,13,0,563.0,344.0,3.3,23.0,841.0,875.25,648.67
2016,4,19,13,15,537.5,344.0,3.25,22.5,810.5,856.6,637.36
2016,4,19,13,30,512.0,344.0,3.2,22.0,780.0,835.91,624.35
2016,4,19,13,45,515.0,327.5,3.2,22.0,755.0,822.64,616.5
2016,4,19,14,0,518.0,311.0,3.2,22.0,730.0,807.16,607.09
2016,4,19,14,15,519.0,293.0,3.15,21.5,698.5,786.1,594.74
2016,4,19,14,30,520.0,275.0,3.1,21.0,667.0,762.89,580.85
2016,4,19,14,45,301.0,295.5,3.05,20.5,520.0,580.32,447.04
2016,4,19,15,0,82.0,316.0,3.0,20.0,373.0,396.91,306.84
2016,4,19,15,15,51.5,270.0,2.9,19.5,305.0,321.85,250.84
2016,4,19,15,30,21.0,224.0,2.8,19.0,237.0,240.36,187.96
2016,4,19,15,45,73.0,229.5,2.7,19.0,269.0,295.02,233.15
2016,4,19,16,0,125.0,235.0,2.6,19.0,301.0,347.82,275.87
2016,4,19,16,15,245.0,197.5,2.4,18.0,310.5,394.84,316.72
2016,4,19,16,30,365.0,160.0,2.2,17.0,320.0,423.46,342.66
2016,4,19,16,45,335.5,146.0,2.0,16.5,278.0,376.67,305.97
2016,4,19,17,0,306.0,132.0,1.8,16.0,236.0,331.66,270.24
2016,4,19,17,15,417.5,99.5,1.7,15.5,214.5,348.82,284.44
2016,4,19,17,30,529.0,67.0,1.6,15.0,193.0,349.47,283.03
2016,4,19,17,45,453.5,55.0,1.5,14.5,144.0,278.1,222.02
2016,4,19,18,0,378.0,43.0,1.4,14.0,95.0,213.39,165.22
2016,4,19,18,15,240.0,28.5,1.3,13.5,56.0,132.35,92.96
2016,4,19,18,30,102.0,14.0,1.2,13.0,17.0,43.52,0.0
2016,4,19,18,45,51.0,7.0,1.2,12.5,8.5,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.5,0.8,9.5,34.5,13.19,1.95
2016,4,20,6,0,323.0,35.0,0.8,10.0,69.0,27.13,18.04
2016,4,20,6,15,423.5,45.5,0.9,10.5,117.5,33.66,24.56
2016,4,20,6,30,524.0,56.0,1.0,11.0,166.0,39.78,30.36
2016,4,20,6,45,597.5,62.0,1.1,11.5,221.0,46.24,36.26
2016,4,20,7,0,671.0,68.0,1.2,12.0,276.0,88.04,47.3
2016,4,20,7,15,713.0,73.0,1.2,13.0,331.5,133.37,76.51
2016,4,20,7,30,755.0,78.0,1.2,14.0,387.0,186.4,117.78
2016,4,20,7,45,791.0,80.5,1.25,15.0,442.0,236.74,159.98
2016,4,20,8,0,827.0,83.0,1.3,16.0,497.0,290.56,206.02
2016,4,20,8,15,848.0,86.5,1.45,16.5,548.5,343.7,252.39
2016,4,20,8,30,869.0,90.0,1.6,17.0,600.0,398.29,299.15
2016,4,20,8,45,884.0,92.5,1.8,17.5,647.5,454.48,346.18
2016,4,20,9,0,899.0,95.0,2.0,18.0,695.0,506.99,389.3
2016,4,20,9,15,910.5,97.5,2.05,18.5,736.5,557.78,429.42
2016,4,20,9,30,922.0,100.0,2.1,19.0,778.0,608.09,467.96
2016,4,20,9,45,931.0,101.5,2.2,19.5,814.0,655.28,503.41
2016,4,20,10,0,940.0,103.0,2.3,20.0,850.0,701.33,537.13
2016,4,20,10,15,946.0,104.5,2.4,20.0,879.0,743.97,568.41
2016,4,20,10,30,952.0,106.0,2.5,20.0,908.0,784.83,596.53
2016,4,20,10,45,949.5,111.0,2.6,20.5,927.5,820.62,619.82
2016,4,20,11,0,947.0,116.0,2.7,21.0,947.0,853.78,641.19
2016,4,20,11,15,949.5,117.0,2.75,21.0,960.5,884.49,661.69
2016,4,20,11,30,952.0,118.0,2.8,21.0,974.0,912.59,680.43
2016,4,20,11,45,951.5,119.0,2.85,21.0,978.5,935.39,695.65
2016,4,20,12,0,951.0,120.0,2.9,21.0,983.0,955.26,709.0
2016,4,20,12,15,949.5,119.5,2.95,21.0,979.5,969.73,718.88
2016,4,20,12,30,948.0,119.0,3.0,21.0,976.0,981.07,726.83
2016,4,20,12,45,948.5,116.5,3.05,21.0,965.5,989.04,732.69
2016,4,20,13,0,949.0,114.0,3.1,21.0,955.0,993.78,736.57
2016,4,20,13,15,944.5,113.0,3.1,21.0,935.5,992.16,735.99
2016,4,20,13,30,940.0,112.0,3.1,21.0,916.0,987.29,733.44
2016,4,20,13,45,933.0,111.0,3.15,21.0,888.5,976.92,727.78
2016,4,20,14,0,926.0,110.0,3.2,21.0,861.0,963.43,720.16
2016,4,20,14,15,917.0,108.5,3.2,20.5,827.0,944.6,710.04
2016,4,20,14,30,908.0,107.0,3.2,20.0,793.0,922.93,698.04
2016,4,20,14,45,894.0,106.0,3.25,20.0,752.5,894.77,680.59
2016,4,20,15,0,880.0,105.0,3.3,20.0,712.0,864.28,661.49
2016,4,20,15,15,864.5,102.0,3.25,19.5,666.0,833.11,642.45
2016,4,20,15,30,849.0,99.0,3.2,19.0,620.0,795.18,618.44
2016,4,20,15,45,727.5,119.5,3.2,19.0,540.5,703.54,554.2
2016,4,20,16,0,606.0,140.0,3.2,19.0,461.0,614.68,488.82
2016,4,20,16,15,601.5,125.0,3.05,18.5,416.0,574.48,460.5
2016,4,20,16,30,597.0,110.0,2.9,18.0,371.0,532.89,430.09
2016,4,20,16,45,629.0,93.5,2.75,17.5,337.0,510.94,414.27
2016,4,20,17,0,661.0,77.0,2.6,17.0,303.0,484.72,394.0
2016,4,20,17,15,604.5,70.0,2.3,16.0,249.0,418.14,340.53
2016,4,20,17,30,548.0,63.0,2.0,15.0,195.0,355.46,288.49
2016,4,20,17,45,462.0,53.0,1.7,14.0,145.5,280.69,225.03
2016,4,20,18,0,376.0,43.0,1.4,13.0,96.0,213.51,166.3
2016,4,20,18,15,242.0,29.0,1.35,12.5,57.5,134.08,95.64
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,56.01,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,7.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,135.0,19.5,0.15,9.5,34.5,15.05,4.21
2016,4,21,6,0,270.0,39.0,0.1,10.0,69.0,29.93,20.69
2016,4,21,6,15,367.0,51.5,0.1,10.5,116.0,39.04,29.5
2016,4,21,6,30,464.0,64.0,0.1,11.0,163.0,46.74,36.74
2016,4,21,6,45,530.5,72.5,0.1,11.5,215.5,57.07,39.14
2016,4,21,7,0,597.0,81.0,0.1,12.0,268.0,97.22,56.67
2016,4,21,7,15,641.0,87.5,0.3,12.5,322.0,140.22,84.94
2016,4,21,7,30,685.0,94.0,0.5,13.0,376.0,187.95,122.07
2016,4,21,7,45,632.5,116.0,0.7,13.5,403.5,232.46,162.86
2016,4,21,8,0,580.0,138.0,0.9,14.0,431.0,271.6,199.33
2016,4,21,8,15,494.0,184.0,1.1,14.5,451.5,315.32,238.89
2016,4,21,8,30,408.0,230.0,1.3,15.0,472.0,349.83,269.23
2016,4,21,8,45,464.5,229.5,1.55,15.5,525.0,395.64,305.9
2016,4,21,9,0,521.0,229.0,1.8,16.0,578.0,446.34,346.07
2016,4,21,9,15,559.0,235.0,1.95,16.0,630.0,497.79,386.69
2016,4,21,9,30,597.0,241.0,2.1,16.0,682.0,551.88,428.72
2016,4,21,9,45,488.0,297.0,2.3,16.5,669.0,564.3,436.91
2016,4,21,10,0,379.0,353.0,2.5,17.0,656.0,569.59,439.06
2016,4,21,10,15,395.0,358.0,2.6,17.0,683.5,602.79,464.11
2016,4,21,10,30,411.0,363.0,2.7,17.0,711.0,634.7,487.87
2016,4,21,10,45,416.5,371.5,2.8,17.5,731.0,664.19,508.47
2016,4,21,11,0,422.0,380.0,2.9,18.0,751.0,693.14,528.46
2016,4,21,11,15,494.0,367.0,2.95,18.0,808.0,755.43,574.23
2016,4,21,11,30,566.0,354.0,3.0,18.0,865.0,819.93,620.76
2016,4,21,11,45,589.0,336.0,3.15,18.0,870.5,838.94,635.34
2016,4,21,12,0,612.0,318.0,3.3,18.0,876.0,856.68,649.42
2016,4,21,12,15,588.0,338.0,3.35,18.0,873.0,868.04,656.68
2016,4,21,12,30,564.0,358.0,3.4,18.0,870.0,877.03,662.34
2016,4,21,12,45,503.0,369.5,3.45,18.0,821.5,841.43,636.79
2016,4,21,13,0,442.0,381.0,3.5,18.0,773.0,803.24,609.48
2016,4,21,13,15,318.5,408.5,3.55,18.0,688.0,716.97,546.02
2016,4,21,13,30,195.0,436.0,3.6,18.0,603.0,627.79,479.26
2016,4,21,13,45,108.5,369.0,3.65,18.0,461.5,480.43,370.35
2016,4,21,14,0,22.0,302.0,3.7,18.0,320.0,318.27,246.22
2016,4,21,14,15,161.5,328.0,3.75,18.0,451.0,487.58,380.54
2016,4,21,14,30,301.0,354.0,3.8,18.0,582.0,647.38,502.09
2016,4,21,14,45,212.5,342.0,3.85,18.0,499.0,546.5,425.7
2016,4,21,15,0,124.0,330.0,3.9,18.0,416.0,456.64,356.98
2016,4,21,15,15,71.0,275.0,3.9,17.5,323.5,343.45,270.77
2016,4,21,15,30,18.0,220.0,3.9,17.0,231.0,233.75,184.46
2016,4,21,15,45,16.0,202.5,3.95,17.0,212.0,214.49,169.85
2016,4,21,16,0,14.0,185.0,4.0,17.0,193.0,195.28,154.97
2016,4,21,16,15,11.0,167.5,3.9,16.5,173.5,175.45,139.66
2016,4,21,16,30,8.0,150.0,3.8,16.0,154.0,155.78,124.27
2016,4,21,16,45,4.0,131.5,3.75,15.5,133.5,134.59,107.36
2016,4,21,17,0,0.0,113.0,3.7,15.0,113.0,113.67,90.39
2016,4,21,17,15,298.0,84.0,3.35,14.5,157.0,268.1,222.37
2016,4,21,17,30,596.0,55.0,3.0,14.0,201.0,370.8,304.38
2016,4,21,17,45,510.0,47.5,2.65,13.5,150.5,296.63,239.47
2016,4,21,18,0,424.0,40.0,2.3,13.0,100.0,230.04,180.14
2016,4,21,18,15,281.0,28.0,2.1,12.0,60.5,146.98,106.32
2016,4,21,18,30,138.0,16.0,1.9,11.0,21.0,67.96,0.0
2016,4,21,18,45,69.0,8.0,1.7,10.5,10.5,25.12,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.9,9.5,14.0,13.51,3.9
2016,4,22,6,0,0.0,28.0,2.2,10.0,28.0,27.04,18.1
2016,4,22,6,15,0.0,46.5,2.35,10.0,46.5,44.13,34.02
2016,4,22,6,30,0.0,65.0,2.5,10.0,65.0,60.85,49.48
2016,4,22,6,45,0.0,85.5,2.65,10.5,85.5,79.21,62.77
2016,4,22,7,0,0.0,106.0,2.8,11.0,106.0,98.14,78.72
2016,4,22,7,15,4.5,124.5,2.9,11.0,126.5,116.1,93.51
2016,4,22,7,30,9.0,143.0,3.0,11.0,147.0,134.61,108.52
2016,4,22,7,45,4.5,94.0,3.2,11.5,96.0,91.45,71.96
2016,4,22,8,0,0.0,45.0,3.4,12.0,45.0,43.48,31.34
2016,4,22,8,15,12.0,134.0,3.55,12.0,141.5,131.89,104.97
2016,4,22,8,30,24.0,223.0,3.7,12.0,238.0,218.05,174.93
2016,4,22,8,45,12.0,167.0,3.85,12.5,174.5,164.38,130.68
2016,4,22,9,0,0.0,111.0,4.0,13.0,111.0,107.16,83.44
2016,4,22,9,15,0.0,114.5,4.15,13.0,114.5,110.55,86.08
2016,4,22,9,30,0.0,118.0,4.3,13.0,118.0,113.95,88.67
2016,4,22,9,45,0.5,126.5,4.45,13.0,127.0,122.42,95.42
2016,4,22,10,0,1.0,135.0,4.6,13.0,136.0,130.96,102.22
2016,4,22,10,15,2.0,141.0,4.7,13.0,143.0,137.51,107.42
2016,4,22,10,30,3.0,147.0,4.8,13.0,150.0,144.15,112.7
2016,4,22,10,45,6.5,174.0,4.95,13.0,180.0,172.91,135.92
2016,4,22,11,0,10.0,201.0,5.1,13.0,210.0,201.97,159.23
2016,4,22,11,15,9.5,192.5,5.25,13.0,201.0,193.9,152.67
2016,4,22,11,30,9.0,184.0,5.4,13.0,192.0,185.72,146.09
2016,4,22,11,45,7.0,169.5,5.55,13.0,176.0,170.33,133.66
2016,4,22,12,0,5.0,155.0,5.7,13.0,160.0,154.77,121.06
2016,4,22,12,15,5.0,153.5,5.75,12.5,158.5,153.49,120.29
2016,4,22,12,30,5.0,152.0,5.8,12.0,157.0,152.19,119.5
2016,4,22,12,45,2.5,112.0,5.85,12.0,114.5,111.01,85.95
2016,4,22,13,0,0.0,72.0,5.9,12.0,72.0,69.79,52.11
2016,4,22,13,15,0.0,70.5,5.95,12.0,70.5,68.33,50.96
2016,4,22,13,30,0.0,69.0,6.0,12.0,69.0,66.86,49.8
2016,4,22,13,45,2.0,112.5,6.05,12.0,114.0,111.08,86.34
2016,4,22,14,0,4.0,156.0,6.1,12.0,159.0,155.72,123.01
2016,4,22,14,15,2.0,141.0,6.0,11.5,142.5,139.12,109.72
2016,4,22,14,30,0.0,126.0,5.9,11.0,126.0,122.55,96.4
2016,4,22,14,45,16.0,202.0,5.8,11.0,213.0,212.61,171.14
2016,4,22,15,0,32.0,278.0,5.7,11.0,300.0,313.32,253.3
2016,4,22,15,15,16.0,209.5,5.55,11.0,220.5,220.71,178.21
2016,4,22,15,30,0.0,141.0,5.4,11.0,141.0,138.03,110.12
2016,4,22,15,45,0.0,81.5,5.3,11.0,81.5,78.85,61.08
2016,4,22,16,0,0.0,22.0,5.2,11.0,22.0,21.25,12.48
2016,4,22,16,15,130.0,101.0,5.1,10.5,159.0,205.23,172.17
2016,4,22,16,30,260.0,180.0,5.0,10.0,296.0,379.05,318.26
2016,4,22,16,45,247.0,159.5,4.9,10.0,258.0,339.19,285.16
2016,4,22,17,0,234.0,139.0,4.8,10.0,220.0,299.73,252.34
2016,4,22,17,15,413.0,99.0,4.45,9.5,212.5,348.29,294.19
2016,4,22,17,30,592.0,59.0,4.1,9.0,205.0,374.84,314.38
2016,4,22,17,45,507.0,51.0,3.75,9.0,154.5,300.48,247.74
2016,4,22,18,0,422.0,43.0,3.4,9.0,104.0,233.49,186.56
2016,4,22,18,15,279.0,30.5,3.05,8.5,64.0,149.56,110.85
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,69.63,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,26.0,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,169.0,19.5,2.1,6.5,39.5,14.52,5.32
2016,4,23,6,0,338.0,39.0,2.3,7.0,79.0,30.19,21.23
2016,4,23,6,15,435.5,49.0,2.5,7.5,127.5,36.09,27.14
2016,4,23,6,30,533.0,59.0,2.7,8.0,176.0,41.64,32.44
2016,4,23,6,45,596.5,65.5,2.95,8.5,230.0,56.76,35.08
2016,4,23,7,0,660.0,72.0,3.2,9.0,284.0,98.96,55.27
2016,4,23,7,15,701.0,77.0,3.25,9.0,338.5,143.93,86.88
2016,4,23,7,30,742.0,82.0,3.3,9.0,393.0,196.61,130.27
2016,4,23,7,45,771.0,86.5,3.35,9.5,446.5,246.69,174.44
2016,4,23,8,0,800.0,91.0,3.4,10.0,500.0,299.51,221.84
2016,4,23,8,15,542.0,176.0,3.4,10.5,465.5,328.12,255.01
2016,4,23,8,30,284.0,261.0,3.4,11.0,431.0,335.95,266.83
2016,4,23,8,45,581.0,181.0,3.4,11.5,563.0,406.12,322.1
2016,4,23,9,0,878.0,101.0,3.4,12.0,695.0,511.59,406.38
2016,4,23,9,15,621.5,214.0,3.45,12.5,647.0,515.23,409.34
2016,4,23,9,30,365.0,327.0,3.5,13.0,599.0,503.46,397.95
2016,4,23,9,45,651.0,213.0,3.55,13.5,725.5,590.63,468.87
2016,4,23,10,0,937.0,99.0,3.6,14.0,852.0,704.4,558.42
2016,4,23,10,15,711.5,221.5,3.7,14.0,805.0,696.25,548.23
2016,4,23,10,30,486.0,344.0,3.8,14.0,758.0,674.34,527.3
2016,4,23,10,45,480.0,358.5,3.9,14.5,775.0,702.96,547.58
2016,4,23,11,0,474.0,373.0,4.0,15.0,792.0,730.22,566.29
2016,4,23,11,15,717.5,239.0,4.05,15.0,884.0,819.71,638.35
2016,4,23,11,30,961.0,105.0,4.1,15.0,976.0,915.13,706.37
2016,4,23,11,45,509.0,266.0,4.15,15.0,727.5,705.14,551.25
2016,4,23,12,0,57.0,427.0,4.2,15.0,479.0,467.92,361.72
2016,4,23,12,15,509.0,266.0,4.2,15.0,729.0,728.91,571.8
2016,4,23,12,30,961.0,105.0,4.2,15.0,979.0,985.66,756.74
2016,4,23,12,45,602.5,277.5,4.2,15.0,823.5,844.51,653.6
2016,4,23,13,0,244.0,450.0,4.2,15.0,668.0,681.91,525.57
2016,4,23,13,15,596.0,276.0,4.2,15.0,793.0,848.11,658.97
2016,4,23,13,30,948.0,102.0,4.2,15.0,918.0,990.42,761.05
2016,4,23,13,45,658.5,235.0,4.2,15.0,794.0,866.52,673.41
2016,4,23,14,0,369.0,368.0,4.2,15.0,670.0,727.83,565.67
2016,4,23,14,15,638.5,235.0,4.25,15.0,732.5,840.32,657.84
2016,4,23,14,30,908.0,102.0,4.3,15.0,795.0,923.09,718.69
2016,4,23,14,45,890.5,103.0,4.35,15.0,753.5,893.87,699.1
2016,4,23,15,0,873.0,104.0,4.4,15.0,712.0,862.52,678.68
2016,4,23,15,15,857.5,101.5,4.4,14.5,667.0,831.97,659.65
2016,4,23,15,30,842.0,99.0,4.4,14.0,622.0,794.68,635.45
2016,4,23,15,45,581.0,159.5,4.45,14.0,507.0,639.17,518.62
2016,4,23,16,0,320.0,220.0,4.5,14.0,392.0,483.8,394.09
2016,4,23,16,15,526.0,154.5,4.4,13.5,403.5,554.21,455.92
2016,4,23,16,30,732.0,89.0,4.3,13.0,415.0,602.33,498.14
2016,4,23,16,45,689.5,84.5,4.25,12.5,360.5,542.27,450.84
2016,4,23,17,0,647.0,80.0,4.2,12.0,306.0,484.14,404.21
2016,4,23,17,15,591.5,73.0,3.95,11.5,253.0,418.39,349.5
2016,4,23,17,30,536.0,66.0,3.7,11.0,200.0,356.45,296.38
2016,4,23,17,45,452.0,56.5,3.45,10.5,150.5,283.13,232.36
2016,4,23,18,0,368.0,47.0,3.2,10.0,101.0,217.07,173.18
2016,4,23,18,15,239.5,32.5,3.05,9.5,62.0,137.53,102.19
2016,4,23,18,30,111.0,18.0,2.9,9.0,23.0,62.71,6.84
2016,4,23,18,45,55.5,9.0,2.75,9.0,11.5,22.95,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
