Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,7.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,7.0,7.0,6.88,0.0
2016,4,24,5,45,34.5,26.5,2.9,7.5,31.0,23.41,12.66
2016,4,24,6,0,69.0,46.0,3.1,8.0,55.0,39.47,29.41
2016,4,24,6,15,108.5,68.5,3.2,8.0,89.5,57.26,46.2
2016,4,24,6,30,148.0,91.0,3.3,8.0,124.0,74.52,62.28
2016,4,24,6,45,172.0,114.0,3.4,8.0,162.5,97.23,75.95
2016,4,24,7,0,196.0,137.0,3.5,8.0,201.0,128.92,98.42
2016,4,24,7,15,232.0,152.5,3.45,8.0,241.5,154.69,117.15
2016,4,24,7,30,268.0,168.0,3.4,8.0,282.0,188.54,144.14
2016,4,24,7,45,185.0,196.5,3.4,8.5,280.0,213.68,168.84
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,230.25,185.24
2016,4,24,8,15,409.5,186.5,3.4,9.0,428.5,294.91,232.54
2016,4,24,8,30,717.0,148.0,3.4,9.0,579.0,400.78,316.43
2016,4,24,8,45,441.0,235.5,3.4,9.5,507.0,395.77,316.46
2016,4,24,9,0,165.0,323.0,3.4,10.0,435.0,370.0,296.38
2016,4,24,9,15,179.5,343.5,3.4,10.5,472.5,405.91,324.28
2016,4,24,9,30,194.0,364.0,3.4,11.0,510.0,443.05,352.51
2016,4,24,9,45,145.0,377.5,3.45,11.5,489.5,436.19,345.74
2016,4,24,10,0,96.0,391.0,3.5,12.0,469.0,428.02,337.72
2016,4,24,10,15,62.5,365.5,3.5,12.5,417.0,387.71,305.35
2016,4,24,10,30,29.0,340.0,3.5,13.0,365.0,343.94,270.14
2016,4,24,10,45,220.5,363.0,3.55,13.5,558.5,511.73,403.04
2016,4,24,11,0,412.0,386.0,3.6,14.0,752.0,694.41,540.71
2016,4,24,11,15,214.0,337.0,3.7,14.0,527.5,501.01,393.2
2016,4,24,11,30,16.0,288.0,3.8,14.0,303.0,292.04,228.05
2016,4,24,11,45,14.5,261.0,3.9,14.5,274.5,265.5,207.54
2016,4,24,12,0,13.0,234.0,4.0,15.0,246.0,238.63,186.24
2016,4,24,12,15,196.0,325.0,4.25,15.0,504.0,502.33,395.74
2016,4,24,12,30,379.0,416.0,4.5,15.0,762.0,765.89,593.44
2016,4,24,12,45,196.5,336.5,4.75,15.0,516.0,524.28,411.56
2016,4,24,13,0,14.0,257.0,5.0,15.0,270.0,264.02,206.44
2016,4,24,13,15,13.0,247.5,5.15,14.5,259.5,254.1,199.7
2016,4,24,13,30,12.0,238.0,5.3,14.0,249.0,244.09,192.38
2016,4,24,13,45,9.5,210.5,5.45,14.0,219.0,214.7,169.2
2016,4,24,14,0,7.0,183.0,5.6,14.0,189.0,185.23,145.8
2016,4,24,14,15,118.0,277.0,5.65,13.5,368.0,395.11,317.55
2016,4,24,14,30,229.0,371.0,5.7,13.0,547.0,594.79,475.46
2016,4,24,14,45,138.0,334.5,5.8,13.0,439.5,474.3,380.28
2016,4,24,15,0,47.0,298.0,5.9,13.0,332.0,347.81,278.91
2016,4,24,15,15,98.0,294.0,5.95,12.5,357.5,386.92,313.42
2016,4,24,15,30,149.0,290.0,6.0,12.0,383.0,432.1,352.29
2016,4,24,15,45,427.5,212.5,6.05,12.0,449.0,576.27,475.54
2016,4,24,16,0,706.0,135.0,6.1,12.0,515.0,688.11,570.36
2016,4,24,16,15,691.5,113.0,6.0,11.5,455.0,629.4,525.59
2016,4,24,16,30,677.0,91.0,5.9,11.0,395.0,569.4,479.38
2016,4,24,16,45,566.0,109.0,5.85,10.5,341.0,493.84,417.19
2016,4,24,17,0,455.0,127.0,5.8,10.0,287.0,423.51,358.14
2016,4,24,17,15,425.5,110.5,5.65,9.5,240.5,370.0,313.13
2016,4,24,17,30,396.0,94.0,5.5,9.0,194.0,318.33,268.22
2016,4,24,17,45,313.0,78.0,5.4,8.5,145.5,245.34,204.01
2016,4,24,18,0,230.0,62.0,5.3,8.0,97.0,174.49,140.96
2016,4,24,18,15,134.5,41.0,5.15,7.5,59.5,106.49,80.07
2016,4,24,18,30,39.0,20.0,5.0,7.0,22.0,36.52,6.07
2016,4,24,18,45,19.5,10.0,4.9,7.0,11.0,14.83,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,35.0,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,70.0,12.0,3.3,4.0,14.0,11.8,0.0
2016,4,25,5,45,239.5,24.5,3.35,4.5,51.5,18.84,9.68
2016,4,25,6,0,409.0,37.0,3.4,5.0,89.0,27.77,19.36
2016,4,25,6,15,501.0,45.5,3.6,5.5,139.5,32.47,24.11
2016,4,25,6,30,593.0,54.0,3.8,6.0,190.0,36.89,28.36
2016,4,25,6,45,661.5,58.0,4.0,6.5,246.0,60.66,34.58
2016,4,25,7,0,730.0,62.0,4.2,7.0,302.0,104.63,56.62
2016,4,25,7,15,768.0,66.5,4.3,7.5,358.0,152.41,91.54
2016,4,25,7,30,806.0,71.0,4.4,8.0,414.0,204.21,135.12
2016,4,25,7,45,835.0,73.5,4.55,8.5,469.0,255.96,181.74
2016,4,25,8,0,864.0,76.0,4.7,9.0,524.0,314.67,235.0
2016,4,25,8,15,883.5,78.5,4.75,9.0,575.5,368.21,284.51
2016,4,25,8,30,903.0,81.0,4.8,9.0,627.0,422.91,334.28
2016,4,25,8,45,917.5,83.5,4.9,9.5,674.5,476.35,381.48
2016,4,25,9,0,932.0,86.0,5.0,10.0,722.0,530.01,427.59
2016,4,25,9,15,943.0,87.5,5.05,10.0,764.0,580.88,471.05
2016,4,25,9,30,954.0,89.0,5.1,10.0,806.0,631.16,513.02
2016,4,25,9,45,963.0,90.5,5.2,10.5,842.0,679.38,551.63
2016,4,25,10,0,972.0,92.0,5.3,11.0,878.0,726.38,588.4
2016,4,25,10,15,978.0,93.0,5.4,11.0,907.0,769.41,620.87
2016,4,25,10,30,984.0,94.0,5.5,11.0,936.0,810.56,651.32
2016,4,25,10,45,987.0,95.5,5.65,11.5,957.0,847.85,677.76
2016,4,25,11,0,990.0,97.0,5.8,12.0,978.0,882.73,702.29
2016,4,25,11,15,688.0,254.0,5.85,12.0,870.5,813.31,648.77
2016,4,25,11,30,386.0,411.0,5.9,12.0,763.0,726.75,575.19
2016,4,25,11,45,690.0,255.5,6.0,12.5,888.5,855.07,680.34
2016,4,25,12,0,994.0,100.0,6.1,13.0,1014.0,985.36,774.93
2016,4,25,12,15,993.0,100.0,6.1,13.0,1010.5,1000.96,785.51
2016,4,25,12,30,992.0,100.0,6.1,13.0,1007.0,1013.31,794.48
2016,4,25,12,45,670.0,261.5,6.2,13.0,871.0,893.92,707.81
2016,4,25,13,0,348.0,423.0,6.3,13.0,735.0,757.85,597.29
2016,4,25,13,15,652.5,266.5,6.2,13.0,836.5,893.97,709.48
2016,4,25,13,30,957.0,110.0,6.1,13.0,938.0,1010.99,795.42
2016,4,25,13,45,950.5,109.0,6.1,13.0,910.5,1000.74,788.26
2016,4,25,14,0,944.0,108.0,6.1,13.0,883.0,987.34,779.63
2016,4,25,14,15,935.0,106.0,6.0,13.0,849.0,967.55,765.87
2016,4,25,14,30,926.0,104.0,5.9,13.0,815.0,944.86,750.13
2016,4,25,14,45,915.5,102.0,5.8,13.0,774.5,918.11,731.51
2016,4,25,15,0,905.0,100.0,5.7,13.0,734.0,888.84,711.09
2016,4,25,15,15,890.0,97.5,5.6,12.5,688.0,852.94,687.04
2016,4,25,15,30,875.0,95.0,5.5,12.0,642.0,815.14,661.42
2016,4,25,15,45,856.5,91.5,5.4,12.0,592.0,776.54,633.76
2016,4,25,16,0,838.0,88.0,5.3,12.0,542.0,731.88,601.26
2016,4,25,16,15,812.0,84.5,5.2,11.5,488.5,680.93,564.59
2016,4,25,16,30,786.0,81.0,5.1,11.0,435.0,629.8,526.52
2016,4,25,16,45,750.5,76.0,5.0,11.0,380.0,571.12,479.32
2016,4,25,17,0,715.0,71.0,4.9,11.0,325.0,513.64,431.92
2016,4,25,17,15,662.5,65.5,4.55,10.5,270.0,450.62,378.75
2016,4,25,17,30,610.0,60.0,4.2,10.0,215.0,388.67,324.96
2016,4,25,17,45,527.5,52.0,3.9,9.5,163.5,314.1,259.32
2016,4,25,18,0,445.0,44.0,3.6,9.0,112.0,246.65,198.31
2016,4,25,18,15,309.5,32.0,3.4,8.0,70.5,163.76,124.17
2016,4,25,18,30,174.0,20.0,3.2,7.0,29.0,86.68,29.08
2016,4,25,18,45,87.0,10.0,3.0,6.5,14.5,32.3,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.78,0.0
2016,4,26,5,45,114.5,29.5,2.2,6.5,44.0,24.55,14.63
2016,4,26,6,0,229.0,46.0,2.3,7.0,75.0,35.05,25.77
2016,4,26,6,15,287.0,62.5,2.25,7.0,117.0,46.57,36.81
2016,4,26,6,30,345.0,79.0,2.2,7.0,159.0,57.49,47.09
2016,4,26,6,45,399.0,88.5,2.2,7.5,204.0,77.54,53.38
2016,4,26,7,0,453.0,98.0,2.2,8.0,249.0,112.36,73.51
2016,4,26,7,15,417.0,125.5,2.2,8.5,283.0,155.39,109.06
2016,4,26,7,30,381.0,153.0,2.2,9.0,317.0,195.18,144.29
2016,4,26,7,45,577.0,127.0,2.25,10.0,411.0,240.84,176.5
2016,4,26,8,0,773.0,101.0,2.3,11.0,505.0,309.19,229.88
2016,4,26,8,15,794.5,105.0,2.35,11.5,555.0,360.27,274.97
2016,4,26,8,30,816.0,109.0,2.4,12.0,605.0,412.89,320.48
2016,4,26,8,45,831.0,112.5,2.5,12.5,650.5,463.52,363.48
2016,4,26,9,0,846.0,116.0,2.6,13.0,696.0,514.6,405.64
2016,4,26,9,15,858.5,118.5,2.6,13.0,736.5,563.64,445.61
2016,4,26,9,30,871.0,121.0,2.6,13.0,777.0,615.02,486.22
2016,4,26,9,45,872.5,127.0,2.65,13.5,809.5,659.28,519.75
2016,4,26,10,0,874.0,133.0,2.7,14.0,842.0,701.93,551.25
2016,4,26,10,15,695.0,238.0,2.7,14.0,814.5,706.01,550.66
2016,4,26,10,30,516.0,343.0,2.7,14.0,787.0,699.62,541.73
2016,4,26,10,45,508.5,358.5,2.7,14.5,804.0,728.84,561.52
2016,4,26,11,0,501.0,374.0,2.7,15.0,821.0,756.55,579.61
2016,4,26,11,15,503.5,381.0,2.8,15.0,836.0,783.05,598.67
2016,4,26,11,30,506.0,388.0,2.9,15.0,851.0,808.4,616.84
2016,4,26,11,45,691.5,272.5,3.0,15.5,908.5,874.31,668.45
2016,4,26,12,0,877.0,157.0,3.1,16.0,966.0,938.48,712.76
2016,4,26,12,15,876.0,157.0,3.25,15.5,962.5,952.72,724.43
2016,4,26,12,30,875.0,157.0,3.4,15.0,959.0,964.13,734.73
2016,4,26,12,45,549.5,307.5,3.55,15.0,809.0,828.66,637.4
2016,4,26,13,0,224.0,458.0,3.7,15.0,659.0,672.96,516.73
2016,4,26,13,15,541.5,305.0,3.8,15.0,778.5,829.28,641.88
2016,4,26,13,30,859.0,152.0,3.9,15.0,898.0,969.56,744.69
2016,4,26,13,45,856.5,147.5,4.0,15.0,872.0,960.37,738.6
2016,4,26,14,0,854.0,143.0,4.1,15.0,846.0,948.18,731.69
2016,4,26,14,15,844.5,140.5,4.15,15.0,813.0,928.8,719.54
2016,4,26,14,30,835.0,138.0,4.2,15.0,780.0,906.77,705.59
2016,4,26,14,45,822.5,135.0,4.3,15.0,740.5,879.07,687.96
2016,4,26,15,0,810.0,132.0,4.4,15.0,701.0,849.14,668.82
2016,4,26,15,15,793.5,128.5,4.45,14.5,656.5,813.28,646.09
2016,4,26,15,30,777.0,125.0,4.5,14.0,612.0,775.79,621.84
2016,4,26,15,45,486.5,183.0,4.55,13.5,480.0,591.23,481.08
2016,4,26,16,0,196.0,241.0,4.6,13.0,348.0,408.42,333.19
2016,4,26,16,15,433.5,174.0,4.55,12.5,379.5,513.43,424.26
2016,4,26,16,30,671.0,107.0,4.5,12.0,411.0,586.37,487.22
2016,4,26,16,45,639.0,99.0,4.45,12.0,359.5,531.11,442.72
2016,4,26,17,0,607.0,91.0,4.4,12.0,308.0,476.98,398.62
2016,4,26,17,15,552.0,83.0,4.2,11.0,255.5,411.71,345.09
2016,4,26,17,30,497.0,75.0,4.0,10.0,203.0,350.18,292.93
2016,4,26,17,45,423.5,63.5,3.8,9.5,154.5,280.62,232.07
2016,4,26,18,0,350.0,52.0,3.6,9.0,106.0,216.98,174.93
2016,4,26,18,15,231.5,37.0,3.5,8.5,67.0,141.63,107.72
2016,4,26,18,30,113.0,22.0,3.4,8.0,28.0,70.65,28.03
2016,4,26,18,45,56.5,11.0,3.3,8.0,14.0,25.52,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.88,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,13.76,0.0
2016,4,27,5,45,213.0,27.5,2.15,6.5,52.5,21.17,12.13
2016,4,27,6,0,355.0,41.0,2.3,7.0,89.0,31.05,22.25
2016,4,27,6,15,444.5,50.5,2.35,7.0,137.5,36.45,27.65
2016,4,27,6,30,534.0,60.0,2.4,7.0,186.0,41.51,32.52
2016,4,27,6,45,276.0,90.5,2.45,7.5,156.5,76.47,54.59
2016,4,27,7,0,18.0,121.0,2.5,8.0,127.0,112.8,91.38
2016,4,27,7,15,34.0,146.5,2.55,8.5,160.5,134.99,108.93
2016,4,27,7,30,50.0,172.0,2.6,9.0,194.0,162.91,131.19
2016,4,27,7,45,25.0,160.0,2.7,9.5,171.0,152.11,122.62
2016,4,27,8,0,0.0,148.0,2.8,10.0,148.0,140.29,113.01
2016,4,27,8,15,6.5,177.0,2.9,10.0,181.0,169.45,136.65
2016,4,27,8,30,13.0,206.0,3.0,10.0,214.0,199.37,160.67
2016,4,27,8,45,127.0,263.5,3.2,10.5,350.5,293.97,236.1
2016,4,27,9,0,241.0,321.0,3.4,11.0,487.0,407.55,325.41
2016,4,27,9,15,135.5,310.5,3.5,11.0,405.0,355.89,284.38
2016,4,27,9,30,30.0,300.0,3.6,11.0,323.0,297.11,236.74
2016,4,27,9,45,80.5,352.5,3.75,11.5,417.5,378.73,301.09
2016,4,27,10,0,131.0,405.0,3.9,12.0,512.0,461.89,365.06
2016,4,27,10,15,119.0,416.5,4.05,12.0,516.5,472.0,372.13
2016,4,27,10,30,107.0,428.0,4.2,12.0,521.0,483.08,380.28
2016,4,27,10,45,61.0,347.5,4.35,12.5,400.5,378.63,298.82
2016,4,27,11,0,15.0,267.0,4.5,13.0,280.0,269.37,212.08
2016,4,27,11,15,14.0,255.5,4.65,13.0,268.5,258.39,203.62
2016,4,27,11,30,13.0,244.0,4.8,13.0,257.0,247.21,194.79
2016,4,27,11,45,11.0,214.5,4.95,13.0,225.5,217.54,171.25
2016,4,27,12,0,9.0,185.0,5.1,13.0,194.0,187.56,147.35
2016,4,27,12,15,5.0,157.5,5.25,12.5,162.5,157.47,123.34
2016,4,27,12,30,1.0,130.0,5.4,12.0,131.0,127.15,98.89
2016,4,27,12,45,8.5,205.5,5.55,12.0,213.0,208.0,164.6
2016,4,27,13,0,16.0,281.0,5.7,12.0,295.0,289.69,230.01
2016,4,27,13,15,169.0,348.5,5.75,12.0,495.5,513.38,410.87
2016,4,27,13,30,322.0,416.0,5.8,12.0,696.0,735.15,582.64
2016,4,27,13,45,598.5,280.5,5.85,12.0,782.0,861.99,686.66
2016,4,27,14,0,875.0,145.0,5.9,12.0,868.0,971.3,770.27
2016,4,27,14,15,712.0,210.0,5.9,11.5,783.5,886.43,709.77
2016,4,27,14,30,549.0,275.0,5.9,11.0,699.0,797.34,641.95
2016,4,27,14,45,303.5,293.0,5.9,11.0,525.5,584.37,474.29
2016,4,27,15,0,58.0,311.0,5.9,11.0,352.0,371.46,299.86
2016,4,27,15,15,40.0,272.0,5.85,10.5,300.0,314.63,255.39
2016,4,27,15,30,22.0,233.0,5.8,10.0,248.0,250.52,203.89
2016,4,27,15,45,11.0,128.0,5.75,10.0,135.5,133.66,107.62
2016,4,27,16,0,0.0,23.0,5.7,10.0,23.0,22.21,13.35
2016,4,27,16,15,29.0,104.0,5.6,9.5,117.5,125.46,102.44
2016,4,27,16,30,58.0,185.0,5.5,9.0,212.0,234.89,195.56
2016,4,27,16,45,29.0,98.5,5.4,9.0,112.0,118.65,97.18
2016,4,27,17,0,0.0,12.0,5.3,9.0,12.0,11.57,4.42
2016,4,27,17,15,0.0,10.0,5.1,8.5,10.0,9.64,2.78
2016,4,27,17,30,0.0,8.0,4.9,8.0,8.0,7.71,1.1
2016,4,27,17,45,0.0,6.0,4.7,7.5,6.0,5.78,0.0
2016,4,27,18,0,0.0,4.0,4.5,7.0,4.0,3.85,0.0
2016,4,27,18,15,0.0,2.5,4.3,7.0,2.5,2.41,0.0
2016,4,27,18,30,0.0,1.0,4.1,7.0,1.0,0.96,0.0
2016,4,27,18,45,0.0,0.5,3.95,7.0,0.5,0.49,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,8.0,2.8,6.0,9.0,7.86,0.0
2016,4,28,5,30,77.0,16.0,2.8,6.0,18.0,12.53,0.0
2016,4,28,5,45,214.0,30.0,2.85,6.0,55.0,23.14,14.06
2016,4,28,6,0,351.0,44.0,2.9,6.0,92.0,33.68,24.75
2016,4,28,6,15,439.0,54.0,2.95,6.0,141.0,39.4,30.47
2016,4,28,6,30,527.0,64.0,3.0,6.0,190.0,44.75,35.63
2016,4,28,6,45,368.5,98.0,3.05,6.5,197.0,87.17,61.2
2016,4,28,7,0,210.0,132.0,3.1,7.0,204.0,125.92,94.97
2016,4,28,7,15,464.5,111.0,3.1,7.5,304.0,153.49,105.82
2016,4,28,7,30,719.0,90.0,3.1,8.0,404.0,209.22,143.33
2016,4,28,7,45,751.0,93.5,3.15,8.5,457.0,261.81,189.88
2016,4,28,8,0,783.0,97.0,3.2,9.0,510.0,313.78,236.47
2016,4,28,8,15,805.0,100.5,3.25,9.5,560.5,365.1,282.45
2016,4,28,8,30,827.0,104.0,3.3,10.0,611.0,418.0,328.82
2016,4,28,8,45,599.0,199.0,3.35,10.5,580.5,439.93,350.06
2016,4,28,9,0,371.0,294.0,3.4,11.0,550.0,445.1,354.71
2016,4,28,9,15,631.0,202.0,3.45,11.5,668.0,519.1,415.04
2016,4,28,9,30,891.0,110.0,3.5,12.0,786.0,621.77,497.02
2016,4,28,9,45,914.5,104.0,3.6,13.0,825.0,669.53,532.94
2016,4,28,10,0,938.0,98.0,3.7,14.0,864.0,717.24,568.19
2016,4,28,10,15,944.5,99.0,3.8,14.5,892.0,759.17,597.46
2016,4,28,10,30,951.0,100.0,3.9,15.0,920.0,799.36,624.9
2016,4,28,10,45,956.0,100.5,4.0,15.5,941.5,835.99,649.55
2016,4,28,11,0,961.0,101.0,4.1,16.0,963.0,870.41,672.47
2016,4,28,11,15,963.5,101.5,4.2,16.0,976.0,900.41,693.45
2016,4,28,11,30,966.0,102.0,4.3,16.0,989.0,927.77,712.63
2016,4,28,11,45,965.5,103.5,4.4,16.5,993.5,950.72,727.66
2016,4,28,12,0,965.0,105.0,4.5,17.0,998.0,970.72,740.7
2016,4,28,12,15,679.5,259.0,4.6,17.0,887.0,883.67,680.05
2016,4,28,12,30,394.0,413.0,4.7,17.0,776.0,780.11,598.24
2016,4,28,12,45,276.0,439.0,4.8,17.0,692.0,703.36,540.67
2016,4,28,13,0,158.0,465.0,4.9,17.0,608.0,619.09,476.18
2016,4,28,13,15,556.0,283.5,4.95,17.0,770.5,823.06,639.76
2016,4,28,13,30,954.0,102.0,5.0,17.0,933.0,1005.31,771.81
2016,4,28,13,45,948.5,101.0,5.1,17.0,906.5,995.81,765.59
2016,4,28,14,0,943.0,100.0,5.2,17.0,880.0,983.17,758.52
2016,4,28,14,15,935.5,98.5,5.2,16.5,847.0,965.11,748.44
2016,4,28,14,30,928.0,97.0,5.2,16.0,814.0,944.14,736.35
2016,4,28,14,45,917.0,95.5,5.2,16.0,774.0,917.31,718.66
2016,4,28,15,0,906.0,94.0,5.2,16.0,734.0,888.0,699.2
2016,4,28,15,15,892.5,92.0,5.1,15.5,689.0,853.76,676.8
2016,4,28,15,30,879.0,90.0,5.0,15.0,644.0,817.54,652.82
2016,4,28,15,45,588.5,160.0,4.95,15.0,518.5,651.07,527.49
2016,4,28,16,0,298.0,230.0,4.9,15.0,393.0,481.32,390.66
2016,4,28,16,15,288.5,207.0,4.8,14.5,352.5,440.25,360.33
2016,4,28,16,30,279.0,184.0,4.7,14.0,312.0,398.93,328.73
2016,4,28,16,45,280.0,160.0,4.6,13.5,275.0,362.97,300.98
2016,4,28,17,0,281.0,136.0,4.5,13.0,238.0,326.05,271.66
2016,4,28,17,15,255.5,117.5,4.25,12.0,198.5,280.29,234.06
2016,4,28,17,30,230.0,99.0,4.0,11.0,159.0,236.28,196.88
2016,4,28,17,45,335.5,72.5,3.8,10.5,138.0,251.27,207.62
2016,4,28,18,0,441.0,46.0,3.6,10.0,117.0,250.07,201.58
2016,4,28,18,15,312.5,34.5,3.45,9.5,75.5,169.48,129.7
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,95.46,49.14
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,35.63,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,2.2,6.0,2.5,2.46,0.0
2016,4,29,5,30,0.0,5.0,2.2,6.0,5.0,4.82,0.0
2016,4,29,5,45,0.0,14.5,2.25,6.5,14.5,13.98,6.37
2016,4,29,6,0,0.0,24.0,2.3,7.0,24.0,23.16,15.25
2016,4,29,6,15,0.0,37.0,2.2,7.0,37.0,35.73,27.05
2016,4,29,6,30,0.0,50.0,2.1,7.0,50.0,48.31,38.76
2016,4,29,6,45,0.0,64.5,2.05,7.5,64.5,62.06,48.66
2016,4,29,7,0,0.0,79.0,2.0,8.0,79.0,75.64,60.2
2016,4,29,7,15,46.5,131.5,2.0,8.5,152.0,125.54,100.34
2016,4,29,7,30,93.0,184.0,2.0,9.0,225.0,181.57,144.85
2016,4,29,7,45,188.5,203.5,2.05,9.5,299.0,224.34,176.61
2016,4,29,8,0,284.0,223.0,2.1,10.0,373.0,276.72,217.17
2016,4,29,8,15,207.5,253.5,2.15,10.0,369.0,296.89,235.94
2016,4,29,8,30,131.0,284.0,2.2,10.0,365.0,304.91,243.71
2016,4,29,8,45,165.5,306.5,2.25,10.5,416.5,348.68,277.89
2016,4,29,9,0,200.0,329.0,2.3,11.0,468.0,395.75,314.21
2016,4,29,9,15,235.5,344.5,2.4,11.5,517.5,440.48,348.5
2016,4,29,9,30,271.0,360.0,2.5,12.0,567.0,484.47,381.94
2016,4,29,9,45,143.0,313.0,2.7,12.5,423.0,380.23,300.64
2016,4,29,10,0,15.0,266.0,2.9,13.0,279.0,264.27,207.83
2016,4,29,10,15,38.0,334.0,3.0,13.0,367.0,342.68,269.51
2016,4,29,10,30,61.0,402.0,3.1,13.0,455.0,425.72,333.02
2016,4,29,10,45,488.5,265.0,3.25,13.5,703.5,630.45,498.07
2016,4,29,11,0,916.0,128.0,3.4,14.0,952.0,861.83,669.29
2016,4,29,11,15,918.5,128.5,3.45,14.0,964.5,890.72,687.69
2016,4,29,11,30,921.0,129.0,3.5,14.0,977.0,917.12,705.94
2016,4,29,11,45,923.5,128.0,3.55,14.5,981.5,939.48,720.08
2016,4,29,12,0,926.0,127.0,3.6,15.0,986.0,959.12,732.36
2016,4,29,12,15,925.0,127.0,3.75,15.0,983.0,973.7,743.28
2016,4,29,12,30,924.0,127.0,3.9,15.0,980.0,985.3,752.27
2016,4,29,12,45,922.0,126.0,4.05,15.5,968.5,991.91,756.55
2016,4,29,13,0,920.0,125.0,4.2,16.0,957.0,995.42,758.82
2016,4,29,13,15,916.5,124.0,4.35,16.0,938.5,994.38,759.62
2016,4,29,13,30,913.0,123.0,4.5,16.0,920.0,990.22,758.81
2016,4,29,13,45,905.5,122.5,4.65,16.0,893.5,979.75,753.69
2016,4,29,14,0,898.0,122.0,4.8,16.0,867.0,966.31,746.55
2016,4,29,14,15,458.0,196.0,4.85,15.5,575.5,641.44,510.38
2016,4,29,14,30,18.0,270.0,4.9,15.0,284.0,283.3,222.85
2016,4,29,14,45,34.5,288.0,4.95,15.0,313.5,325.25,257.64
2016,4,29,15,0,51.0,306.0,5.0,15.0,343.0,360.03,285.93
2016,4,29,15,15,217.0,282.0,5.0,14.5,422.0,482.72,388.64
2016,4,29,15,30,383.0,258.0,5.0,14.0,501.0,596.27,481.97
2016,4,29,15,45,205.5,234.0,5.0,13.5,363.0,412.58,336.14
2016,4,29,16,0,28.0,210.0,5.0,13.0,225.0,239.84,193.86
2016,4,29,16,15,30.0,193.0,4.9,12.5,208.0,223.45,181.8
2016,4,29,16,30,32.0,176.0,4.8,12.0,191.0,206.84,169.11
2016,4,29,16,45,16.0,113.5,4.7,11.5,121.0,122.44,99.04
2016,4,29,17,0,0.0,51.0,4.6,11.0,51.0,49.27,36.83
2016,4,29,17,15,0.0,42.5,4.35,10.5,42.5,41.04,29.93
2016,4,29,17,30,0.0,34.0,4.1,10.0,34.0,32.82,22.89
2016,4,29,17,45,0.0,26.0,3.95,9.5,26.0,25.09,16.14
2016,4,29,18,0,0.0,18.0,3.8,9.0,18.0,17.36,9.3
2016,4,29,18,15,0.0,11.5,3.7,8.5,11.5,11.09,3.66
2016,4,29,18,30,0.0,5.0,3.6,8.0,5.0,4.82,0.0
2016,4,29,18,45,0.0,2.5,3.55,8.0,2.5,2.46,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,8.36,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,13.23,0.0
2016,4,30,5,45,295.5,29.0,3.2,7.5,64.0,22.12,13.42
2016,4,30,6,0,434.0,41.0,3.5,8.0,104.0,30.38,21.67
2016,4,30,6,15,518.0,49.0,3.65,8.5,155.0,34.51,25.76
2016,4,30,6,30,602.0,57.0,3.8,9.0,206.0,38.39,29.42
2016,4,30,6,45,651.5,64.0,4.0,9.5,260.0,74.25,40.07
2016,4,30,7,0,701.0,71.0,4.2,10.0,314.0,119.63,67.65
2016,4,30,7,15,738.5,76.0,4.3,10.5,369.0,170.14,106.76
2016,4,30,7,30,776.0,81.0,4.4,11.0,424.0,221.09,150.11
2016,4,30,7,45,800.5,86.0,4.55,12.0,477.5,272.52,195.88
2016,4,30,8,0,825.0,91.0,4.7,13.0,531.0,326.18,243.71
2016,4,30,8,15,845.0,94.0,4.65,13.5,581.5,378.47,290.33
2016,4,30,8,30,865.0,97.0,4.6,14.0,632.0,432.07,337.01
2016,4,30,8,45,878.5,100.5,4.55,14.5,678.5,487.93,384.17
2016,4,30,9,0,892.0,104.0,4.5,15.0,725.0,540.08,427.11
2016,4,30,9,15,903.0,106.0,4.5,15.0,765.5,589.46,467.73
2016,4,30,9,30,914.0,108.0,4.5,15.0,806.0,638.3,506.95
2016,4,30,9,45,929.5,106.0,4.5,15.5,843.0,685.6,543.19
2016,4,30,10,0,945.0,104.0,4.5,16.0,880.0,732.22,578.03
2016,4,30,10,15,950.5,105.0,4.5,16.0,907.5,773.64,607.53
2016,4,30,10,30,956.0,106.0,4.5,16.0,935.0,813.22,635.29
2016,4,30,10,45,958.5,107.5,4.5,16.5,955.0,848.94,658.82
2016,4,30,11,0,961.0,109.0,4.5,17.0,975.0,882.3,680.47
2016,4,30,11,15,963.0,109.5,4.5,17.0,987.5,911.82,700.61
2016,4,30,11,30,965.0,110.0,4.5,17.0,1000.0,938.69,718.88
2016,4,30,11,45,965.5,110.0,4.5,17.5,1004.5,961.0,732.57
2016,4,30,12,0,966.0,110.0,4.5,18.0,1009.0,980.38,744.25
2016,4,30,12,15,965.0,110.0,4.45,18.0,1005.5,995.37,753.98
2016,4,30,12,30,964.0,110.0,4.4,18.0,1002.0,1007.24,761.67
2016,4,30,12,45,963.5,108.0,4.4,18.5,990.5,1014.39,765.23
2016,4,30,13,0,963.0,106.0,4.4,19.0,979.0,1018.29,766.74
2016,4,30,13,15,958.5,105.5,4.4,19.0,959.5,1016.68,766.16
2016,4,30,13,30,954.0,105.0,4.4,19.0,940.0,1011.82,763.56
2016,4,30,13,45,950.5,102.5,4.4,19.0,913.5,1002.59,758.14
2016,4,30,14,0,947.0,100.0,4.4,19.0,887.0,990.17,750.69
2016,4,30,14,15,938.5,98.5,4.35,19.0,853.5,971.09,738.47
2016,4,30,14,30,930.0,97.0,4.3,19.0,820.0,949.14,724.41
2016,4,30,14,45,922.0,94.0,4.3,19.0,780.5,923.25,707.93
2016,4,30,15,0,914.0,91.0,4.3,19.0,741.0,894.72,689.63
2016,4,30,15,15,900.0,89.0,4.2,18.5,695.5,859.79,667.55
2016,4,30,15,30,886.0,87.0,4.1,18.0,650.0,822.92,643.93
2016,4,30,15,45,869.5,83.5,4.1,18.0,600.5,780.65,615.38
2016,4,30,16,0,853.0,80.0,4.1,18.0,551.0,737.03,585.54
2016,4,30,16,15,829.0,76.5,3.95,17.5,498.0,691.37,554.32
2016,4,30,16,30,805.0,73.0,3.8,17.0,445.0,640.85,518.86
2016,4,30,16,45,773.0,69.0,3.65,17.0,390.5,584.61,475.74
2016,4,30,17,0,741.0,65.0,3.5,17.0,336.0,529.3,431.94
2016,4,30,17,15,693.5,60.0,3.1,16.0,282.0,465.49,381.06
2016,4,30,17,30,646.0,55.0,2.7,15.0,228.0,404.6,330.72
2016,4,30,17,45,573.0,48.0,2.35,14.0,176.0,335.65,272.1
2016,4,30,18,0,500.0,41.0,2.0,13.0,124.0,270.55,214.89
2016,4,30,18,15,377.5,31.0,1.9,12.5,81.0,190.53,144.69
2016,4,30,18,30,255.0,21.0,1.8,12.0,38.0,118.44,68.95
2016,4,30,18,45,127.5,10.5,1.7,11.5,19.0,44.56,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.5,8.5,0.9,9.5,13.0,8.36,0.0
2016,5,1,5,30,193.0,17.0,0.9,10.0,26.0,13.08,0.0
2016,5,1,5,45,329.5,27.5,0.95,10.5,67.0,20.54,12.03
2016,5,1,6,0,466.0,38.0,1.0,11.0,108.0,27.47,18.89
2016,5,1,6,15,546.0,45.5,1.2,11.5,158.5,31.34,22.65
2016,5,1,6,30,626.0,53.0,1.4,12.0,209.0,38.38,29.09
2016,5,1,6,45,676.5,58.0,1.6,13.0,263.0,76.05,39.38
2016,5,1,7,0,727.0,63.0,1.8,14.0,317.0,121.06,66.29
2016,5,1,7,15,762.0,67.0,1.9,14.5,371.5,168.26,102.28
2016,5,1,7,30,797.0,71.0,2.0,15.0,426.0,219.11,144.98
2016,5,1,7,45,822.0,74.5,2.15,16.0,479.5,270.44,189.74
2016,5,1,8,0,847.0,78.0,2.3,17.0,533.0,328.27,239.69
2016,5,1,8,15,865.5,81.0,2.4,17.5,583.0,380.97,285.47
2016,5,1,8,30,884.0,84.0,2.5,18.0,633.0,434.73,331.07
2016,5,1,8,45,897.5,86.0,2.65,18.5,679.0,486.17,373.88
2016,5,1,9,0,911.0,88.0,2.8,19.0,725.0,537.73,415.58
2016,5,1,9,15,921.5,90.0,2.9,19.0,765.5,587.55,455.54
2016,5,1,9,30,932.0,92.0,3.0,19.0,806.0,636.77,494.11
2016,5,1,9,45,937.0,95.0,3.1,19.5,840.0,682.6,528.32
2016,5,1,10,0,942.0,98.0,3.2,20.0,874.0,726.96,560.51
2016,5,1,10,15,947.5,99.5,3.3,20.0,902.0,768.63,589.52
2016,5,1,10,30,953.0,101.0,3.4,20.0,930.0,808.48,617.08
2016,5,1,10,45,955.0,103.0,3.55,20.5,949.5,844.09,640.59
2016,5,1,11,0,957.0,105.0,3.7,21.0,969.0,877.33,662.36
2016,5,1,11,15,959.0,105.5,3.75,21.0,982.0,906.65,682.1
2016,5,1,11,30,961.0,106.0,3.8,21.0,995.0,933.34,700.07
2016,5,1,11,45,959.5,107.5,3.9,21.0,999.0,955.16,715.07
2016,5,1,12,0,958.0,109.0,4.0,21.0,1003.0,974.02,728.17
2016,5,1,12,15,957.5,109.0,4.0,21.0,999.5,989.3,738.36
2016,5,1,12,30,957.0,109.0,4.0,21.0,996.0,1001.49,746.6
2016,5,1,12,45,952.0,110.5,4.0,21.0,984.0,1007.84,751.04
2016,5,1,13,0,947.0,112.0,4.0,21.0,972.0,1010.99,753.51
2016,5,1,13,15,943.0,111.0,3.95,21.0,953.0,1009.33,752.59
2016,5,1,13,30,939.0,110.0,3.9,21.0,934.0,1004.48,749.69
2016,5,1,13,45,930.5,110.5,3.85,21.0,906.5,993.8,743.03
2016,5,1,14,0,922.0,111.0,3.8,21.0,879.0,980.12,734.51
2016,5,1,14,15,913.5,109.5,3.7,21.0,846.0,961.42,722.4
2016,5,1,14,30,905.0,108.0,3.6,21.0,813.0,939.93,708.51
2016,5,1,14,45,892.5,107.0,3.55,21.0,773.0,912.77,691.13
2016,5,1,15,0,880.0,106.0,3.5,21.0,733.0,883.28,672.18
2016,5,1,15,15,865.0,103.5,3.4,20.5,688.0,847.91,650.06
2016,5,1,15,30,850.0,101.0,3.3,20.0,643.0,815.66,630.01
2016,5,1,15,45,829.5,98.0,3.2,20.0,593.5,771.91,600.37
2016,5,1,16,0,809.0,95.0,3.1,20.0,544.0,727.1,569.76
2016,5,1,16,15,783.5,91.5,2.9,19.5,491.5,677.36,535.74
2016,5,1,16,30,758.0,88.0,2.7,19.0,439.0,627.47,500.57
2016,5,1,16,45,721.5,83.0,2.55,18.5,385.0,571.49,458.9
2016,5,1,17,0,685.0,78.0,2.4,18.0,331.0,514.59,415.4
2016,5,1,17,15,634.5,72.0,2.1,17.0,277.5,450.47,365.11
2016,5,1,17,30,584.0,66.0,1.8,16.0,224.0,389.66,315.69
2016,5,1,17,45,507.0,57.5,1.5,15.0,173.0,317.33,255.37
2016,5,1,18,0,430.0,49.0,1.2,14.0,122.0,251.54,198.68
2016,5,1,18,15,309.5,37.0,1.2,13.5,80.0,173.01,131.12
2016,5,1,18,30,189.0,25.0,1.2,13.0,38.0,102.25,61.68
2016,5,1,18,45,94.5,12.5,1.2,12.5,19.0,37.86,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.5,10.0,0.2,8.5,13.0,9.83,0.0
2016,5,2,5,30,115.0,20.0,0.2,9.0,26.0,15.62,1.42
2016,5,2,5,45,234.0,34.5,0.2,9.5,64.0,26.5,17.42
2016,5,2,6,0,353.0,49.0,0.2,10.0,102.0,37.49,28.04
2016,5,2,6,15,434.0,59.0,0.25,10.5,150.5,43.0,33.35
2016,5,2,6,30,515.0,69.0,0.3,11.0,199.0,48.68,38.57
2016,5,2,6,45,568.0,77.0,0.35,11.5,251.5,85.43,50.08
2016,5,2,7,0,621.0,85.0,0.4,12.0,304.0,127.96,76.56
2016,5,2,7,15,659.5,91.0,0.5,12.5,357.0,172.18,110.16
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,220.45,150.03
2016,5,2,7,45,726.5,101.5,0.75,14.0,461.5,268.73,191.34
2016,5,2,8,0,755.0,106.0,0.9,15.0,513.0,323.05,237.42
2016,5,2,8,15,776.5,109.5,1.0,15.5,562.5,372.79,279.81
2016,5,2,8,30,798.0,113.0,1.1,16.0,612.0,424.07,322.51
2016,5,2,8,45,816.0,115.5,1.25,17.0,657.5,474.16,362.84
2016,5,2,9,0,834.0,118.0,1.4,18.0,703.0,524.98,402.49
2016,5,2,9,15,846.0,120.5,1.45,18.5,743.0,573.0,439.19
2016,5,2,9,30,858.0,123.0,1.5,19.0,783.0,620.74,474.63
2016,5,2,9,45,878.0,119.0,1.55,19.5,819.5,669.28,509.79
2016,5,2,10,0,898.0,115.0,1.6,20.0,856.0,715.09,542.26
2016,5,2,10,15,904.0,116.5,1.65,20.0,883.5,755.49,569.89
2016,5,2,10,30,910.0,118.0,1.7,20.0,911.0,794.22,595.75
2016,5,2,10,45,913.5,119.5,1.75,20.5,931.0,829.16,617.72
2016,5,2,11,0,917.0,121.0,1.8,21.0,951.0,861.94,638.09
2016,5,2,11,15,919.5,121.5,1.85,21.0,963.5,890.64,656.9
2016,5,2,11,30,922.0,122.0,1.9,21.0,976.0,916.86,674.11
2016,5,2,11,45,919.5,124.5,1.95,21.5,979.5,937.99,686.71
2016,5,2,12,0,917.0,127.0,2.0,22.0,983.0,956.26,697.52
2016,5,2,12,15,916.0,126.5,2.0,22.0,979.5,970.09,706.31
2016,5,2,12,30,915.0,126.0,2.0,22.0,976.0,980.96,713.31
2016,5,2,12,45,907.0,129.0,2.0,22.0,963.0,985.73,716.53
2016,5,2,13,0,899.0,132.0,2.0,22.0,950.0,987.43,717.97
2016,5,2,13,15,894.5,131.0,2.0,21.5,931.0,985.39,718.53
2016,5,2,13,30,890.0,130.0,2.0,21.0,912.0,980.3,717.28
2016,5,2,13,45,682.0,232.5,2.05,21.0,821.5,897.18,664.09
2016,5,2,14,0,474.0,335.0,2.1,21.0,731.0,804.19,597.49
2016,5,2,14,15,662.5,231.0,2.15,21.0,761.0,868.88,649.5
2016,5,2,14,30,851.0,127.0,2.2,21.0,791.0,918.08,683.62
2016,5,2,14,45,836.5,126.0,2.3,21.0,751.5,890.29,666.73
2016,5,2,15,0,822.0,125.0,2.4,21.0,712.0,860.36,648.97
2016,5,2,15,15,806.0,121.5,2.45,20.5,668.0,824.49,627.73
2016,5,2,15,30,790.0,118.0,2.5,20.0,624.0,786.95,605.03
2016,5,2,15,45,573.5,169.5,2.6,19.5,522.5,653.55,511.15
2016,5,2,16,0,357.0,221.0,2.7,19.0,421.0,517.47,408.7
2016,5,2,16,15,311.0,205.5,2.7,18.5,367.5,456.45,364.06
2016,5,2,16,30,265.0,190.0,2.7,18.0,314.0,397.94,319.82
2016,5,2,16,45,434.5,142.0,2.75,17.5,316.0,451.77,366.32
2016,5,2,17,0,604.0,94.0,2.8,17.0,318.0,485.52,395.37
2016,5,2,17,15,552.0,86.0,2.6,16.0,266.0,421.57,344.54
2016,5,2,17,30,500.0,78.0,2.4,15.0,214.0,361.09,295.27
2016,5,2,17,45,422.5,67.5,2.25,14.5,165.5,288.04,233.8
2016,5,2,18,0,345.0,57.0,2.1,14.0,117.0,224.68,178.83
2016,5,2,18,15,240.0,42.0,1.95,13.5,76.5,152.95,116.66
2016,5,2,18,30,135.0,27.0,1.8,13.0,36.0,88.58,55.21
2016,5,2,18,45,67.5,13.5,1.65,12.5,18.0,31.68,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,28.0,10.0,0.65,9.5,11.5,9.83,0.0
2016,5,3,5,30,56.0,20.0,0.7,10.0,23.0,16.89,3.48
2016,5,3,5,45,130.0,39.0,0.75,10.5,56.0,32.05,22.18
2016,5,3,6,0,204.0,58.0,0.8,11.0,89.0,46.67,36.03
2016,5,3,6,15,259.5,75.5,0.95,11.0,131.0,55.96,44.84
2016,5,3,6,30,315.0,93.0,1.1,11.0,173.0,69.04,56.79
2016,5,3,6,45,371.0,102.0,1.25,11.5,218.0,97.58,66.08
2016,5,3,7,0,427.0,111.0,1.4,12.0,263.0,131.89,88.17
2016,5,3,7,15,420.5,133.5,1.4,12.5,303.0,173.24,121.87
2016,5,3,7,30,414.0,156.0,1.4,13.0,343.0,214.2,156.69
2016,5,3,7,45,440.5,171.5,1.45,13.5,392.0,257.33,192.5
2016,5,3,8,0,467.0,187.0,1.5,14.0,441.0,303.12,230.43
2016,5,3,8,15,464.0,207.5,1.65,14.5,479.0,345.07,265.6
2016,5,3,8,30,461.0,228.0,1.8,15.0,517.0,386.56,299.58
2016,5,3,8,45,375.0,274.0,1.95,16.0,520.5,415.26,322.27
2016,5,3,9,0,289.0,320.0,2.1,17.0,524.0,431.66,334.17
2016,5,3,9,15,341.0,324.5,2.25,17.5,578.0,480.3,371.12
2016,5,3,9,30,393.0,329.0,2.4,18.0,632.0,532.98,410.55
2016,5,3,9,45,221.5,348.5,2.6,19.0,521.5,463.72,356.23
2016,5,3,10,0,50.0,368.0,2.8,20.0,411.0,379.14,289.13
2016,5,3,10,15,131.0,405.0,2.85,20.0,519.0,472.46,360.17
2016,5,3,10,30,212.0,442.0,2.9,20.0,627.0,574.66,435.45
2016,5,3,10,45,328.0,417.0,3.0,20.5,711.0,651.23,491.97
2016,5,3,11,0,444.0,392.0,3.1,21.0,795.0,735.03,552.72
2016,5,3,11,15,658.0,271.5,3.05,21.0,877.5,816.83,615.32
2016,5,3,11,30,872.0,151.0,3.0,21.0,960.0,902.76,674.88
2016,5,3,11,45,524.0,318.5,3.0,21.0,805.0,780.54,585.65
2016,5,3,12,0,176.0,486.0,3.0,21.0,650.0,637.29,475.02
2016,5,3,12,15,221.5,477.5,2.9,20.5,684.0,677.16,506.05
2016,5,3,12,30,267.0,469.0,2.8,20.0,718.0,721.13,538.53
2016,5,3,12,45,237.0,468.5,2.75,20.0,687.5,694.29,518.76
2016,5,3,13,0,207.0,468.0,2.7,20.0,657.0,669.99,501.14
2016,5,3,13,15,284.0,436.0,2.65,19.5,690.0,720.04,540.09
2016,5,3,13,30,361.0,404.0,2.6,19.0,723.0,763.1,573.52
2016,5,3,13,45,344.5,398.0,2.55,19.0,695.0,742.79,559.04
2016,5,3,14,0,328.0,392.0,2.5,19.0,667.0,721.38,544.27
2016,5,3,14,15,342.0,373.0,2.5,18.5,649.5,713.41,541.3
2016,5,3,14,30,356.0,354.0,2.5,18.0,632.0,703.61,536.96
2016,5,3,14,45,410.5,311.5,2.5,18.0,617.5,702.57,539.39
2016,5,3,15,0,465.0,269.0,2.5,18.0,603.0,706.19,544.87
2016,5,3,15,15,615.0,199.5,2.55,17.5,612.0,751.94,584.32
2016,5,3,15,30,765.0,130.0,2.6,17.0,621.0,783.89,610.95
2016,5,3,15,45,660.0,147.0,2.7,16.5,548.0,698.42,552.22
2016,5,3,16,0,555.0,164.0,2.8,16.0,475.0,613.28,490.24
2016,5,3,16,15,446.5,172.0,2.8,15.5,406.5,525.83,424.23
2016,5,3,16,30,338.0,180.0,2.8,15.0,338.0,436.73,355.19
2016,5,3,16,45,450.5,142.5,2.85,14.5,326.5,463.4,379.77
2016,5,3,17,0,563.0,105.0,2.9,14.0,315.0,474.0,390.34
2016,5,3,17,15,511.0,95.5,2.8,13.5,263.5,407.35,336.53
2016,5,3,17,30,459.0,86.0,2.7,13.0,212.0,347.8,287.13
2016,5,3,17,45,393.5,73.0,2.6,13.0,164.5,281.91,230.62
2016,5,3,18,0,328.0,60.0,2.5,13.0,117.0,221.83,177.74
2016,5,3,18,15,227.5,44.0,2.3,12.5,77.0,151.2,116.24
2016,5,3,18,30,127.0,28.0,2.1,12.0,37.0,88.14,56.83
2016,5,3,18,45,63.5,14.0,1.9,11.5,18.5,31.21,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
