Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,26.5,10.5,1.8,9.0,12.5,10.32,0.0
2016,5,4,5,30,53.0,21.0,1.9,9.0,25.0,17.7,5.16
2016,5,4,5,45,134.5,41.0,2.0,9.5,60.0,33.6,23.68
2016,5,4,6,0,216.0,61.0,2.1,10.0,95.0,48.92,38.18
2016,5,4,6,15,282.0,77.0,2.05,10.0,139.0,57.04,45.99
2016,5,4,6,30,348.0,93.0,2.0,10.0,183.0,70.51,58.34
2016,5,4,6,45,425.0,96.5,1.95,10.0,231.0,97.69,64.36
2016,5,4,7,0,502.0,100.0,1.9,10.0,279.0,132.69,86.2
2016,5,4,7,15,295.5,145.5,1.9,10.0,255.0,169.2,125.29
2016,5,4,7,30,89.0,191.0,1.9,10.0,231.0,188.69,150.2
2016,5,4,7,45,53.5,193.0,1.9,10.5,218.5,188.41,150.84
2016,5,4,8,0,18.0,195.0,1.9,11.0,206.0,188.18,151.04
2016,5,4,8,15,57.0,240.5,1.95,11.5,276.0,239.42,191.23
2016,5,4,8,30,96.0,286.0,2.0,12.0,346.0,299.16,237.64
2016,5,4,8,45,144.5,311.5,2.1,12.5,409.5,346.19,273.77
2016,5,4,9,0,193.0,337.0,2.2,13.0,473.0,402.35,316.77
2016,5,4,9,15,180.5,358.5,2.2,13.5,491.5,425.74,333.67
2016,5,4,9,30,168.0,380.0,2.2,14.0,510.0,447.94,349.42
2016,5,4,9,45,182.0,397.5,2.2,14.5,544.0,482.45,374.5
2016,5,4,10,0,196.0,415.0,2.2,15.0,578.0,517.94,399.9
2016,5,4,10,15,216.0,427.0,2.2,15.0,612.0,553.67,426.09
2016,5,4,10,30,236.0,439.0,2.2,15.0,646.0,590.51,452.86
2016,5,4,10,45,250.0,447.5,2.25,15.5,670.5,618.84,472.56
2016,5,4,11,0,264.0,456.0,2.3,16.0,695.0,649.66,493.87
2016,5,4,11,15,366.5,434.5,2.4,16.0,772.0,727.1,551.68
2016,5,4,11,30,469.0,413.0,2.5,16.0,849.0,808.62,611.14
2016,5,4,11,45,441.0,415.0,2.65,16.5,826.5,800.08,603.87
2016,5,4,12,0,413.0,417.0,2.8,17.0,804.0,787.6,594.58
2016,5,4,12,15,386.0,425.5,2.85,17.0,786.5,781.12,589.81
2016,5,4,12,30,359.0,434.0,2.9,17.0,769.0,772.78,583.69
2016,5,4,12,45,320.0,444.0,3.0,17.5,740.5,752.98,568.4
2016,5,4,13,0,281.0,454.0,3.1,18.0,712.0,731.68,552.06
2016,5,4,13,15,368.5,413.5,3.15,18.0,744.0,777.75,588.26
2016,5,4,13,30,456.0,373.0,3.2,18.0,776.0,827.53,626.21
2016,5,4,13,45,388.0,384.5,3.25,18.0,720.5,770.29,584.98
2016,5,4,14,0,320.0,396.0,3.3,18.0,665.0,718.59,547.69
2016,5,4,14,15,360.0,364.0,3.35,18.0,655.5,721.0,552.36
2016,5,4,14,30,400.0,332.0,3.4,18.0,646.0,720.6,554.72
2016,5,4,14,45,407.0,312.0,3.45,18.0,618.0,700.59,541.99
2016,5,4,15,0,414.0,292.0,3.5,18.0,590.0,686.86,533.67
2016,5,4,15,15,382.0,281.5,3.5,17.5,543.5,632.42,495.53
2016,5,4,15,30,350.0,271.0,3.5,17.0,497.0,586.53,463.08
2016,5,4,15,45,373.5,242.5,3.5,16.5,467.0,565.17,450.16
2016,5,4,16,0,397.0,214.0,3.5,16.0,437.0,540.96,434.66
2016,5,4,16,15,306.5,206.5,3.45,15.5,369.0,455.23,368.43
2016,5,4,16,30,216.0,199.0,3.4,15.0,301.0,367.21,299.1
2016,5,4,16,45,165.5,176.5,3.4,15.0,249.0,302.73,247.5
2016,5,4,17,0,115.0,154.0,3.4,15.0,197.0,241.83,197.76
2016,5,4,17,15,97.5,132.5,3.25,14.0,165.0,204.58,167.79
2016,5,4,17,30,80.0,111.0,3.1,13.0,133.0,162.23,132.76
2016,5,4,17,45,63.5,88.0,3.0,12.5,103.5,126.43,102.22
2016,5,4,18,0,47.0,65.0,2.9,12.0,74.0,91.59,71.96
2016,5,4,18,15,23.5,44.5,2.75,11.5,49.0,58.28,42.86
2016,5,4,18,30,0.0,24.0,2.6,11.0,24.0,23.95,12.45
2016,5,4,18,45,0.0,12.0,2.5,11.0,12.0,11.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,0.9,9.0,11.5,10.32,0.0
2016,5,5,5,30,30.0,21.0,1.0,9.0,23.0,18.84,6.87
2016,5,5,5,45,86.0,40.5,1.15,9.5,53.0,33.21,23.47
2016,5,5,6,0,142.0,60.0,1.3,10.0,83.0,48.15,37.56
2016,5,5,6,15,177.0,80.5,1.35,10.0,120.0,63.24,51.59
2016,5,5,6,30,212.0,101.0,1.4,10.0,157.0,80.9,62.51
2016,5,5,6,45,245.5,118.0,1.45,10.5,196.5,109.81,80.24
2016,5,5,7,0,279.0,135.0,1.5,11.0,236.0,142.23,103.36
2016,5,5,7,15,197.5,165.0,1.55,11.0,242.0,174.28,133.12
2016,5,5,7,30,116.0,195.0,1.6,11.0,248.0,193.61,152.51
2016,5,5,7,45,98.5,216.0,1.65,11.5,265.0,219.35,173.92
2016,5,5,8,0,81.0,237.0,1.7,12.0,282.0,238.88,189.79
2016,5,5,8,15,133.5,264.5,1.75,12.0,346.0,283.29,224.39
2016,5,5,8,30,186.0,292.0,1.8,12.0,410.0,337.58,266.79
2016,5,5,8,45,268.5,300.0,1.9,12.5,483.5,390.2,307.41
2016,5,5,9,0,351.0,308.0,2.0,13.0,557.0,454.62,356.97
2016,5,5,9,15,239.0,343.0,2.0,13.5,517.0,445.44,348.52
2016,5,5,9,30,127.0,378.0,2.0,14.0,477.0,422.08,328.73
2016,5,5,9,45,118.5,394.0,2.05,14.5,489.5,439.09,340.74
2016,5,5,10,0,110.0,410.0,2.1,15.0,502.0,458.35,353.98
2016,5,5,10,15,68.0,374.5,2.1,15.0,432.5,402.33,311.09
2016,5,5,10,30,26.0,339.0,2.1,15.0,363.0,342.03,264.6
2016,5,5,10,45,207.5,373.0,2.15,15.0,562.5,516.93,400.74
2016,5,5,11,0,389.0,407.0,2.2,15.0,762.0,706.64,540.23
2016,5,5,11,15,213.0,403.0,2.2,15.0,598.0,568.5,435.82
2016,5,5,11,30,37.0,399.0,2.2,15.0,434.0,418.56,320.91
2016,5,5,11,45,39.0,399.0,2.25,15.5,436.5,423.14,324.64
2016,5,5,12,0,41.0,399.0,2.3,16.0,439.0,427.67,327.55
2016,5,5,12,15,38.5,398.0,2.3,16.0,434.5,426.98,326.96
2016,5,5,12,30,36.0,397.0,2.3,16.0,430.0,426.06,326.26
2016,5,5,12,45,74.5,430.5,2.3,16.0,498.5,498.39,380.97
2016,5,5,13,0,113.0,464.0,2.3,16.0,567.0,571.71,435.05
2016,5,5,13,15,106.0,451.5,2.3,16.0,547.0,555.0,422.7
2016,5,5,13,30,99.0,439.0,2.3,16.0,527.0,537.75,410.54
2016,5,5,13,45,175.0,426.5,2.3,16.0,576.5,605.98,463.15
2016,5,5,14,0,251.0,414.0,2.3,16.0,626.0,673.31,513.73
2016,5,5,14,15,125.5,243.0,2.3,15.5,349.0,368.36,289.19
2016,5,5,14,30,0.0,72.0,2.3,15.0,72.0,69.73,51.48
2016,5,5,14,45,0.0,45.0,2.3,15.0,45.0,43.55,30.39
2016,5,5,15,0,0.0,18.0,2.3,15.0,18.0,17.4,8.83
2016,5,5,15,15,14.0,133.0,2.25,14.5,142.0,145.39,114.71
2016,5,5,15,30,28.0,248.0,2.2,14.0,266.0,279.37,222.34
2016,5,5,15,45,14.0,147.5,2.2,14.0,156.5,155.86,123.49
2016,5,5,16,0,0.0,47.0,2.2,14.0,47.0,45.43,32.52
2016,5,5,16,15,0.0,44.0,2.2,13.5,44.0,42.52,30.34
2016,5,5,16,30,0.0,41.0,2.2,13.0,41.0,39.61,28.07
2016,5,5,16,45,168.5,88.5,2.2,13.0,152.0,210.53,175.44
2016,5,5,17,0,337.0,136.0,2.2,13.0,263.0,362.92,300.59
2016,5,5,17,15,303.0,120.0,2.05,12.5,221.0,312.55,258.77
2016,5,5,17,30,269.0,104.0,1.9,12.0,179.0,264.69,218.93
2016,5,5,17,45,232.5,84.5,1.8,12.0,140.0,213.97,175.4
2016,5,5,18,0,196.0,65.0,1.7,12.0,101.0,166.18,133.43
2016,5,5,18,15,138.5,46.5,1.65,11.5,67.5,114.82,88.4
2016,5,5,18,30,81.0,28.0,1.6,11.0,34.0,67.77,44.82
2016,5,5,18,45,40.5,14.0,1.55,11.0,17.0,25.06,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,22.5,11.5,1.75,8.0,13.0,11.3,0.0
2016,5,6,5,30,45.0,23.0,1.9,8.0,26.0,20.49,8.85
2016,5,6,5,45,108.0,42.0,2.05,8.5,57.5,34.39,24.66
2016,5,6,6,0,171.0,61.0,2.2,9.0,89.0,48.91,38.42
2016,5,6,6,15,213.0,80.5,2.2,9.0,128.5,63.26,51.83
2016,5,6,6,30,255.0,100.0,2.2,9.0,168.0,81.7,62.5
2016,5,6,6,45,297.5,114.0,2.2,9.5,210.0,111.1,79.63
2016,5,6,7,0,340.0,128.0,2.2,10.0,252.0,139.96,99.22
2016,5,6,7,15,267.0,161.0,2.2,10.5,267.5,178.78,134.36
2016,5,6,7,30,194.0,194.0,2.2,11.0,283.0,210.36,163.63
2016,5,6,7,45,244.5,212.0,2.2,11.5,338.0,246.7,192.13
2016,5,6,8,0,295.0,230.0,2.2,12.0,393.0,292.77,228.77
2016,5,6,8,15,387.0,227.0,2.2,12.5,460.5,341.51,267.06
2016,5,6,8,30,479.0,224.0,2.2,13.0,528.0,394.44,309.0
2016,5,6,8,45,362.0,278.5,2.2,13.5,517.5,416.17,326.69
2016,5,6,9,0,245.0,333.0,2.2,14.0,507.0,426.81,334.2
2016,5,6,9,15,203.5,357.5,2.2,14.0,507.5,438.79,343.04
2016,5,6,9,30,162.0,382.0,2.2,14.0,508.0,447.04,348.54
2016,5,6,9,45,150.0,399.5,2.2,14.0,520.0,464.58,361.24
2016,5,6,10,0,138.0,417.0,2.2,14.0,532.0,481.05,372.89
2016,5,6,10,15,125.5,429.0,2.25,14.0,536.5,491.21,379.92
2016,5,6,10,30,113.0,441.0,2.3,14.0,541.0,502.36,387.61
2016,5,6,10,45,67.0,385.5,2.35,14.0,445.0,420.53,325.75
2016,5,6,11,0,21.0,330.0,2.4,14.0,349.0,334.88,259.98
2016,5,6,11,15,43.5,388.0,2.45,14.0,428.5,410.73,318.33
2016,5,6,11,30,66.0,446.0,2.5,14.0,508.0,489.1,376.79
2016,5,6,11,45,43.0,387.0,2.55,14.0,427.5,415.15,320.94
2016,5,6,12,0,20.0,328.0,2.6,14.0,347.0,336.83,261.45
2016,5,6,12,15,20.5,331.0,2.65,14.0,350.5,341.2,265.19
2016,5,6,12,30,21.0,334.0,2.7,14.0,354.0,345.53,268.62
2016,5,6,12,45,18.5,309.5,2.75,14.0,327.0,319.86,249.1
2016,5,6,13,0,16.0,285.0,2.8,14.0,300.0,293.91,229.35
2016,5,6,13,15,16.0,283.0,2.75,13.5,298.0,292.44,228.85
2016,5,6,13,30,16.0,281.0,2.7,13.0,296.0,290.91,228.27
2016,5,6,13,45,24.0,312.0,2.7,13.0,333.5,336.8,264.29
2016,5,6,14,0,32.0,343.0,2.7,13.0,371.0,377.74,296.09
2016,5,6,14,15,16.0,212.5,2.65,12.5,226.5,223.24,176.21
2016,5,6,14,30,0.0,82.0,2.6,12.0,82.0,79.42,60.23
2016,5,6,14,45,0.0,65.5,2.55,12.0,65.5,63.41,47.26
2016,5,6,15,0,0.0,49.0,2.5,12.0,49.0,47.41,34.08
2016,5,6,15,15,0.0,73.5,2.45,12.0,73.5,71.13,53.95
2016,5,6,15,30,0.0,98.0,2.4,12.0,98.0,94.95,73.86
2016,5,6,15,45,0.0,89.5,2.35,12.0,89.5,86.61,67.14
2016,5,6,16,0,0.0,81.0,2.3,12.0,81.0,78.36,60.48
2016,5,6,16,15,148.0,135.5,2.2,12.0,206.0,260.16,215.21
2016,5,6,16,30,296.0,190.0,2.1,12.0,331.0,420.76,345.5
2016,5,6,16,45,148.0,142.0,2.05,12.0,212.5,251.47,207.28
2016,5,6,17,0,0.0,94.0,2.0,12.0,94.0,92.29,72.95
2016,5,6,17,15,0.0,79.0,1.85,11.5,79.0,77.31,60.8
2016,5,6,17,30,0.0,64.0,1.7,11.0,64.0,62.27,48.15
2016,5,6,17,45,0.0,50.0,1.55,11.0,50.0,48.31,36.09
2016,5,6,18,0,0.0,36.0,1.4,11.0,36.0,34.76,24.22
2016,5,6,18,15,0.0,24.0,1.2,10.5,24.0,23.16,13.96
2016,5,6,18,30,0.0,12.0,1.0,10.0,12.0,11.57,3.42
2016,5,6,18,45,0.0,6.0,0.8,9.5,6.0,5.9,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.4,7.0,2.0,1.97,0.0
2016,5,7,5,30,0.0,4.0,1.4,7.0,4.0,3.85,0.0
2016,5,7,5,45,0.0,9.5,1.45,7.5,9.5,9.16,2.49
2016,5,7,6,0,0.0,15.0,1.5,8.0,15.0,14.46,7.5
2016,5,7,6,15,0.0,22.0,1.5,8.0,22.0,21.22,13.82
2016,5,7,6,30,0.0,29.0,1.5,8.0,29.0,27.98,18.92
2016,5,7,6,45,0.0,36.0,1.5,8.5,36.0,34.75,24.76
2016,5,7,7,0,0.0,43.0,1.5,9.0,43.0,41.53,30.51
2016,5,7,7,15,2.0,95.5,1.5,9.5,96.5,91.7,73.17
2016,5,7,7,30,4.0,148.0,1.5,10.0,150.0,139.72,112.88
2016,5,7,7,45,55.0,196.0,1.55,10.5,226.5,192.12,153.79
2016,5,7,8,0,106.0,244.0,1.6,11.0,303.0,253.38,201.63
2016,5,7,8,15,98.0,265.5,1.6,11.0,324.0,276.37,219.92
2016,5,7,8,30,90.0,287.0,1.6,11.0,345.0,298.59,237.4
2016,5,7,8,45,55.0,272.0,1.6,11.5,308.0,276.07,219.1
2016,5,7,9,0,20.0,257.0,1.6,12.0,271.0,253.32,200.41
2016,5,7,9,15,19.0,264.0,1.6,12.5,278.5,261.03,205.8
2016,5,7,9,30,18.0,271.0,1.6,13.0,286.0,268.57,210.91
2016,5,7,9,45,37.0,325.0,1.65,13.5,356.5,328.56,256.79
2016,5,7,10,0,56.0,379.0,1.7,14.0,427.0,393.91,305.56
2016,5,7,10,15,80.5,409.0,1.7,14.0,479.5,443.31,342.27
2016,5,7,10,30,105.0,439.0,1.7,14.0,532.0,494.72,380.07
2016,5,7,10,45,65.0,395.0,1.7,14.5,453.5,427.99,328.93
2016,5,7,11,0,25.0,351.0,1.7,15.0,375.0,357.5,274.92
2016,5,7,11,15,35.0,384.5,1.65,15.0,418.0,400.28,307.22
2016,5,7,11,30,45.0,418.0,1.6,15.0,461.0,443.99,339.17
2016,5,7,11,45,86.0,451.5,1.55,15.5,533.0,516.29,391.77
2016,5,7,12,0,127.0,485.0,1.5,16.0,605.0,592.91,445.8
2016,5,7,12,15,202.0,477.5,1.5,16.0,667.5,660.62,495.13
2016,5,7,12,30,277.0,470.0,1.5,16.0,730.0,733.3,547.0
2016,5,7,12,45,180.0,460.5,1.5,16.5,628.5,633.76,474.18
2016,5,7,13,0,83.0,451.0,1.5,17.0,527.0,530.19,398.28
2016,5,7,13,15,53.5,394.0,1.55,17.0,443.0,446.16,338.37
2016,5,7,13,30,24.0,337.0,1.6,17.0,359.0,354.57,270.96
2016,5,7,13,45,21.5,315.0,1.7,17.0,334.0,330.73,254.03
2016,5,7,14,0,19.0,293.0,1.8,17.0,309.0,306.72,236.43
2016,5,7,14,15,14.0,248.5,1.9,16.5,260.0,257.54,199.67
2016,5,7,14,30,9.0,204.0,2.0,16.0,211.0,208.4,162.21
2016,5,7,14,45,14.5,232.0,2.1,16.0,243.0,241.86,189.13
2016,5,7,15,0,20.0,260.0,2.2,16.0,275.0,275.77,216.08
2016,5,7,15,15,24.0,254.5,2.2,15.5,271.0,274.01,215.67
2016,5,7,15,30,28.0,249.0,2.2,15.0,267.0,280.41,221.79
2016,5,7,15,45,44.5,244.5,2.25,15.0,271.0,289.74,230.37
2016,5,7,16,0,61.0,240.0,2.3,15.0,275.0,298.27,238.32
2016,5,7,16,15,30.5,185.0,2.25,14.5,202.5,214.48,171.85
2016,5,7,16,30,0.0,130.0,2.2,14.0,130.0,128.37,101.75
2016,5,7,16,45,0.0,94.5,2.2,14.0,94.5,92.19,72.22
2016,5,7,17,0,0.0,59.0,2.2,14.0,59.0,57.01,42.9
2016,5,7,17,15,0.0,50.0,2.05,13.5,50.0,48.3,35.74
2016,5,7,17,30,0.0,41.0,1.9,13.0,41.0,39.59,28.42
2016,5,7,17,45,0.0,32.0,1.8,13.0,32.0,30.89,20.91
2016,5,7,18,0,0.0,23.0,1.7,13.0,23.0,22.19,13.31
2016,5,7,18,15,0.0,15.5,1.55,12.5,15.5,14.95,6.94
2016,5,7,18,30,0.0,8.0,1.4,12.0,8.0,7.71,0.41
2016,5,7,18,45,0.0,4.0,1.25,11.5,4.0,3.93,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,88.0,12.5,0.45,8.0,18.5,12.29,0.0
2016,5,8,5,30,176.0,25.0,0.5,8.0,37.0,19.4,9.25
2016,5,8,5,45,290.5,37.0,0.6,8.5,77.5,28.2,19.4
2016,5,8,6,0,405.0,49.0,0.7,9.0,118.0,36.13,27.07
2016,5,8,6,15,478.5,57.5,0.7,9.5,166.5,40.39,31.17
2016,5,8,6,30,552.0,66.0,0.7,10.0,215.0,56.93,35.45
2016,5,8,6,45,335.5,108.0,0.75,11.0,204.5,106.19,73.03
2016,5,8,7,0,119.0,150.0,0.8,12.0,194.0,141.9,109.3
2016,5,8,7,15,77.5,165.0,0.8,12.5,195.5,160.18,125.51
2016,5,8,7,30,36.0,180.0,0.8,13.0,197.0,169.73,134.44
2016,5,8,7,45,124.5,212.5,0.85,13.5,280.0,220.44,172.15
2016,5,8,8,0,213.0,245.0,0.9,14.0,363.0,284.83,220.89
2016,5,8,8,15,250.5,263.0,1.0,14.5,414.0,322.75,250.09
2016,5,8,8,30,288.0,281.0,1.1,15.0,465.0,368.84,285.57
2016,5,8,8,45,181.0,303.0,1.2,15.5,421.5,358.08,277.71
2016,5,8,9,0,74.0,325.0,1.3,16.0,378.0,336.82,260.83
2016,5,8,9,15,222.0,334.5,1.4,16.0,506.0,430.36,332.94
2016,5,8,9,30,370.0,344.0,1.5,16.0,634.0,536.99,413.07
2016,5,8,9,45,634.5,226.0,1.6,16.5,747.5,616.73,475.3
2016,5,8,10,0,899.0,108.0,1.7,17.0,861.0,720.63,553.79
2016,5,8,10,15,905.0,109.5,1.8,17.0,888.0,760.73,580.92
2016,5,8,10,30,911.0,111.0,1.9,17.0,915.0,799.16,607.36
2016,5,8,10,45,915.0,112.0,2.05,17.5,935.0,833.7,630.29
2016,5,8,11,0,919.0,113.0,2.2,18.0,955.0,866.12,651.67
2016,5,8,11,15,613.5,286.5,2.3,18.0,852.0,798.97,602.94
2016,5,8,11,30,308.0,460.0,2.4,18.0,749.0,715.74,536.55
2016,5,8,11,45,615.5,288.5,2.55,18.5,868.5,837.37,631.53
2016,5,8,12,0,923.0,117.0,2.7,19.0,988.0,961.0,716.31
2016,5,8,12,15,922.0,116.5,2.8,19.0,984.5,974.61,725.1
2016,5,8,12,30,921.0,116.0,2.9,19.0,981.0,985.27,733.08
2016,5,8,12,45,917.5,116.5,3.0,19.0,969.5,991.55,738.28
2016,5,8,13,0,914.0,117.0,3.1,19.0,958.0,994.79,741.6
2016,5,8,13,15,910.5,116.0,3.15,18.5,939.5,993.43,743.01
2016,5,8,13,30,907.0,115.0,3.2,18.0,921.0,989.02,742.52
2016,5,8,13,45,899.5,114.5,3.3,18.0,895.0,978.3,736.88
2016,5,8,14,0,892.0,114.0,3.4,18.0,869.0,964.68,729.37
2016,5,8,14,15,884.0,112.5,3.4,17.5,836.5,946.73,719.63
2016,5,8,14,30,876.0,111.0,3.4,17.0,804.0,926.09,708.09
2016,5,8,14,45,864.5,109.5,3.45,17.0,765.5,899.75,691.6
2016,5,8,15,0,853.0,108.0,3.5,17.0,727.0,871.16,673.49
2016,5,8,15,15,839.0,105.5,3.45,17.0,683.5,842.34,654.59
2016,5,8,15,30,825.0,103.0,3.4,17.0,640.0,806.6,630.68
2016,5,8,15,45,806.5,100.0,3.4,17.0,592.5,765.12,602.73
2016,5,8,16,0,788.0,97.0,3.4,17.0,545.0,722.54,573.68
2016,5,8,16,15,763.5,93.0,3.35,16.5,494.0,673.61,540.31
2016,5,8,16,30,739.0,89.0,3.3,16.0,443.0,624.52,506.07
2016,5,8,16,45,707.0,84.0,3.25,15.5,391.0,571.93,466.72
2016,5,8,17,0,675.0,79.0,3.2,15.0,339.0,518.15,425.32
2016,5,8,17,15,629.5,73.0,3.05,14.5,287.0,456.88,376.38
2016,5,8,17,30,584.0,67.0,2.9,14.0,235.0,398.49,328.18
2016,5,8,17,45,516.5,59.5,2.8,14.0,185.5,331.03,270.56
2016,5,8,18,0,449.0,52.0,2.7,14.0,136.0,269.13,216.07
2016,5,8,18,15,345.0,40.5,2.55,13.5,93.0,194.84,151.26
2016,5,8,18,30,241.0,29.0,2.4,13.0,50.0,130.85,92.43
2016,5,8,18,45,120.5,14.5,2.25,12.5,25.0,57.56,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,116.5,12.5,1.2,8.0,21.0,12.29,0.0
2016,5,9,5,30,233.0,25.0,1.2,8.0,42.0,19.52,9.7
2016,5,9,5,45,347.0,35.5,1.3,8.5,84.0,26.62,18.01
2016,5,9,6,0,461.0,46.0,1.4,9.0,126.0,33.23,24.44
2016,5,9,6,15,532.0,53.5,1.3,9.5,175.5,36.8,27.9
2016,5,9,6,30,603.0,61.0,1.2,10.0,225.0,55.58,32.41
2016,5,9,6,45,649.5,66.5,1.2,10.5,278.0,95.12,51.69
2016,5,9,7,0,696.0,72.0,1.2,11.0,331.0,142.94,85.35
2016,5,9,7,15,729.5,76.5,1.2,11.5,384.0,189.06,122.66
2016,5,9,7,30,763.0,81.0,1.2,12.0,437.0,238.65,165.2
2016,5,9,7,45,566.0,149.5,1.3,12.5,430.5,281.1,209.31
2016,5,9,8,0,369.0,218.0,1.4,13.0,424.0,309.55,238.79
2016,5,9,8,15,608.0,156.5,1.45,13.5,530.5,361.8,278.46
2016,5,9,8,30,847.0,95.0,1.5,14.0,637.0,446.79,345.03
2016,5,9,8,45,612.0,201.0,1.6,15.0,607.0,465.27,360.82
2016,5,9,9,0,377.0,307.0,1.7,16.0,577.0,470.76,363.93
2016,5,9,9,15,351.0,333.0,1.75,16.0,595.0,498.46,384.98
2016,5,9,9,30,325.0,359.0,1.8,16.0,613.0,523.64,403.44
2016,5,9,9,45,624.5,230.0,1.9,16.5,745.0,615.11,475.81
2016,5,9,10,0,924.0,101.0,2.0,17.0,877.0,733.09,564.74
2016,5,9,10,15,930.0,102.0,2.1,17.5,904.0,773.56,590.97
2016,5,9,10,30,936.0,103.0,2.2,18.0,931.0,812.31,616.43
2016,5,9,10,45,941.5,103.0,2.3,18.5,951.5,847.82,639.48
2016,5,9,11,0,947.0,103.0,2.4,19.0,972.0,881.22,660.95
2016,5,9,11,15,949.5,103.5,2.45,19.0,984.5,910.28,680.26
2016,5,9,11,30,952.0,104.0,2.5,19.0,997.0,936.79,697.89
2016,5,9,11,45,954.0,103.5,2.65,19.0,1002.0,959.22,713.75
2016,5,9,12,0,956.0,103.0,2.8,19.0,1007.0,978.84,727.84
2016,5,9,12,15,575.0,294.5,2.9,19.0,838.0,833.91,627.58
2016,5,9,12,30,194.0,486.0,3.0,19.0,669.0,668.04,500.66
2016,5,9,12,45,571.5,295.0,3.15,19.5,824.0,849.79,641.71
2016,5,9,13,0,949.0,104.0,3.3,20.0,979.0,1016.25,755.85
2016,5,9,13,15,946.0,103.0,3.4,19.5,960.5,1015.3,756.48
2016,5,9,13,30,943.0,102.0,3.5,19.0,942.0,1011.16,756.59
2016,5,9,13,45,937.5,101.0,3.65,19.0,916.0,1001.51,752.01
2016,5,9,14,0,932.0,100.0,3.8,19.0,890.0,988.79,745.44
2016,5,9,14,15,925.0,98.5,3.85,19.0,857.5,971.17,734.93
2016,5,9,14,30,918.0,97.0,3.9,19.0,825.0,950.72,722.56
2016,5,9,14,45,908.0,96.0,4.0,19.0,786.5,925.39,707.12
2016,5,9,15,0,898.0,95.0,4.1,19.0,748.0,897.64,689.94
2016,5,9,15,15,885.5,92.5,4.1,18.5,704.0,863.81,669.16
2016,5,9,15,30,873.0,90.0,4.1,18.0,660.0,828.02,646.79
2016,5,9,15,45,855.5,87.5,4.1,17.5,612.0,786.48,619.97
2016,5,9,16,0,838.0,85.0,4.1,17.0,564.0,748.38,595.3
2016,5,9,16,15,816.0,82.0,4.05,16.5,512.5,700.67,562.85
2016,5,9,16,30,794.0,79.0,4.0,16.0,461.0,652.54,529.49
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.5,597.52,488.98
2016,5,9,17,0,733.0,71.0,3.9,15.0,354.0,543.32,447.16
2016,5,9,17,15,689.5,66.0,3.75,14.5,301.0,481.64,397.78
2016,5,9,17,30,646.0,61.0,3.6,14.0,248.0,425.06,350.81
2016,5,9,17,45,580.5,54.0,3.45,13.5,196.5,356.26,292.32
2016,5,9,18,0,515.0,47.0,3.3,13.0,145.0,292.87,236.5
2016,5,9,18,15,408.5,37.5,3.1,12.0,100.0,216.58,169.59
2016,5,9,18,30,302.0,28.0,2.9,11.0,55.0,150.76,108.58
2016,5,9,18,45,151.0,14.0,2.75,10.5,27.5,67.73,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,97.0,14.0,1.05,7.0,21.0,13.76,0.0
2016,5,10,5,30,194.0,28.0,1.1,7.0,42.0,21.77,11.89
2016,5,10,5,45,311.0,40.0,1.15,7.5,84.5,30.73,21.8
2016,5,10,6,0,428.0,52.0,1.2,8.0,127.0,38.56,29.4
2016,5,10,6,15,501.5,60.5,1.2,8.5,177.5,42.7,33.39
2016,5,10,6,30,575.0,69.0,1.2,9.0,228.0,63.33,38.76
2016,5,10,6,45,621.5,76.5,1.25,9.5,280.5,103.18,59.43
2016,5,10,7,0,668.0,84.0,1.3,10.0,333.0,148.05,91.14
2016,5,10,7,15,703.5,89.0,1.3,10.5,386.5,193.77,128.26
2016,5,10,7,30,739.0,94.0,1.3,11.0,440.0,243.16,170.62
2016,5,10,7,45,764.0,98.5,1.3,11.5,492.0,295.99,216.77
2016,5,10,8,0,789.0,103.0,1.3,12.0,544.0,347.55,261.56
2016,5,10,8,15,808.5,106.5,1.25,13.0,593.0,398.18,304.16
2016,5,10,8,30,828.0,110.0,1.2,14.0,642.0,450.09,346.31
2016,5,10,8,45,845.0,111.5,1.2,15.0,687.0,500.07,385.74
2016,5,10,9,0,862.0,113.0,1.2,16.0,732.0,550.62,424.17
2016,5,10,9,15,873.5,115.5,1.15,16.5,772.0,602.19,462.27
2016,5,10,9,30,885.0,118.0,1.1,17.0,812.0,650.11,496.5
2016,5,10,9,45,888.5,122.5,1.1,17.5,844.5,693.99,527.18
2016,5,10,10,0,892.0,127.0,1.1,18.0,877.0,736.39,555.98
2016,5,10,10,15,898.0,128.5,1.05,18.5,904.0,776.24,580.27
2016,5,10,10,30,904.0,130.0,1.0,19.0,931.0,814.45,602.89
2016,5,10,10,45,909.5,130.0,1.0,19.5,951.0,849.06,623.48
2016,5,10,11,0,915.0,130.0,1.0,20.0,971.0,881.65,642.55
2016,5,10,11,15,917.5,130.5,1.0,20.0,983.5,909.99,659.97
2016,5,10,11,30,920.0,131.0,1.0,20.0,996.0,935.89,675.83
2016,5,10,11,45,920.5,131.5,1.0,20.5,1000.0,957.45,687.63
2016,5,10,12,0,921.0,132.0,1.0,21.0,1004.0,976.29,697.76
2016,5,10,12,15,920.0,132.0,1.1,21.0,1000.5,990.44,708.21
2016,5,10,12,30,919.0,132.0,1.2,21.0,997.0,1001.67,716.98
2016,5,10,12,45,912.0,134.0,1.35,21.5,984.0,1006.21,721.11
2016,5,10,13,0,905.0,136.0,1.5,22.0,971.0,1007.7,723.38
2016,5,10,13,15,900.5,135.0,1.65,22.0,951.5,1005.54,724.74
2016,5,10,13,30,896.0,134.0,1.8,22.0,932.0,1000.37,724.18
2016,5,10,13,45,888.0,133.0,2.0,22.0,905.5,988.87,720.16
2016,5,10,14,0,880.0,132.0,2.2,22.0,879.0,974.51,714.16
2016,5,10,14,15,871.0,130.0,2.3,21.5,846.0,955.41,705.23
2016,5,10,14,30,862.0,128.0,2.4,21.0,813.0,933.67,694.49
2016,5,10,14,45,850.0,126.0,2.55,21.0,773.5,912.24,682.97
2016,5,10,15,0,838.0,124.0,2.7,21.0,734.0,883.08,666.03
2016,5,10,15,15,822.5,121.0,2.8,20.5,690.0,847.75,645.52
2016,5,10,15,30,807.0,118.0,2.9,20.0,646.0,810.71,623.47
2016,5,10,15,45,788.5,113.5,3.0,20.0,598.0,768.14,595.9
2016,5,10,16,0,770.0,109.0,3.1,20.0,550.0,724.48,567.11
2016,5,10,16,15,744.5,105.0,3.15,19.5,499.0,678.15,536.63
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,629.21,502.83
2016,5,10,16,45,688.0,94.5,3.25,18.5,396.0,574.03,462.56
2016,5,10,17,0,657.0,88.0,3.3,18.0,344.0,519.84,421.76
2016,5,10,17,15,609.5,81.5,3.15,17.0,291.5,457.48,373.33
2016,5,10,17,30,562.0,75.0,3.0,16.0,239.0,398.13,325.59
2016,5,10,17,45,497.5,65.5,2.95,15.5,189.0,330.56,269.09
2016,5,10,18,0,433.0,56.0,2.9,15.0,139.0,268.28,215.23
2016,5,10,18,15,329.5,44.0,2.75,14.0,96.0,193.94,151.05
2016,5,10,18,30,226.0,32.0,2.6,13.0,53.0,129.27,93.07
2016,5,10,18,45,113.0,16.0,2.5,12.5,26.5,58.46,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,0.8,8.5,22.5,13.27,0.0
2016,5,11,5,30,234.0,27.0,0.8,9.0,45.0,21.15,11.56
2016,5,11,5,45,347.0,38.0,0.8,9.5,88.0,28.64,19.82
2016,5,11,6,0,460.0,49.0,0.8,10.0,131.0,35.62,26.55
2016,5,11,6,15,531.0,57.0,0.7,10.5,181.5,39.49,30.25
2016,5,11,6,30,602.0,65.0,0.6,11.0,232.0,62.31,36.15
2016,5,11,6,45,649.0,71.0,0.5,11.5,285.0,102.39,56.79
2016,5,11,7,0,696.0,77.0,0.4,12.0,338.0,147.52,88.4
2016,5,11,7,15,729.5,81.5,0.45,12.5,391.5,197.23,128.49
2016,5,11,7,30,763.0,86.0,0.5,13.0,445.0,246.86,170.54
2016,5,11,7,45,785.0,90.5,0.55,14.0,496.5,296.54,213.26
2016,5,11,8,0,807.0,95.0,0.6,15.0,548.0,348.16,256.96
2016,5,11,8,15,826.0,98.5,0.7,15.5,597.0,399.46,300.22
2016,5,11,8,30,845.0,102.0,0.8,16.0,646.0,451.98,343.33
2016,5,11,8,45,855.5,106.5,0.9,17.0,690.0,502.31,382.95
2016,5,11,9,0,866.0,111.0,1.0,18.0,734.0,555.84,423.47
2016,5,11,9,15,877.0,113.0,1.05,18.5,773.5,603.59,459.13
2016,5,11,9,30,888.0,115.0,1.1,19.0,813.0,650.86,493.45
2016,5,11,9,45,897.5,116.0,1.15,19.5,847.0,695.54,525.06
2016,5,11,10,0,907.0,117.0,1.2,20.0,881.0,739.18,554.83
2016,5,11,10,15,912.5,118.5,1.15,20.0,908.0,779.13,580.08
2016,5,11,10,30,918.0,120.0,1.1,20.0,935.0,817.35,603.82
2016,5,11,10,45,922.0,121.0,1.05,20.5,954.5,852.05,623.73
2016,5,11,11,0,926.0,122.0,1.0,21.0,974.0,884.61,641.93
2016,5,11,11,15,928.0,122.5,1.0,21.0,986.0,912.72,659.13
2016,5,11,11,30,930.0,123.0,1.0,21.0,998.0,938.35,674.73
2016,5,11,11,45,933.5,121.0,1.0,21.5,1003.5,960.31,686.73
2016,5,11,12,0,937.0,119.0,1.0,22.0,1009.0,979.6,697.07
2016,5,11,12,15,936.0,119.0,1.05,22.0,1005.0,993.85,706.61
2016,5,11,12,30,935.0,119.0,1.1,22.0,1001.0,1005.12,714.48
2016,5,11,12,45,934.5,117.0,1.2,22.5,990.0,1011.85,719.2
2016,5,11,13,0,934.0,115.0,1.3,23.0,979.0,1015.47,722.09
2016,5,11,13,15,929.5,114.5,1.4,23.0,959.5,1013.66,723.08
2016,5,11,13,30,925.0,114.0,1.5,23.0,940.0,1008.74,722.24
2016,5,11,13,45,920.0,112.0,1.6,23.0,914.0,998.71,718.23
2016,5,11,14,0,915.0,110.0,1.7,23.0,888.0,985.67,712.36
2016,5,11,14,15,906.5,108.5,1.8,22.5,855.0,966.95,704.21
2016,5,11,14,30,898.0,107.0,1.9,22.0,822.0,945.49,694.21
2016,5,11,14,45,887.0,105.0,2.0,22.0,783.0,918.64,679.2
2016,5,11,15,0,876.0,103.0,2.1,22.0,744.0,889.44,662.49
2016,5,11,15,15,862.5,100.5,2.15,21.5,699.5,855.38,643.08
2016,5,11,15,30,849.0,98.0,2.2,21.0,655.0,819.46,622.12
2016,5,11,15,45,831.0,95.0,2.25,21.0,607.0,782.62,599.01
2016,5,11,16,0,813.0,92.0,2.3,21.0,559.0,739.65,571.23
2016,5,11,16,15,789.0,88.5,2.35,20.5,508.0,690.78,539.79
2016,5,11,16,30,765.0,85.0,2.4,20.0,457.0,641.67,507.41
2016,5,11,16,45,733.0,80.5,2.45,20.0,404.0,586.2,467.2
2016,5,11,17,0,701.0,76.0,2.5,20.0,351.0,534.0,427.8
2016,5,11,17,15,656.5,70.5,2.45,19.0,298.0,472.66,381.26
2016,5,11,17,30,612.0,65.0,2.4,18.0,245.0,414.08,335.04
2016,5,11,17,45,547.0,58.0,2.35,17.0,194.5,346.88,280.06
2016,5,11,18,0,482.0,51.0,2.3,16.0,144.0,285.0,227.37
2016,5,11,18,15,379.0,40.5,2.15,15.0,100.0,210.07,162.98
2016,5,11,18,30,276.0,30.0,2.0,14.0,56.0,145.2,104.87
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.0,66.56,5.92
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,100.5,14.0,1.1,8.5,22.5,13.76,0.0
2016,5,12,5,30,201.0,28.0,1.2,9.0,45.0,21.64,12.17
2016,5,12,5,45,301.0,41.5,1.35,9.5,86.0,31.42,22.3
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,41.0,31.37
2016,5,12,6,15,472.5,64.5,1.5,10.5,176.5,45.9,36.01
2016,5,12,6,30,544.0,74.0,1.5,11.0,226.0,69.86,42.97
2016,5,12,6,45,591.5,81.0,1.55,11.5,278.0,107.91,63.45
2016,5,12,7,0,639.0,88.0,1.6,12.0,330.0,151.09,94.23
2016,5,12,7,15,674.5,94.0,1.55,12.5,382.5,196.25,130.91
2016,5,12,7,30,710.0,100.0,1.5,13.0,435.0,245.09,172.51
2016,5,12,7,45,503.0,168.0,1.45,13.5,419.0,283.05,212.41
2016,5,12,8,0,296.0,236.0,1.4,14.0,403.0,302.96,234.33
2016,5,12,8,15,551.5,175.0,1.35,14.5,519.5,361.37,277.91
2016,5,12,8,30,807.0,114.0,1.3,15.0,636.0,448.07,344.66
2016,5,12,8,45,823.5,116.5,1.3,16.0,680.5,497.66,383.34
2016,5,12,9,0,840.0,119.0,1.3,17.0,725.0,547.82,421.3
2016,5,12,9,15,851.5,121.5,1.3,17.5,764.5,595.46,456.92
2016,5,12,9,30,863.0,124.0,1.3,18.0,804.0,645.16,492.83
2016,5,12,9,45,869.5,127.0,1.35,19.0,837.0,688.66,522.8
2016,5,12,10,0,876.0,130.0,1.4,20.0,870.0,730.96,551.1
2016,5,12,10,15,673.5,252.0,1.5,20.5,831.5,726.93,543.48
2016,5,12,10,30,471.0,374.0,1.6,21.0,793.0,711.08,527.21
2016,5,12,10,45,683.5,255.0,1.7,21.5,878.0,788.23,585.67
2016,5,12,11,0,896.0,136.0,1.8,22.0,963.0,874.12,643.62
2016,5,12,11,15,899.0,137.0,1.9,22.0,975.0,902.82,662.27
2016,5,12,11,30,902.0,138.0,2.0,22.0,987.0,929.16,680.0
2016,5,12,11,45,903.0,138.0,2.15,22.5,992.0,950.3,693.58
2016,5,12,12,0,904.0,138.0,2.3,23.0,997.0,968.8,705.49
2016,5,12,12,15,903.5,137.5,2.35,23.0,993.5,982.69,714.84
2016,5,12,12,30,903.0,137.0,2.4,23.0,990.0,993.73,722.49
2016,5,12,12,45,904.0,134.5,2.5,23.5,980.0,1001.31,727.14
2016,5,12,13,0,905.0,132.0,2.6,24.0,970.0,1005.9,729.97
2016,5,12,13,15,901.0,131.0,2.6,24.0,951.5,1004.16,729.32
2016,5,12,13,30,897.0,130.0,2.6,24.0,933.0,999.41,726.9
2016,5,12,13,45,895.0,127.0,2.65,24.0,908.5,991.53,723.06
2016,5,12,14,0,893.0,124.0,2.7,24.0,884.0,980.64,717.39
2016,5,12,14,15,666.0,222.0,2.75,23.5,777.0,872.18,648.27
2016,5,12,14,30,439.0,320.0,2.8,23.0,670.0,755.75,565.53
2016,5,12,14,45,389.0,322.0,2.85,23.0,621.0,699.38,527.24
2016,5,12,15,0,339.0,324.0,2.9,23.0,572.0,651.71,493.8
2016,5,12,15,15,585.5,216.0,2.95,22.5,613.5,749.1,572.63
2016,5,12,15,30,832.0,108.0,3.0,22.0,655.0,822.67,628.29
2016,5,12,15,45,814.5,104.5,3.05,22.0,607.5,781.25,600.66
2016,5,12,16,0,797.0,101.0,3.1,22.0,560.0,738.66,572.72
2016,5,12,16,15,773.0,97.0,3.15,21.0,509.0,689.78,541.83
2016,5,12,16,30,749.0,93.0,3.2,20.0,458.0,640.67,509.92
2016,5,12,16,45,715.0,88.5,3.25,19.5,405.0,587.05,471.03
2016,5,12,17,0,681.0,84.0,3.3,19.0,352.0,532.21,429.95
2016,5,12,17,15,635.5,77.5,3.25,18.0,299.0,469.91,382.15
2016,5,12,17,30,590.0,71.0,3.2,17.0,246.0,410.45,334.77
2016,5,12,17,45,519.5,63.5,3.15,16.0,195.0,340.84,277.36
2016,5,12,18,0,449.0,56.0,3.1,15.0,144.0,276.98,222.76
2016,5,12,18,15,348.0,44.5,3.0,14.0,100.5,203.04,158.86
2016,5,12,18,30,247.0,33.0,2.9,13.0,57.0,138.19,101.02
2016,5,12,18,45,123.5,16.5,2.85,12.5,28.5,63.18,12.08
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,104.5,15.0,1.65,8.0,23.5,14.74,0.0
2016,5,13,5,30,209.0,30.0,1.8,8.0,47.0,23.24,13.75
2016,5,13,5,45,321.0,42.0,1.95,8.5,90.0,32.12,23.04
2016,5,13,6,0,433.0,54.0,2.1,9.0,133.0,39.88,30.5
2016,5,13,6,15,503.5,62.5,2.15,9.5,183.0,43.95,34.39
2016,5,13,6,30,574.0,71.0,2.2,10.0,233.0,69.68,41.57
2016,5,13,6,45,626.5,76.5,2.3,10.5,286.5,108.48,62.53
2016,5,13,7,0,679.0,82.0,2.4,11.0,340.0,152.92,94.46
2016,5,13,7,15,712.5,87.0,2.4,11.5,393.5,198.92,132.49
2016,5,13,7,30,746.0,92.0,2.4,12.0,447.0,251.74,178.12
2016,5,13,7,45,584.5,150.0,2.4,12.5,447.0,291.82,219.21
2016,5,13,8,0,423.0,208.0,2.4,13.0,447.0,318.58,246.66
2016,5,13,8,15,383.0,241.0,2.3,13.5,471.5,358.53,280.0
2016,5,13,8,30,343.0,274.0,2.2,14.0,496.0,390.26,305.49
2016,5,13,8,45,604.5,192.5,2.15,14.5,616.5,458.97,359.36
2016,5,13,9,0,866.0,111.0,2.1,15.0,737.0,559.05,437.09
2016,5,13,9,15,877.0,113.0,2.05,15.5,776.5,606.72,473.05
2016,5,13,9,30,888.0,115.0,2.0,16.0,816.0,653.91,507.84
2016,5,13,9,45,681.0,227.5,1.95,16.5,778.5,654.33,503.87
2016,5,13,10,0,474.0,340.0,1.9,17.0,741.0,642.44,490.03
2016,5,13,10,15,348.5,394.5,1.95,17.5,694.5,622.83,472.75
2016,5,13,10,30,223.0,449.0,2.0,18.0,648.0,593.84,448.21
2016,5,13,10,45,583.0,280.0,2.1,18.5,815.0,732.0,555.83
2016,5,13,11,0,943.0,111.0,2.2,19.0,982.0,890.92,666.72
2016,5,13,11,15,714.5,263.0,2.35,19.0,928.0,867.84,649.69
2016,5,13,11,30,486.0,415.0,2.5,19.0,874.0,832.16,619.18
2016,5,13,11,45,346.5,453.0,2.65,19.5,781.5,756.68,563.96
2016,5,13,12,0,207.0,491.0,2.8,20.0,689.0,673.55,502.27
2016,5,13,12,15,141.5,476.0,2.9,20.0,611.0,604.26,452.66
2016,5,13,12,30,76.0,461.0,3.0,20.0,533.0,528.24,397.03
2016,5,13,12,45,510.5,285.0,3.2,20.0,759.5,783.95,595.35
2016,5,13,13,0,945.0,109.0,3.4,20.0,986.0,1022.15,760.91
2016,5,13,13,15,941.5,108.5,3.55,20.0,967.5,1021.24,759.87
2016,5,13,13,30,938.0,108.0,3.7,20.0,949.0,1017.2,758.92
2016,5,13,13,45,933.5,106.5,3.85,20.0,923.0,1008.05,754.64
2016,5,13,14,0,929.0,105.0,4.0,20.0,897.0,995.85,748.37
2016,5,13,14,15,921.5,103.5,4.1,19.5,864.5,977.86,739.32
2016,5,13,14,30,914.0,102.0,4.2,19.0,832.0,957.07,728.36
2016,5,13,14,45,905.0,99.5,4.35,19.0,793.5,931.17,712.68
2016,5,13,15,0,896.0,97.0,4.5,19.0,755.0,902.78,695.58
2016,5,13,15,15,883.5,95.0,4.55,18.5,711.5,869.62,675.57
2016,5,13,15,30,871.0,93.0,4.6,18.0,668.0,834.52,653.92
2016,5,13,15,45,856.0,89.5,4.65,17.5,620.0,793.98,627.98
2016,5,13,16,0,841.0,86.0,4.7,17.0,572.0,756.74,604.08
2016,5,13,16,15,819.0,83.0,4.65,16.5,521.0,708.95,571.31
2016,5,13,16,30,797.0,80.0,4.6,16.0,470.0,660.73,537.66
2016,5,13,16,45,770.5,75.0,4.6,15.5,417.5,607.06,498.5
2016,5,13,17,0,744.0,70.0,4.6,15.0,365.0,553.87,457.52
2016,5,13,17,15,702.5,65.5,4.45,14.0,311.5,493.34,409.6
2016,5,13,17,30,661.0,61.0,4.3,13.0,258.0,437.55,363.74
2016,5,13,17,45,604.0,54.0,4.15,12.5,207.0,371.86,307.5
2016,5,13,18,0,547.0,47.0,4.0,12.0,156.0,310.74,253.28
2016,5,13,18,15,447.5,38.5,3.8,11.5,110.0,236.08,186.94
2016,5,13,18,30,348.0,30.0,3.6,11.0,64.0,171.01,126.96
2016,5,13,18,45,174.0,15.0,3.4,10.5,32.0,78.55,23.07
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
