Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,135.5,14.0,1.8,7.5,26.0,10.68,0.0
2016,5,14,5,30,271.0,28.0,1.9,8.0,52.0,21.67,12.6
2016,5,14,5,45,383.0,37.5,2.05,8.5,95.5,27.73,19.16
2016,5,14,6,0,495.0,47.0,2.2,9.0,139.0,33.39,24.65
2016,5,14,6,15,561.5,54.0,2.25,9.5,189.5,36.55,27.68
2016,5,14,6,30,628.0,61.0,2.3,10.0,240.0,64.68,35.24
2016,5,14,6,45,436.0,105.0,2.4,10.5,241.0,118.25,78.26
2016,5,14,7,0,244.0,149.0,2.5,11.0,242.0,156.32,116.5
2016,5,14,7,15,513.5,113.5,2.6,11.5,347.0,186.3,130.36
2016,5,14,7,30,783.0,78.0,2.7,12.0,452.0,249.72,175.65
2016,5,14,7,45,807.5,81.0,2.8,13.0,503.5,299.78,220.02
2016,5,14,8,0,832.0,84.0,2.9,14.0,555.0,351.98,265.75
2016,5,14,8,15,849.5,86.5,2.9,14.5,603.5,407.02,313.23
2016,5,14,8,30,867.0,89.0,2.9,15.0,652.0,458.82,357.01
2016,5,14,8,45,881.5,90.5,2.95,15.5,696.5,509.01,398.48
2016,5,14,9,0,896.0,92.0,3.0,16.0,741.0,559.43,438.9
2016,5,14,9,15,906.5,93.5,2.95,16.5,780.5,607.55,476.13
2016,5,14,9,30,917.0,95.0,2.9,17.0,820.0,655.09,511.78
2016,5,14,9,45,914.0,102.5,2.9,17.5,851.0,698.45,543.33
2016,5,14,10,0,911.0,110.0,2.9,18.0,882.0,739.79,571.74
2016,5,14,10,15,615.0,268.0,2.9,18.0,796.5,700.67,538.04
2016,5,14,10,30,319.0,426.0,2.9,18.0,711.0,644.92,490.42
2016,5,14,10,45,388.5,416.0,2.95,18.5,770.0,705.28,534.57
2016,5,14,11,0,458.0,406.0,3.0,19.0,829.0,767.89,578.88
2016,5,14,11,15,434.0,412.5,3.1,19.0,818.0,769.79,579.7
2016,5,14,11,30,410.0,419.0,3.2,19.0,807.0,769.27,579.23
2016,5,14,11,45,677.5,265.0,3.3,19.5,909.0,875.84,661.33
2016,5,14,12,0,945.0,111.0,3.4,20.0,1011.0,982.58,732.78
2016,5,14,12,15,944.5,111.0,3.5,20.0,1008.0,997.28,742.46
2016,5,14,12,30,944.0,111.0,3.6,20.0,1005.0,1009.0,751.04
2016,5,14,12,45,939.5,112.5,3.75,20.0,993.5,1015.38,756.53
2016,5,14,13,0,935.0,114.0,3.9,20.0,982.0,1018.66,760.1
2016,5,14,13,15,931.5,113.0,3.95,20.0,963.5,1017.26,759.99
2016,5,14,13,30,928.0,112.0,4.0,20.0,945.0,1012.76,757.96
2016,5,14,13,45,921.5,112.0,4.1,20.0,919.0,1003.36,753.07
2016,5,14,14,0,915.0,112.0,4.2,20.0,893.0,991.0,746.28
2016,5,14,14,15,907.5,110.5,4.25,19.5,861.0,973.25,737.02
2016,5,14,14,30,900.0,109.0,4.3,19.0,829.0,952.75,725.89
2016,5,14,14,45,888.0,108.0,4.4,19.0,790.0,926.08,709.44
2016,5,14,15,0,876.0,107.0,4.5,19.0,751.0,897.13,691.56
2016,5,14,15,15,862.0,104.5,4.55,18.5,707.0,862.71,670.6
2016,5,14,15,30,848.0,102.0,4.6,18.0,663.0,831.5,651.71
2016,5,14,15,45,830.0,99.0,4.7,18.0,615.0,789.78,623.92
2016,5,14,16,0,812.0,96.0,4.8,18.0,567.0,746.89,594.88
2016,5,14,16,15,788.5,92.5,4.8,17.5,516.0,698.43,561.83
2016,5,14,16,30,765.0,89.0,4.8,17.0,465.0,649.7,527.91
2016,5,14,16,45,733.5,84.5,4.8,16.5,412.0,594.51,486.99
2016,5,14,17,0,702.0,80.0,4.8,16.0,359.0,542.76,447.03
2016,5,14,17,15,658.0,74.5,4.6,15.5,306.0,481.54,397.83
2016,5,14,17,30,614.0,69.0,4.4,15.0,253.0,423.01,349.36
2016,5,14,17,45,550.0,61.5,4.2,14.5,202.5,355.33,291.98
2016,5,14,18,0,486.0,54.0,4.0,14.0,152.0,292.84,237.31
2016,5,14,18,15,385.0,44.0,3.65,13.5,107.5,218.47,172.09
2016,5,14,18,30,284.0,34.0,3.3,13.0,63.0,153.7,113.85
2016,5,14,18,45,142.0,17.0,2.95,12.5,31.5,72.29,25.73
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,104.5,16.5,2.4,8.0,25.5,12.91,0.0
2016,5,15,5,30,209.0,33.0,2.5,8.0,51.0,25.62,16.06
2016,5,15,5,45,320.0,44.5,2.7,8.5,94.0,33.65,24.45
2016,5,15,6,0,431.0,56.0,2.9,9.0,137.0,41.41,31.9
2016,5,15,6,15,501.0,64.5,2.95,9.5,187.0,45.41,35.71
2016,5,15,6,30,571.0,73.0,3.0,10.0,237.0,74.14,44.1
2016,5,15,6,45,292.5,104.0,3.05,10.5,189.0,105.87,73.43
2016,5,15,7,0,14.0,135.0,3.1,11.0,141.0,126.99,102.16
2016,5,15,7,15,11.0,146.5,3.1,11.5,151.5,138.69,111.53
2016,5,15,7,30,8.0,158.0,3.1,12.0,162.0,149.97,120.41
2016,5,15,7,45,93.0,206.0,3.1,12.5,259.0,213.24,169.37
2016,5,15,8,0,178.0,254.0,3.1,13.0,356.0,284.4,224.7
2016,5,15,8,15,199.0,276.5,3.1,13.5,399.5,322.9,254.93
2016,5,15,8,30,220.0,299.0,3.1,14.0,443.0,363.48,286.54
2016,5,15,8,45,194.0,324.0,3.15,14.5,457.0,385.36,303.23
2016,5,15,9,0,168.0,349.0,3.2,15.0,471.0,404.82,317.53
2016,5,15,9,15,529.5,231.0,3.25,15.5,645.0,511.79,403.47
2016,5,15,9,30,891.0,113.0,3.3,16.0,819.0,656.74,516.47
2016,5,15,9,45,659.5,232.5,3.35,16.5,767.5,646.79,504.37
2016,5,15,10,0,428.0,352.0,3.4,17.0,716.0,622.55,481.17
2016,5,15,10,15,688.0,226.5,3.45,17.5,831.5,717.03,555.87
2016,5,15,10,30,948.0,101.0,3.5,18.0,947.0,827.98,635.67
2016,5,15,10,45,950.5,102.0,3.55,18.5,966.5,862.16,657.22
2016,5,15,11,0,953.0,103.0,3.6,19.0,986.0,894.05,677.58
2016,5,15,11,15,955.0,103.5,3.7,19.0,998.0,922.62,697.17
2016,5,15,11,30,957.0,104.0,3.8,19.0,1010.0,948.63,715.04
2016,5,15,11,45,586.0,297.5,3.9,19.5,853.0,824.89,625.51
2016,5,15,12,0,215.0,491.0,4.0,20.0,696.0,681.43,511.95
2016,5,15,12,15,586.5,297.5,4.15,20.0,854.0,851.84,646.3
2016,5,15,12,30,958.0,104.0,4.3,20.0,1012.0,1016.34,761.6
2016,5,15,12,45,959.0,101.5,4.45,20.0,1002.0,1023.98,766.75
2016,5,15,13,0,960.0,99.0,4.6,20.0,992.0,1028.47,771.53
2016,5,15,13,15,526.0,270.5,4.7,20.0,759.0,796.12,608.86
2016,5,15,13,30,92.0,442.0,4.8,20.0,526.0,535.1,407.01
2016,5,15,13,45,114.5,435.5,4.9,20.0,536.0,559.34,427.27
2016,5,15,14,0,137.0,429.0,5.0,20.0,546.0,575.86,440.92
2016,5,15,14,15,533.0,261.5,5.05,19.5,692.0,788.17,611.32
2016,5,15,14,30,929.0,94.0,5.1,19.0,838.0,964.43,741.24
2016,5,15,14,45,919.5,92.5,5.2,19.0,799.5,938.84,724.18
2016,5,15,15,0,910.0,91.0,5.3,19.0,761.0,910.78,706.54
2016,5,15,15,15,898.0,89.0,5.25,18.5,717.5,877.69,685.64
2016,5,15,15,30,886.0,87.0,5.2,18.0,674.0,842.59,663.14
2016,5,15,15,45,589.0,167.0,5.2,17.5,545.5,674.54,540.2
2016,5,15,16,0,292.0,247.0,5.2,17.0,417.0,502.54,403.68
2016,5,15,16,15,160.0,216.0,5.15,16.5,308.0,353.14,285.75
2016,5,15,16,30,28.0,185.0,5.1,16.0,199.0,213.34,171.24
2016,5,15,16,45,127.0,172.0,5.05,15.5,224.5,273.43,223.87
2016,5,15,17,0,226.0,159.0,5.0,15.0,250.0,325.35,268.64
2016,5,15,17,15,212.0,138.5,4.8,14.5,214.0,285.84,236.47
2016,5,15,17,30,198.0,118.0,4.6,14.0,178.0,247.03,204.34
2016,5,15,17,45,367.5,84.0,4.45,13.5,168.5,290.1,239.95
2016,5,15,18,0,537.0,50.0,4.3,13.0,159.0,311.79,254.2
2016,5,15,18,15,438.5,41.0,4.0,12.0,113.5,237.05,188.15
2016,5,15,18,30,340.0,32.0,3.7,11.0,68.0,171.7,128.83
2016,5,15,18,45,170.0,16.0,3.45,10.5,34.0,80.12,33.76
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,118.0,15.5,2.65,8.0,26.5,12.05,0.0
2016,5,16,5,30,236.0,31.0,2.6,8.0,53.0,23.9,14.73
2016,5,16,5,45,333.5,43.5,2.6,8.5,95.5,33.08,23.98
2016,5,16,6,0,431.0,56.0,2.6,9.0,138.0,41.25,31.77
2016,5,16,6,15,500.5,64.5,2.5,9.5,187.5,45.25,35.58
2016,5,16,6,30,570.0,73.0,2.4,10.0,237.0,75.43,44.63
2016,5,16,6,45,614.5,80.0,2.35,10.5,289.0,114.81,67.62
2016,5,16,7,0,659.0,87.0,2.3,11.0,341.0,158.98,100.38
2016,5,16,7,15,499.5,135.5,2.25,11.5,344.0,205.14,146.52
2016,5,16,7,30,340.0,184.0,2.2,12.0,347.0,238.74,181.52
2016,5,16,7,45,562.5,143.5,2.15,13.0,448.5,283.15,212.79
2016,5,16,8,0,785.0,103.0,2.1,14.0,550.0,355.96,269.11
2016,5,16,8,15,516.0,199.5,2.15,14.5,504.0,373.01,288.9
2016,5,16,8,30,247.0,296.0,2.2,15.0,458.0,368.86,288.19
2016,5,16,8,45,553.5,203.0,2.3,15.5,597.0,447.51,349.97
2016,5,16,9,0,860.0,110.0,2.4,16.0,736.0,559.27,437.13
2016,5,16,9,15,870.5,112.0,2.45,16.5,775.0,606.26,472.96
2016,5,16,9,30,881.0,114.0,2.5,17.0,814.0,652.73,507.82
2016,5,16,9,45,902.0,108.0,2.65,18.0,850.5,698.15,540.79
2016,5,16,10,0,923.0,102.0,2.8,19.0,887.0,743.35,571.52
2016,5,16,10,15,928.5,103.5,2.9,19.5,913.5,783.59,598.24
2016,5,16,10,30,934.0,105.0,3.0,20.0,940.0,822.09,623.51
2016,5,16,10,45,938.0,105.5,3.1,20.5,959.5,856.54,645.79
2016,5,16,11,0,942.0,106.0,3.2,21.0,979.0,888.83,666.47
2016,5,16,11,15,944.0,106.5,3.3,21.0,991.5,917.09,685.64
2016,5,16,11,30,946.0,107.0,3.4,21.0,1004.0,942.83,703.16
2016,5,16,11,45,947.0,107.0,3.55,21.5,1008.0,964.54,716.98
2016,5,16,12,0,948.0,107.0,3.7,22.0,1012.0,983.48,728.99
2016,5,16,12,15,947.0,107.0,3.8,22.0,1009.0,997.69,739.0
2016,5,16,12,30,946.0,107.0,3.9,22.0,1006.0,1008.91,747.17
2016,5,16,12,45,942.0,107.5,4.05,22.0,994.0,1014.71,752.18
2016,5,16,13,0,938.0,108.0,4.2,22.0,982.0,1017.42,755.27
2016,5,16,13,15,934.5,107.5,4.3,22.0,963.5,1016.48,755.74
2016,5,16,13,30,931.0,107.0,4.4,22.0,945.0,1012.44,754.27
2016,5,16,13,45,927.5,104.5,4.55,22.0,920.0,1003.24,750.01
2016,5,16,14,0,924.0,102.0,4.7,22.0,895.0,990.99,743.98
2016,5,16,14,15,917.0,101.0,4.75,21.5,862.5,974.06,735.43
2016,5,16,14,30,910.0,100.0,4.8,21.0,830.0,954.36,724.99
2016,5,16,14,45,903.0,96.5,4.85,21.0,792.5,929.27,709.39
2016,5,16,15,0,896.0,93.0,4.9,21.0,755.0,901.62,691.97
2016,5,16,15,15,883.5,91.0,4.9,20.5,712.0,868.47,671.59
2016,5,16,15,30,871.0,89.0,4.9,20.0,669.0,833.38,649.63
2016,5,16,15,45,854.5,86.5,4.9,20.0,621.0,792.77,622.18
2016,5,16,16,0,838.0,84.0,4.9,20.0,573.0,750.89,593.55
2016,5,16,16,15,816.5,81.0,4.8,19.5,522.5,708.25,564.68
2016,5,16,16,30,795.0,78.0,4.7,19.0,472.0,660.51,531.5
2016,5,16,16,45,762.0,75.5,4.6,18.5,419.0,605.49,491.55
2016,5,16,17,0,729.0,73.0,4.5,18.0,366.0,551.46,450.06
2016,5,16,17,15,688.0,68.0,4.25,17.0,313.0,491.2,402.86
2016,5,16,17,30,647.0,63.0,4.0,16.0,260.0,435.7,357.94
2016,5,16,17,45,583.5,57.0,3.75,15.5,209.0,368.45,301.37
2016,5,16,18,0,520.0,51.0,3.5,15.0,158.0,306.31,247.34
2016,5,16,18,15,423.5,42.0,3.2,14.0,113.0,233.0,183.58
2016,5,16,18,30,327.0,33.0,2.9,13.0,68.0,168.85,126.14
2016,5,16,18,45,163.5,16.5,2.65,12.5,34.0,79.54,36.89
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,149.5,14.5,1.05,8.5,28.5,10.89,0.0
2016,5,17,5,30,299.0,29.0,1.2,9.0,57.0,22.24,13.38
2016,5,17,5,45,407.0,38.0,1.4,10.0,101.5,27.82,19.2
2016,5,17,6,0,515.0,47.0,1.6,11.0,146.0,33.04,24.17
2016,5,17,6,15,580.5,53.5,1.65,11.5,197.0,35.82,26.81
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,69.06,36.2
2016,5,17,6,45,693.5,64.5,1.75,13.0,302.0,113.62,62.49
2016,5,17,7,0,741.0,69.0,1.8,14.0,356.0,159.92,96.37
2016,5,17,7,15,772.0,73.0,2.0,15.0,410.0,207.59,135.82
2016,5,17,7,30,803.0,77.0,2.2,16.0,464.0,258.42,179.59
2016,5,17,7,45,829.0,79.0,2.45,17.0,516.5,309.01,223.81
2016,5,17,8,0,855.0,81.0,2.7,18.0,569.0,366.08,272.63
2016,5,17,8,15,872.5,83.5,2.75,18.5,618.5,417.94,316.91
2016,5,17,8,30,890.0,86.0,2.8,19.0,668.0,470.74,360.76
2016,5,17,8,45,904.5,87.0,2.9,20.0,713.5,521.44,401.2
2016,5,17,9,0,919.0,88.0,3.0,21.0,759.0,572.34,440.45
2016,5,17,9,15,929.5,90.0,2.95,21.5,799.0,621.79,477.77
2016,5,17,9,30,940.0,92.0,2.9,22.0,839.0,670.64,513.48
2016,5,17,9,45,946.5,94.0,2.9,22.5,873.0,716.01,545.88
2016,5,17,10,0,953.0,96.0,2.9,23.0,907.0,760.04,574.82
2016,5,17,10,15,958.5,97.0,2.85,23.0,934.0,800.85,601.71
2016,5,17,10,30,964.0,98.0,2.8,23.0,961.0,839.85,627.09
2016,5,17,10,45,968.0,98.5,2.75,23.5,981.0,875.19,648.48
2016,5,17,11,0,972.0,99.0,2.7,24.0,1001.0,908.29,668.12
2016,5,17,11,15,974.0,99.0,2.65,24.0,1013.5,936.8,685.85
2016,5,17,11,30,976.0,99.0,2.6,24.0,1026.0,962.69,701.81
2016,5,17,11,45,977.0,99.5,2.6,24.5,1030.5,985.44,714.76
2016,5,17,12,0,978.0,100.0,2.6,25.0,1035.0,1005.33,725.86
2016,5,17,12,15,977.0,99.5,2.65,25.0,1031.0,1019.4,735.21
2016,5,17,12,30,976.0,99.0,2.7,25.0,1027.0,1030.39,742.73
2016,5,17,12,45,974.5,98.5,2.75,25.0,1016.0,1037.76,748.08
2016,5,17,13,0,973.0,98.0,2.8,25.0,1005.0,1041.93,751.55
2016,5,17,13,15,969.0,97.0,2.85,25.0,986.0,1039.95,751.23
2016,5,17,13,30,965.0,96.0,2.9,25.0,967.0,1034.76,749.02
2016,5,17,13,45,959.0,95.5,3.0,25.0,940.5,1024.99,744.43
2016,5,17,14,0,953.0,95.0,3.1,25.0,914.0,1012.15,737.94
2016,5,17,14,15,945.5,93.5,3.15,25.0,880.5,993.83,727.53
2016,5,17,14,30,938.0,92.0,3.2,25.0,847.0,972.65,715.31
2016,5,17,14,45,927.5,91.0,3.3,25.0,808.0,946.56,700.19
2016,5,17,15,0,917.0,90.0,3.4,25.0,769.0,918.01,683.36
2016,5,17,15,15,904.5,88.0,3.4,24.5,725.0,884.36,663.62
2016,5,17,15,30,892.0,86.0,3.4,24.0,681.0,848.7,642.32
2016,5,17,15,45,875.0,83.5,3.45,24.0,632.5,807.06,615.62
2016,5,17,16,0,858.0,81.0,3.5,24.0,584.0,764.12,587.69
2016,5,17,16,15,836.5,78.0,3.45,23.5,532.5,716.24,556.45
2016,5,17,16,30,815.0,75.0,3.4,23.0,481.0,672.29,527.52
2016,5,17,16,45,786.5,71.5,3.35,22.5,427.5,618.34,490.28
2016,5,17,17,0,758.0,68.0,3.3,22.0,374.0,565.0,450.89
2016,5,17,17,15,718.0,63.5,3.0,21.0,320.5,504.68,404.99
2016,5,17,17,30,678.0,59.0,2.7,20.0,267.0,446.56,359.18
2016,5,17,17,45,618.5,53.0,2.4,19.0,215.5,379.57,304.67
2016,5,17,18,0,559.0,47.0,2.1,18.0,164.0,319.92,254.07
2016,5,17,18,15,466.0,39.0,1.9,17.0,118.0,247.23,191.94
2016,5,17,18,30,373.0,31.0,1.7,16.0,72.0,183.39,135.49
2016,5,17,18,45,186.5,15.5,1.55,15.5,36.0,85.84,42.7
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,142.0,15.5,1.3,11.5,29.0,11.73,0.0
2016,5,18,5,30,284.0,31.0,1.4,12.0,58.0,24.05,14.79
2016,5,18,5,45,387.5,41.0,1.55,13.0,102.0,30.45,21.26
2016,5,18,6,0,491.0,51.0,1.7,14.0,146.0,36.43,26.87
2016,5,18,6,15,556.5,58.0,1.7,14.5,196.5,39.42,29.68
2016,5,18,6,30,622.0,65.0,1.7,15.0,247.0,73.49,39.57
2016,5,18,6,45,668.0,70.0,1.75,15.5,300.0,114.06,63.06
2016,5,18,7,0,714.0,75.0,1.8,16.0,353.0,162.79,99.16
2016,5,18,7,15,745.5,79.0,1.85,17.0,406.0,209.17,137.16
2016,5,18,7,30,777.0,83.0,1.9,18.0,459.0,258.79,179.32
2016,5,18,7,45,800.0,87.0,2.0,19.0,510.5,308.94,222.49
2016,5,18,8,0,823.0,91.0,2.1,20.0,562.0,361.09,266.65
2016,5,18,8,15,840.5,93.5,2.15,20.5,610.5,411.53,309.1
2016,5,18,8,30,858.0,96.0,2.2,21.0,659.0,466.82,353.97
2016,5,18,8,45,871.5,98.5,2.25,21.5,703.5,516.9,393.79
2016,5,18,9,0,885.0,101.0,2.3,22.0,748.0,567.13,432.55
2016,5,18,9,15,895.0,103.0,2.4,22.5,787.0,614.81,468.57
2016,5,18,9,30,905.0,105.0,2.5,23.0,826.0,661.9,503.21
2016,5,18,9,45,916.0,105.0,2.6,24.0,860.0,707.03,534.63
2016,5,18,10,0,927.0,105.0,2.7,25.0,894.0,751.21,563.25
2016,5,18,10,15,932.5,106.0,2.8,25.0,921.0,791.07,590.12
2016,5,18,10,30,938.0,107.0,2.9,25.0,948.0,829.19,615.69
2016,5,18,10,45,941.0,108.0,3.05,25.5,967.5,863.39,637.57
2016,5,18,11,0,944.0,109.0,3.2,26.0,987.0,895.36,657.87
2016,5,18,11,15,946.5,109.5,3.25,26.0,999.0,924.07,676.62
2016,5,18,11,30,949.0,110.0,3.3,26.0,1011.0,950.28,693.73
2016,5,18,11,45,948.0,111.0,3.4,26.0,1015.0,971.2,707.75
2016,5,18,12,0,947.0,112.0,3.5,26.0,1019.0,989.28,720.03
2016,5,18,12,15,946.5,112.0,3.6,26.0,1015.5,1003.97,730.2
2016,5,18,12,30,946.0,112.0,3.7,26.0,1012.0,1015.69,738.57
2016,5,18,12,45,942.0,112.5,3.8,26.0,1000.5,1021.54,743.23
2016,5,18,13,0,938.0,113.0,3.9,26.0,989.0,1024.29,746.03
2016,5,18,13,15,934.5,112.0,3.95,26.0,970.0,1022.9,745.94
2016,5,18,13,30,931.0,111.0,4.0,26.0,951.0,1018.4,743.96
2016,5,18,13,45,924.5,110.0,4.1,26.0,925.0,1007.96,738.5
2016,5,18,14,0,918.0,109.0,4.2,26.0,899.0,994.54,731.19
2016,5,18,14,15,910.5,107.5,4.25,25.5,866.5,976.78,722.2
2016,5,18,14,30,903.0,106.0,4.3,25.0,834.0,956.26,711.37
2016,5,18,14,45,894.0,103.5,4.35,25.0,796.0,930.67,695.72
2016,5,18,15,0,885.0,101.0,4.4,25.0,758.0,902.65,678.39
2016,5,18,15,15,872.0,99.0,4.4,24.5,714.5,869.44,658.48
2016,5,18,15,30,859.0,97.0,4.4,24.0,671.0,834.35,637.08
2016,5,18,15,45,844.0,93.5,4.45,24.0,623.5,794.28,610.88
2016,5,18,16,0,829.0,90.0,4.5,24.0,576.0,757.63,586.99
2016,5,18,16,15,807.5,86.5,4.4,23.0,525.5,710.11,556.33
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,662.15,524.83
2016,5,18,16,45,757.5,78.5,4.2,21.5,422.5,608.16,486.48
2016,5,18,17,0,729.0,74.0,4.1,21.0,370.0,554.83,446.47
2016,5,18,17,15,688.5,69.0,3.65,20.0,317.5,494.81,400.11
2016,5,18,17,30,648.0,64.0,3.2,19.0,265.0,439.53,355.89
2016,5,18,17,45,588.0,57.5,2.8,18.5,214.0,373.22,300.92
2016,5,18,18,0,528.0,51.0,2.4,18.0,163.0,311.7,248.24
2016,5,18,18,15,435.0,42.0,2.1,17.0,117.5,239.11,186.2
2016,5,18,18,30,342.0,33.0,1.8,16.0,72.0,175.34,130.13
2016,5,18,18,45,171.0,16.5,1.55,15.0,36.0,83.22,44.1
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,17.0,3.1,9.0,30.0,13.19,0.0
2016,5,19,5,30,267.0,34.0,3.1,9.0,60.0,26.9,17.5
2016,5,19,5,45,375.0,44.0,3.1,9.5,104.5,33.14,23.99
2016,5,19,6,0,483.0,54.0,3.1,10.0,149.0,39.0,29.65
2016,5,19,6,15,242.5,76.0,3.2,10.5,124.0,59.86,48.61
2016,5,19,6,30,2.0,98.0,3.3,11.0,99.0,90.65,72.37
2016,5,19,6,45,7.5,117.0,3.45,11.5,120.5,109.04,87.42
2016,5,19,7,0,13.0,136.0,3.6,12.0,142.0,128.09,102.73
2016,5,19,7,15,27.5,163.5,3.8,12.0,177.0,152.4,122.09
2016,5,19,7,30,42.0,191.0,4.0,12.0,212.0,182.19,145.96
2016,5,19,7,45,213.5,206.5,4.25,12.5,328.0,246.04,193.42
2016,5,19,8,0,385.0,222.0,4.5,13.0,444.0,326.51,255.95
2016,5,19,8,15,217.5,249.5,4.4,13.5,377.0,309.37,245.14
2016,5,19,8,30,50.0,277.0,4.3,14.0,310.0,275.53,218.73
2016,5,19,8,45,126.5,313.0,4.25,14.5,404.0,344.38,272.58
2016,5,19,9,0,203.0,349.0,4.2,15.0,498.0,424.89,334.63
2016,5,19,9,15,558.5,227.0,4.2,15.0,665.5,527.32,418.16
2016,5,19,9,30,914.0,105.0,4.2,15.0,833.0,668.65,530.4
2016,5,19,9,45,914.5,110.0,4.2,15.5,864.5,711.69,561.84
2016,5,19,10,0,915.0,115.0,4.2,16.0,896.0,752.99,590.81
2016,5,19,10,15,921.5,116.5,4.3,16.0,923.5,793.64,619.77
2016,5,19,10,30,928.0,118.0,4.4,16.0,951.0,832.65,647.52
2016,5,19,10,45,691.5,264.5,4.55,16.5,893.0,809.36,627.57
2016,5,19,11,0,455.0,411.0,4.7,17.0,835.0,772.61,593.47
2016,5,19,11,15,704.5,263.5,4.75,17.0,928.5,864.41,667.77
2016,5,19,11,30,954.0,116.0,4.8,17.0,1022.0,961.35,736.37
2016,5,19,11,45,959.5,114.0,4.9,17.5,1029.5,985.41,751.59
2016,5,19,12,0,965.0,112.0,5.0,18.0,1037.0,1006.82,765.47
2016,5,19,12,15,966.0,112.0,5.1,17.5,1035.0,1023.17,778.96
2016,5,19,12,30,967.0,112.0,5.2,17.0,1033.0,1036.55,790.59
2016,5,19,12,45,966.0,111.5,5.3,17.0,1023.0,1044.46,797.05
2016,5,19,13,0,965.0,111.0,5.4,17.0,1013.0,1049.21,801.5
2016,5,19,13,15,962.0,110.5,5.45,16.5,995.0,1048.85,803.72
2016,5,19,13,30,959.0,110.0,5.5,16.0,977.0,1045.32,803.89
2016,5,19,13,45,956.5,107.5,5.6,16.0,952.0,1037.03,799.69
2016,5,19,14,0,954.0,105.0,5.7,16.0,927.0,1025.58,793.38
2016,5,19,14,15,947.0,103.5,5.7,15.5,894.0,1007.86,783.53
2016,5,19,14,30,940.0,102.0,5.7,15.0,861.0,987.26,771.7
2016,5,19,14,45,739.0,180.0,5.75,15.0,759.5,881.68,697.01
2016,5,19,15,0,538.0,258.0,5.8,15.0,658.0,769.08,612.13
2016,5,19,15,15,457.5,267.0,5.85,14.5,593.5,697.92,559.48
2016,5,19,15,30,377.0,276.0,5.9,14.0,529.0,621.11,501.34
2016,5,19,15,45,256.0,271.0,6.0,14.0,437.5,508.45,412.3
2016,5,19,16,0,135.0,266.0,6.1,14.0,346.0,393.77,319.65
2016,5,19,16,15,207.5,235.5,5.85,13.5,345.5,411.3,337.44
2016,5,19,16,30,280.0,205.0,5.6,13.0,345.0,431.33,356.49
2016,5,19,16,45,389.0,162.0,5.4,12.5,333.5,454.98,379.0
2016,5,19,17,0,498.0,119.0,5.2,12.0,322.0,460.23,386.01
2016,5,19,17,15,454.5,110.5,5.25,11.5,276.0,404.86,340.67
2016,5,19,17,30,411.0,102.0,5.3,11.0,230.0,352.51,296.79
2016,5,19,17,45,362.0,88.0,5.4,10.5,185.5,294.31,246.89
2016,5,19,18,0,313.0,74.0,5.5,10.0,141.0,240.21,199.17
2016,5,19,18,15,252.0,57.5,5.35,9.5,102.0,182.61,147.61
2016,5,19,18,30,191.0,41.0,5.2,9.0,63.0,130.74,100.44
2016,5,19,18,45,95.5,25.0,5.05,8.5,36.0,65.02,36.76
2016,5,19,19,0,0.0,9.0,4.9,8.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,4.85,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,4.45,7.0,7.0,6.75,0.0
2016,5,20,5,30,0.0,14.0,4.5,7.0,14.0,13.5,6.09
2016,5,20,5,45,0.0,25.0,4.55,7.0,25.0,24.13,16.14
2016,5,20,6,0,0.0,36.0,4.6,7.0,36.0,34.76,26.15
2016,5,20,6,15,0.0,48.5,4.6,7.5,48.5,46.85,37.33
2016,5,20,6,30,0.0,61.0,4.6,8.0,61.0,58.96,45.85
2016,5,20,6,45,0.0,74.0,4.6,8.5,74.0,71.18,56.24
2016,5,20,7,0,0.0,87.0,4.6,9.0,87.0,83.44,66.47
2016,5,20,7,15,0.0,100.0,4.55,9.0,100.0,95.72,76.7
2016,5,20,7,30,0.0,113.0,4.5,9.0,113.0,108.04,86.84
2016,5,20,7,45,15.5,167.0,4.5,9.5,176.0,162.01,131.19
2016,5,20,8,0,31.0,221.0,4.5,10.0,239.0,212.26,171.74
2016,5,20,8,15,15.5,184.0,4.5,10.5,193.0,180.6,145.24
2016,5,20,8,30,0.0,147.0,4.5,11.0,147.0,140.88,112.09
2016,5,20,8,45,6.5,188.5,4.5,11.5,193.5,182.98,146.08
2016,5,20,9,0,13.0,230.0,4.5,12.0,240.0,225.66,179.95
2016,5,20,9,15,14.0,245.0,4.5,12.0,256.5,241.36,192.13
2016,5,20,9,30,15.0,260.0,4.5,12.0,273.0,257.17,204.4
2016,5,20,9,45,14.0,250.0,4.55,12.5,262.0,248.4,196.75
2016,5,20,10,0,13.0,240.0,4.6,13.0,251.0,239.33,188.97
2016,5,20,10,15,16.5,276.5,4.65,13.0,291.0,277.35,218.91
2016,5,20,10,30,20.0,313.0,4.7,13.0,331.0,315.77,248.82
2016,5,20,10,45,42.0,377.0,4.8,13.0,416.5,393.98,309.91
2016,5,20,11,0,64.0,441.0,4.9,13.0,502.0,475.95,372.83
2016,5,20,11,15,104.0,466.0,4.95,13.0,565.0,538.42,421.03
2016,5,20,11,30,144.0,491.0,5.0,13.0,628.0,603.68,470.87
2016,5,20,11,45,78.5,364.0,5.05,13.5,439.0,425.96,334.6
2016,5,20,12,0,13.0,237.0,5.1,14.0,250.0,242.21,189.65
2016,5,20,12,15,22.5,315.5,5.1,14.0,337.5,331.22,259.85
2016,5,20,12,30,32.0,394.0,5.1,14.0,425.0,419.9,328.14
2016,5,20,12,45,50.5,421.5,5.1,14.0,469.5,467.47,364.9
2016,5,20,13,0,69.0,449.0,5.1,14.0,514.0,515.63,401.96
2016,5,20,13,15,243.5,419.5,5.1,13.5,641.5,669.61,524.85
2016,5,20,13,30,418.0,390.0,5.1,13.0,769.0,816.7,639.2
2016,5,20,13,45,238.0,392.0,5.15,13.0,606.5,640.73,504.34
2016,5,20,14,0,58.0,394.0,5.2,13.0,444.0,456.03,359.05
2016,5,20,14,15,56.5,378.0,5.15,13.0,425.5,439.14,347.05
2016,5,20,14,30,55.0,362.0,5.1,13.0,407.0,421.98,334.33
2016,5,20,14,45,151.5,356.5,5.1,13.0,471.5,514.14,409.8
2016,5,20,15,0,248.0,351.0,5.1,13.0,536.0,602.59,480.84
2016,5,20,15,15,126.5,264.5,5.05,12.5,359.0,390.2,315.01
2016,5,20,15,30,5.0,178.0,5.0,12.0,182.0,179.38,143.09
2016,5,20,15,45,70.0,222.5,4.95,12.0,264.5,286.23,233.03
2016,5,20,16,0,135.0,267.0,4.9,12.0,347.0,394.97,322.24
2016,5,20,16,15,67.5,186.0,4.8,11.5,226.0,242.9,198.94
2016,5,20,16,30,0.0,105.0,4.7,11.0,105.0,102.35,81.18
2016,5,20,16,45,118.0,134.0,4.6,11.0,182.5,224.41,187.14
2016,5,20,17,0,236.0,163.0,4.5,11.0,260.0,337.55,282.51
2016,5,20,17,15,220.5,143.0,4.3,10.5,223.5,297.29,249.23
2016,5,20,17,30,205.0,123.0,4.1,10.0,187.0,257.86,216.32
2016,5,20,17,45,371.0,88.5,3.95,9.5,178.5,299.94,251.78
2016,5,20,18,0,537.0,54.0,3.8,9.0,170.0,321.08,266.26
2016,5,20,18,15,442.0,45.5,3.55,8.5,123.5,247.48,200.35
2016,5,20,18,30,347.0,37.0,3.3,8.0,77.0,182.65,141.23
2016,5,20,18,45,196.0,24.0,3.1,8.0,44.5,101.49,61.81
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,22.6,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,145.5,16.5,1.4,7.0,31.0,12.42,0.28
2016,5,21,5,30,291.0,33.0,1.6,7.0,62.0,25.64,16.74
2016,5,21,5,45,398.0,42.0,1.8,7.5,107.0,31.03,22.37
2016,5,21,6,0,505.0,51.0,2.0,8.0,152.0,36.1,27.3
2016,5,21,6,15,311.0,84.5,2.0,8.0,152.5,61.46,50.58
2016,5,21,6,30,117.0,118.0,2.0,8.0,153.0,104.25,81.31
2016,5,21,6,45,128.0,140.0,2.0,8.5,185.0,131.17,101.95
2016,5,21,7,0,139.0,162.0,2.0,9.0,217.0,159.44,124.47
2016,5,21,7,15,266.0,169.5,2.0,9.5,293.0,196.01,149.61
2016,5,21,7,30,393.0,177.0,2.0,10.0,369.0,245.03,186.52
2016,5,21,7,45,276.5,218.5,2.05,10.5,360.5,270.83,212.11
2016,5,21,8,0,160.0,260.0,2.1,11.0,352.0,285.34,226.54
2016,5,21,8,15,83.5,226.0,2.15,11.0,274.5,240.96,192.35
2016,5,21,8,30,7.0,192.0,2.2,11.0,197.0,185.58,148.01
2016,5,21,8,45,45.0,265.5,2.3,11.5,298.5,267.68,213.43
2016,5,21,9,0,83.0,339.0,2.4,12.0,400.0,356.37,282.15
2016,5,21,9,15,102.5,364.5,2.5,12.5,444.0,396.17,311.96
2016,5,21,9,30,122.0,390.0,2.6,13.0,488.0,434.0,340.21
2016,5,21,9,45,201.0,401.5,2.75,13.5,570.0,504.86,394.37
2016,5,21,10,0,280.0,413.0,2.9,14.0,652.0,578.66,449.86
2016,5,21,10,15,601.0,264.5,3.0,14.0,798.5,692.11,541.49
2016,5,21,10,30,922.0,116.0,3.1,14.0,945.0,827.91,643.05
2016,5,21,10,45,474.5,239.5,3.25,14.0,667.0,611.65,481.2
2016,5,21,11,0,27.0,363.0,3.4,14.0,389.0,371.22,288.04
2016,5,21,11,15,21.5,322.5,3.45,14.0,343.0,329.98,257.21
2016,5,21,11,30,16.0,282.0,3.5,14.0,297.0,287.2,224.16
2016,5,21,11,45,50.0,378.5,3.6,14.5,427.0,414.17,322.11
2016,5,21,12,0,84.0,475.0,3.7,15.0,557.0,542.98,417.8
2016,5,21,12,15,239.5,451.0,3.75,15.0,680.5,676.12,520.13
2016,5,21,12,30,395.0,427.0,3.8,15.0,804.0,807.57,618.4
2016,5,21,12,45,395.5,421.0,3.9,15.0,795.0,809.06,619.39
2016,5,21,13,0,396.0,415.0,4.0,15.0,786.0,809.05,620.28
2016,5,21,13,15,655.0,268.5,4.05,14.5,868.0,922.22,711.32
2016,5,21,13,30,914.0,122.0,4.1,14.0,950.0,1015.73,778.48
2016,5,21,13,45,909.5,120.0,4.15,14.0,925.0,1006.41,772.38
2016,5,21,14,0,905.0,118.0,4.2,14.0,900.0,994.12,765.16
2016,5,21,14,15,897.0,116.5,4.2,14.0,867.5,976.17,753.8
2016,5,21,14,30,889.0,115.0,4.2,14.0,835.0,955.54,740.66
2016,5,21,14,45,690.5,193.5,4.25,14.0,737.0,853.33,669.61
2016,5,21,15,0,492.0,272.0,4.3,14.0,639.0,744.03,587.48
2016,5,21,15,15,343.0,293.0,4.2,13.5,541.5,618.75,492.72
2016,5,21,15,30,194.0,314.0,4.1,13.0,444.0,500.39,400.29
2016,5,21,15,45,215.0,287.5,4.1,13.0,422.5,484.93,390.73
2016,5,21,16,0,236.0,261.0,4.1,13.0,401.0,467.37,378.95
2016,5,21,16,15,138.0,229.5,4.0,12.5,310.0,352.73,287.56
2016,5,21,16,30,40.0,198.0,3.9,12.0,219.0,236.29,192.3
2016,5,21,16,45,60.5,182.5,3.85,12.0,210.0,233.48,191.46
2016,5,21,17,0,81.0,167.0,3.8,12.0,201.0,229.03,188.81
2016,5,21,17,15,73.0,145.0,3.65,11.5,172.5,198.21,163.72
2016,5,21,17,30,65.0,123.0,3.5,11.0,144.0,167.79,138.51
2016,5,21,17,45,288.0,89.5,3.35,11.0,155.5,259.97,216.93
2016,5,21,18,0,511.0,56.0,3.2,11.0,167.0,312.42,257.17
2016,5,21,18,15,420.5,46.5,2.95,10.5,121.5,240.59,193.38
2016,5,21,18,30,330.0,37.0,2.7,10.0,76.0,177.18,136.21
2016,5,21,18,45,196.5,24.0,2.5,9.5,44.0,102.6,64.08
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,27.43,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,147.0,17.0,1.8,7.0,32.5,12.82,1.09
2016,5,22,5,30,294.0,34.0,1.8,7.0,65.0,26.5,17.55
2016,5,22,5,45,392.5,44.5,1.85,7.5,109.5,33.25,24.39
2016,5,22,6,0,491.0,55.0,1.9,8.0,154.0,39.55,30.46
2016,5,22,6,15,554.5,62.5,1.85,8.5,204.5,44.6,35.17
2016,5,22,6,30,618.0,70.0,1.8,9.0,255.0,82.29,46.38
2016,5,22,6,45,662.5,75.5,1.75,9.5,308.0,123.05,71.81
2016,5,22,7,0,707.0,81.0,1.7,10.0,361.0,168.56,106.66
2016,5,22,7,15,738.5,85.0,1.65,10.5,413.5,218.14,148.6
2016,5,22,7,30,770.0,89.0,1.6,11.0,466.0,267.38,191.64
2016,5,22,7,45,795.0,92.0,1.55,11.5,517.5,316.83,235.27
2016,5,22,8,0,820.0,95.0,1.5,12.0,569.0,368.48,280.06
2016,5,22,8,15,837.0,98.0,1.5,12.5,617.0,418.91,323.1
2016,5,22,8,30,854.0,101.0,1.5,13.0,665.0,470.34,365.66
2016,5,22,8,45,868.0,103.0,1.5,13.5,709.5,523.67,408.25
2016,5,22,9,0,882.0,105.0,1.5,14.0,754.0,573.46,446.91
2016,5,22,9,15,628.0,227.0,1.55,14.0,701.5,569.91,443.02
2016,5,22,9,30,374.0,349.0,1.6,14.0,649.0,552.38,426.94
2016,5,22,9,45,657.5,223.5,1.65,14.5,776.5,642.81,498.47
2016,5,22,10,0,941.0,98.0,1.7,15.0,904.0,758.51,583.84
2016,5,22,10,15,946.0,99.0,1.8,15.0,930.5,798.35,610.59
2016,5,22,10,30,951.0,100.0,1.9,15.0,957.0,836.39,636.72
2016,5,22,10,45,710.5,254.5,2.05,15.5,902.5,817.31,621.31
2016,5,22,11,0,470.0,409.0,2.2,16.0,848.0,784.56,591.3
2016,5,22,11,15,717.5,255.0,2.35,16.0,934.5,869.42,659.38
2016,5,22,11,30,965.0,101.0,2.5,16.0,1021.0,959.14,720.79
2016,5,22,11,45,965.5,101.0,2.65,16.5,1025.0,980.65,734.16
2016,5,22,12,0,966.0,101.0,2.8,17.0,1029.0,999.34,746.33
2016,5,22,12,15,965.0,101.0,2.9,17.0,1025.5,1013.71,756.66
2016,5,22,12,30,964.0,101.0,3.0,17.0,1022.0,1025.06,765.13
2016,5,22,12,45,958.0,103.0,3.2,17.0,1010.0,1030.54,770.68
2016,5,22,13,0,952.0,105.0,3.4,17.0,998.0,1032.89,774.25
2016,5,22,13,15,948.0,104.0,3.55,17.0,979.0,1030.99,774.65
2016,5,22,13,30,944.0,103.0,3.7,17.0,960.0,1025.96,773.05
2016,5,22,13,45,938.0,102.0,3.85,17.0,934.0,1015.91,768.12
2016,5,22,14,0,932.0,101.0,4.0,17.0,908.0,1002.86,761.22
2016,5,22,14,15,685.0,213.5,4.1,16.5,794.5,888.15,684.65
2016,5,22,14,30,438.0,326.0,4.2,16.0,681.0,765.62,593.64
2016,5,22,14,45,399.5,327.0,4.35,16.0,639.5,718.27,560.84
2016,5,22,15,0,361.0,328.0,4.5,16.0,598.0,679.09,532.89
2016,5,22,15,15,189.5,283.0,4.5,15.5,424.0,465.38,370.24
2016,5,22,15,30,18.0,238.0,4.5,15.0,250.0,252.07,199.71
2016,5,22,15,45,227.5,228.0,4.55,15.0,364.0,438.07,354.65
2016,5,22,16,0,437.0,218.0,4.6,15.0,478.0,594.95,480.97
2016,5,22,16,15,414.0,201.5,4.55,14.5,430.5,545.95,443.97
2016,5,22,16,30,391.0,185.0,4.5,14.0,383.0,497.4,407.55
2016,5,22,16,45,564.0,129.0,4.5,13.5,380.5,541.02,447.11
2016,5,22,17,0,737.0,73.0,4.5,13.0,378.0,563.04,468.32
2016,5,22,17,15,698.0,68.5,4.4,12.5,325.5,504.1,420.76
2016,5,22,17,30,659.0,64.0,4.3,12.0,273.0,449.59,375.62
2016,5,22,17,45,601.0,58.0,4.2,11.5,222.0,384.13,320.04
2016,5,22,18,0,543.0,52.0,4.1,11.0,171.0,323.24,266.52
2016,5,22,18,15,455.5,43.5,3.85,10.5,125.5,252.22,203.34
2016,5,22,18,30,368.0,35.0,3.6,10.0,80.0,189.34,146.14
2016,5,22,18,45,230.0,23.0,3.35,9.5,46.5,112.93,72.59
2016,5,22,19,0,92.0,11.0,3.1,9.0,13.0,35.25,0.0
2016,5,22,19,15,46.0,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,126.0,18.0,2.35,7.0,31.0,13.9,2.21
2016,5,23,5,30,252.0,36.0,2.4,7.0,62.0,27.68,18.62
2016,5,23,5,45,351.0,47.0,2.45,7.5,105.5,35.5,26.42
2016,5,23,6,0,450.0,58.0,2.5,8.0,149.0,42.16,32.82
2016,5,23,6,15,513.5,66.0,2.5,8.5,198.5,48.39,38.61
2016,5,23,6,30,577.0,74.0,2.5,9.0,248.0,84.55,49.26
2016,5,23,6,45,627.5,78.5,2.55,9.5,300.5,123.05,73.25
2016,5,23,7,0,678.0,83.0,2.6,10.0,353.0,166.91,106.77
2016,5,23,7,15,709.5,88.0,2.55,10.5,405.0,212.58,145.67
2016,5,23,7,30,741.0,93.0,2.5,11.0,457.0,264.7,191.26
2016,5,23,7,45,769.5,95.0,2.5,11.5,508.0,312.85,234.02
2016,5,23,8,0,798.0,97.0,2.5,12.0,559.0,363.56,278.48
2016,5,23,8,15,815.5,100.0,2.5,12.0,606.5,413.1,321.9
2016,5,23,8,30,833.0,103.0,2.5,12.0,654.0,463.69,365.16
2016,5,23,8,45,849.0,104.0,2.5,12.5,698.0,516.1,407.93
2016,5,23,9,0,865.0,105.0,2.5,13.0,742.0,565.18,447.01
2016,5,23,9,15,875.0,107.0,2.6,13.0,780.5,611.83,484.4
2016,5,23,9,30,885.0,109.0,2.7,13.0,819.0,657.92,520.58
2016,5,23,9,45,901.0,106.0,2.8,13.5,854.0,702.71,554.25
2016,5,23,10,0,917.0,103.0,2.9,14.0,889.0,746.95,585.21
2016,5,23,10,15,922.5,104.0,2.95,14.0,915.0,786.28,612.69
2016,5,23,10,30,928.0,105.0,3.0,14.0,941.0,823.91,638.79
2016,5,23,10,45,930.5,106.5,3.15,14.5,960.0,857.69,661.46
2016,5,23,11,0,933.0,108.0,3.3,15.0,979.0,889.28,682.5
2016,5,23,11,15,935.0,108.5,3.35,15.0,991.5,917.16,701.55
2016,5,23,11,30,937.0,109.0,3.4,15.0,1004.0,942.56,718.91
2016,5,23,11,45,936.5,110.0,3.5,15.5,1008.0,963.6,732.29
2016,5,23,12,0,936.0,111.0,3.6,16.0,1012.0,981.89,743.85
2016,5,23,12,15,935.5,111.0,3.65,16.0,1009.0,996.38,753.95
2016,5,23,12,30,935.0,111.0,3.7,16.0,1006.0,1007.97,762.2
2016,5,23,12,45,908.0,127.5,3.8,16.0,988.5,1007.49,762.74
2016,5,23,13,0,881.0,144.0,3.9,16.0,971.0,1003.9,761.36
2016,5,23,13,15,649.5,267.5,3.95,16.0,871.0,916.87,701.5
2016,5,23,13,30,418.0,391.0,4.0,16.0,771.0,818.69,625.82
2016,5,23,13,45,646.5,260.5,4.05,16.0,829.5,908.54,698.85
2016,5,23,14,0,875.0,130.0,4.1,16.0,888.0,979.42,749.38
2016,5,23,14,15,867.5,128.0,4.1,16.0,856.5,961.91,737.72
2016,5,23,14,30,860.0,126.0,4.1,16.0,825.0,941.79,724.98
2016,5,23,14,45,541.5,241.5,4.2,16.0,674.5,765.85,598.86
2016,5,23,15,0,223.0,357.0,4.3,16.0,524.0,578.36,452.94
2016,5,23,15,15,198.0,337.0,4.3,15.5,479.0,532.04,420.19
2016,5,23,15,30,173.0,317.0,4.3,15.0,434.0,486.21,386.58
2016,5,23,15,45,92.5,257.5,4.3,15.0,320.0,343.0,274.57
2016,5,23,16,0,12.0,198.0,4.3,15.0,206.0,206.52,164.28
2016,5,23,16,15,350.5,150.5,4.2,14.5,329.5,441.85,363.47
2016,5,23,16,30,689.0,103.0,4.1,14.0,453.0,623.24,511.27
2016,5,23,16,45,451.5,135.5,4.1,14.0,355.0,469.37,386.72
2016,5,23,17,0,214.0,168.0,4.1,14.0,257.0,330.12,271.73
2016,5,23,17,15,200.0,147.0,3.95,13.5,221.0,283.06,234.32
2016,5,23,17,30,186.0,126.0,3.8,13.0,185.0,244.55,202.72
2016,5,23,17,45,352.0,90.5,3.65,12.5,177.5,294.28,244.39
2016,5,23,18,0,518.0,55.0,3.5,12.0,170.0,316.15,259.75
2016,5,23,18,15,431.0,46.0,3.1,11.5,124.5,245.77,197.37
2016,5,23,18,30,344.0,37.0,2.7,11.0,79.0,183.44,141.24
2016,5,23,18,45,212.5,24.0,2.35,10.5,46.5,109.48,71.55
2016,5,23,19,0,81.0,11.0,2.0,10.0,14.0,32.47,0.0
2016,5,23,19,15,40.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
