Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,17.0,2.4,8.0,33.0,12.69,1.92
2016,5,24,5,30,297.0,34.0,2.5,8.0,66.0,26.29,17.36
2016,5,24,5,45,394.5,43.5,2.65,8.5,110.0,32.11,23.28
2016,5,24,6,0,492.0,53.0,2.8,9.0,154.0,37.57,28.53
2016,5,24,6,15,246.0,65.0,2.8,9.0,115.5,47.83,38.02
2016,5,24,6,30,0.0,77.0,2.8,9.0,77.0,73.17,57.95
2016,5,24,6,45,0.0,93.0,2.85,9.5,93.0,88.12,70.52
2016,5,24,7,0,0.0,109.0,2.9,10.0,109.0,103.15,82.91
2016,5,24,7,15,64.0,160.5,2.9,10.5,192.0,158.0,125.91
2016,5,24,7,30,128.0,212.0,2.9,11.0,275.0,217.18,172.24
2016,5,24,7,45,64.0,160.0,2.9,11.5,191.5,167.35,133.01
2016,5,24,8,0,0.0,108.0,2.9,12.0,108.0,104.04,81.72
2016,5,24,8,15,2.0,138.5,2.9,12.5,139.5,133.51,105.63
2016,5,24,8,30,4.0,169.0,2.9,13.0,171.0,163.13,129.19
2016,5,24,8,45,7.5,195.0,2.95,13.5,200.0,189.56,149.88
2016,5,24,9,0,11.0,221.0,3.0,14.0,229.0,216.39,170.65
2016,5,24,9,15,9.5,206.0,3.05,14.0,213.5,202.57,159.3
2016,5,24,9,30,8.0,191.0,3.1,14.0,198.0,188.31,147.72
2016,5,24,9,45,10.0,209.0,3.15,14.5,217.5,207.26,162.32
2016,5,24,10,0,12.0,227.0,3.2,15.0,237.0,226.41,176.91
2016,5,24,10,15,12.5,237.5,3.25,15.0,248.5,237.55,185.42
2016,5,24,10,30,13.0,248.0,3.3,15.0,260.0,248.74,193.99
2016,5,24,10,45,14.0,259.0,3.4,15.0,272.0,260.88,203.32
2016,5,24,11,0,15.0,270.0,3.5,15.0,284.0,273.09,212.72
2016,5,24,11,15,37.0,359.0,3.55,15.0,394.5,378.53,294.16
2016,5,24,11,30,59.0,448.0,3.6,15.0,505.0,486.36,375.12
2016,5,24,11,45,51.5,438.5,3.65,15.5,488.5,473.91,364.51
2016,5,24,12,0,44.0,429.0,3.7,16.0,472.0,460.83,353.99
2016,5,24,12,15,490.5,272.5,3.75,16.0,743.0,741.09,575.89
2016,5,24,12,30,937.0,116.0,3.8,16.0,1014.0,1015.47,770.11
2016,5,24,12,45,639.5,279.5,3.85,16.0,889.0,908.65,693.82
2016,5,24,13,0,342.0,443.0,3.9,16.0,764.0,785.85,598.39
2016,5,24,13,15,393.0,417.0,3.9,16.0,779.5,813.16,620.77
2016,5,24,13,30,444.0,391.0,3.9,16.0,795.0,844.24,644.65
2016,5,24,13,45,456.5,373.5,3.9,16.0,779.0,839.77,642.55
2016,5,24,14,0,469.0,356.0,3.9,16.0,763.0,833.19,639.3
2016,5,24,14,15,454.5,341.0,3.9,15.5,724.0,801.43,618.76
2016,5,24,14,30,440.0,326.0,3.9,15.0,685.0,768.23,597.12
2016,5,24,14,45,403.5,325.0,3.9,15.0,642.0,720.44,562.87
2016,5,24,15,0,367.0,324.0,3.9,15.0,599.0,680.73,534.04
2016,5,24,15,15,618.0,208.5,3.9,14.5,640.0,780.63,617.52
2016,5,24,15,30,869.0,93.0,3.9,14.0,681.0,844.1,666.82
2016,5,24,15,45,531.0,181.0,3.9,14.0,532.5,644.54,518.07
2016,5,24,16,0,193.0,269.0,3.9,14.0,384.0,443.14,356.39
2016,5,24,16,15,187.5,244.5,3.85,13.5,348.5,407.33,330.67
2016,5,24,16,30,182.0,220.0,3.8,13.0,313.0,371.25,303.61
2016,5,24,16,45,464.0,146.0,3.8,13.0,348.0,490.36,405.27
2016,5,24,17,0,746.0,72.0,3.8,13.0,383.0,569.69,472.0
2016,5,24,17,15,708.0,67.5,3.65,12.5,330.5,510.95,424.68
2016,5,24,17,30,670.0,63.0,3.5,12.0,278.0,454.2,378.21
2016,5,24,17,45,617.0,56.5,3.4,12.0,227.0,392.27,325.35
2016,5,24,18,0,564.0,50.0,3.3,12.0,176.0,332.24,272.54
2016,5,24,18,15,479.0,42.5,2.95,11.5,130.0,262.22,210.61
2016,5,24,18,30,394.0,35.0,2.6,11.0,84.0,200.06,154.29
2016,5,24,18,45,197.0,25.5,2.3,10.5,50.0,105.72,70.25
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,15.73,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,163.0,16.5,2.45,7.0,34.0,12.19,2.0
2016,5,25,5,30,326.0,33.0,2.5,7.0,68.0,25.23,16.56
2016,5,25,5,45,420.5,42.0,2.55,7.5,112.5,30.66,22.09
2016,5,25,6,0,515.0,51.0,2.6,8.0,157.0,35.74,27.0
2016,5,25,6,15,257.5,50.0,2.6,8.5,103.0,37.17,28.39
2016,5,25,6,30,0.0,49.0,2.6,9.0,49.0,47.33,35.62
2016,5,25,6,45,0.0,59.0,2.65,9.5,59.0,57.01,43.82
2016,5,25,7,0,0.0,69.0,2.7,10.0,69.0,66.7,51.88
2016,5,25,7,15,0.0,89.5,2.7,10.5,89.5,86.18,68.11
2016,5,25,7,30,0.0,110.0,2.7,11.0,110.0,105.36,83.82
2016,5,25,7,45,0.0,123.0,2.75,11.5,123.0,117.69,93.6
2016,5,25,8,0,0.0,136.0,2.8,12.0,136.0,130.05,103.29
2016,5,25,8,15,1.0,147.5,2.85,12.5,148.5,141.46,112.09
2016,5,25,8,30,2.0,159.0,2.9,13.0,161.0,152.98,120.92
2016,5,25,8,45,3.5,165.0,3.0,14.0,167.5,159.74,125.62
2016,5,25,9,0,5.0,171.0,3.1,15.0,174.0,166.63,130.41
2016,5,25,9,15,10.5,217.5,3.2,15.5,225.5,213.9,167.52
2016,5,25,9,30,16.0,264.0,3.3,16.0,277.0,261.65,204.33
2016,5,25,9,45,14.5,255.5,3.45,16.5,267.5,253.99,197.63
2016,5,25,10,0,13.0,247.0,3.6,17.0,258.0,246.02,190.87
2016,5,25,10,15,15.5,275.5,3.7,17.0,289.5,275.76,213.8
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,305.81,236.71
2016,5,25,10,45,42.5,374.5,3.9,17.5,414.5,392.24,302.34
2016,5,25,11,0,67.0,445.0,4.0,18.0,508.0,482.53,369.15
2016,5,25,11,15,41.0,356.0,4.05,18.0,394.5,379.16,291.27
2016,5,25,11,30,15.0,267.0,4.1,18.0,281.0,271.87,209.23
2016,5,25,11,45,38.5,361.5,4.2,18.0,398.5,387.27,297.96
2016,5,25,12,0,62.0,456.0,4.3,18.0,516.0,504.07,385.05
2016,5,25,12,15,67.5,460.5,4.35,18.0,526.0,517.07,394.49
2016,5,25,12,30,73.0,465.0,4.4,18.0,536.0,530.05,404.38
2016,5,25,12,45,58.5,441.0,4.5,18.0,497.5,494.93,378.46
2016,5,25,13,0,44.0,417.0,4.6,18.0,459.0,459.0,351.87
2016,5,25,13,15,60.5,427.5,4.6,18.0,483.5,487.9,374.36
2016,5,25,13,30,77.0,438.0,4.6,18.0,508.0,516.84,396.6
2016,5,25,13,45,46.0,355.0,4.7,18.0,397.0,402.55,310.92
2016,5,25,14,0,15.0,272.0,4.8,18.0,286.0,281.89,218.37
2016,5,25,14,15,14.5,263.0,4.85,18.0,276.0,272.69,211.81
2016,5,25,14,30,14.0,254.0,4.9,18.0,266.0,263.43,204.98
2016,5,25,14,45,13.5,243.5,4.95,18.0,254.5,252.62,196.94
2016,5,25,15,0,13.0,233.0,5.0,18.0,243.0,241.78,188.86
2016,5,25,15,15,10.5,214.5,5.0,17.5,222.5,220.99,173.15
2016,5,25,15,30,8.0,196.0,5.0,17.0,202.0,200.24,157.33
2016,5,25,15,45,21.0,215.0,5.05,16.5,228.5,231.0,183.22
2016,5,25,16,0,34.0,234.0,5.1,16.0,255.0,270.12,215.75
2016,5,25,16,15,25.5,207.0,5.05,15.5,222.0,227.0,181.84
2016,5,25,16,30,17.0,180.0,5.0,15.0,189.0,192.62,154.61
2016,5,25,16,45,16.0,163.5,4.95,15.0,171.5,175.09,140.79
2016,5,25,17,0,15.0,147.0,4.9,15.0,154.0,157.62,126.83
2016,5,25,17,15,10.5,128.0,4.75,14.5,133.0,135.35,108.82
2016,5,25,17,30,6.0,109.0,4.6,14.0,112.0,113.37,90.75
2016,5,25,17,45,283.5,80.0,4.45,13.5,145.0,247.91,205.95
2016,5,25,18,0,561.0,51.0,4.3,13.0,178.0,332.92,273.58
2016,5,25,18,15,476.0,43.5,4.05,12.0,132.0,262.92,211.63
2016,5,25,18,30,391.0,36.0,3.8,11.0,86.0,200.73,155.56
2016,5,25,18,45,248.5,24.5,3.6,10.5,51.5,123.35,83.73
2016,5,25,19,0,106.0,13.0,3.4,10.0,17.0,41.49,0.0
2016,5,25,19,15,53.0,6.5,3.4,9.5,8.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,135.5,18.5,2.4,8.0,33.5,14.24,3.59
2016,5,26,5,30,271.0,37.0,2.4,8.0,67.0,28.39,19.28
2016,5,26,5,45,366.0,48.0,2.4,8.5,110.5,36.15,26.94
2016,5,26,6,0,461.0,59.0,2.4,9.0,154.0,42.78,33.27
2016,5,26,6,15,230.5,74.0,2.35,9.5,121.5,60.91,45.59
2016,5,26,6,30,0.0,89.0,2.3,10.0,89.0,83.5,66.56
2016,5,26,6,45,0.0,107.0,2.25,10.5,107.0,100.27,80.54
2016,5,26,7,0,0.0,125.0,2.2,11.0,125.0,117.14,94.32
2016,5,26,7,15,14.0,155.0,2.15,11.5,162.0,147.36,118.39
2016,5,26,7,30,28.0,185.0,2.1,12.0,199.0,174.59,139.7
2016,5,26,7,45,24.0,197.0,2.1,12.5,210.0,191.36,152.84
2016,5,26,8,0,20.0,209.0,2.1,13.0,221.0,203.1,161.7
2016,5,26,8,15,49.5,253.0,2.15,13.5,285.5,251.01,198.99
2016,5,26,8,30,79.0,297.0,2.2,14.0,350.0,306.44,241.67
2016,5,26,8,45,76.5,316.5,2.25,14.5,370.5,328.07,257.58
2016,5,26,9,0,74.0,336.0,2.3,15.0,391.0,349.49,273.23
2016,5,26,9,15,57.5,337.5,2.4,15.5,382.0,346.63,270.07
2016,5,26,9,30,41.0,339.0,2.5,16.0,373.0,342.02,265.57
2016,5,26,9,45,91.5,384.0,2.6,16.5,462.5,420.04,324.79
2016,5,26,10,0,142.0,429.0,2.7,17.0,552.0,499.3,383.45
2016,5,26,10,15,525.0,274.5,2.75,17.5,746.5,648.05,500.99
2016,5,26,10,30,908.0,120.0,2.8,18.0,941.0,824.13,629.31
2016,5,26,10,45,911.5,121.5,2.85,18.5,960.5,858.12,649.9
2016,5,26,11,0,915.0,123.0,2.9,19.0,980.0,890.03,670.08
2016,5,26,11,15,917.5,123.5,2.95,19.0,992.5,917.92,688.73
2016,5,26,11,30,920.0,124.0,3.0,19.0,1005.0,943.44,705.81
2016,5,26,11,45,920.0,124.5,3.1,19.5,1009.0,964.19,718.74
2016,5,26,12,0,920.0,125.0,3.2,20.0,1013.0,982.28,729.94
2016,5,26,12,15,920.0,125.0,3.25,20.0,1010.0,997.15,740.1
2016,5,26,12,30,920.0,125.0,3.3,20.0,1007.0,1009.2,748.5
2016,5,26,12,45,919.0,123.5,3.4,20.5,997.0,1015.9,752.43
2016,5,26,13,0,918.0,122.0,3.5,21.0,987.0,1019.62,754.53
2016,5,26,13,15,914.5,121.0,3.55,21.0,969.0,1018.39,754.55
2016,5,26,13,30,911.0,120.0,3.6,21.0,951.0,1014.15,752.73
2016,5,26,13,45,906.0,119.0,3.7,21.0,926.0,1005.48,748.44
2016,5,26,14,0,901.0,118.0,3.8,21.0,901.0,993.91,742.3
2016,5,26,14,15,894.0,116.0,3.85,21.0,869.5,976.54,732.01
2016,5,26,14,30,887.0,114.0,3.9,21.0,838.0,956.48,719.97
2016,5,26,14,45,877.0,112.0,3.95,21.0,800.5,931.07,704.3
2016,5,26,15,0,867.0,110.0,4.0,21.0,763.0,903.34,687.02
2016,5,26,15,15,854.5,108.0,4.05,20.5,720.5,871.27,667.91
2016,5,26,15,30,842.0,106.0,4.1,20.0,678.0,842.5,650.95
2016,5,26,15,45,824.5,103.5,4.15,19.5,631.0,802.17,625.48
2016,5,26,16,0,807.0,101.0,4.2,19.0,584.0,760.65,598.79
2016,5,26,16,15,785.0,97.5,4.2,18.5,534.5,713.66,567.4
2016,5,26,16,30,763.0,94.0,4.2,18.0,485.0,666.27,535.13
2016,5,26,16,45,733.0,89.5,4.2,18.0,433.0,612.18,495.43
2016,5,26,17,0,703.0,85.0,4.2,18.0,381.0,561.43,456.38
2016,5,26,17,15,662.5,79.5,4.1,17.0,329.0,501.94,410.85
2016,5,26,17,30,622.0,74.0,4.0,16.0,277.0,444.75,365.56
2016,5,26,17,45,564.0,67.0,3.9,15.5,226.5,379.49,311.46
2016,5,26,18,0,506.0,60.0,3.8,15.0,176.0,318.73,259.37
2016,5,26,18,15,418.5,50.5,3.55,14.0,130.0,247.69,198.01
2016,5,26,18,30,331.0,41.0,3.3,13.0,84.0,184.63,142.32
2016,5,26,18,45,201.0,27.5,3.1,12.5,50.5,111.24,75.81
2016,5,26,19,0,71.0,14.0,2.9,12.0,17.0,33.11,0.0
2016,5,26,19,15,35.5,7.0,2.85,11.5,8.5,6.88,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,133.0,19.0,1.75,8.0,34.0,14.62,4.15
2016,5,27,5,30,266.0,38.0,1.8,8.0,68.0,29.17,20.01
2016,5,27,5,45,368.5,48.5,1.9,8.5,112.5,36.54,27.31
2016,5,27,6,0,471.0,59.0,2.0,9.0,157.0,42.7,33.21
2016,5,27,6,15,534.5,66.5,1.95,9.5,207.0,52.2,35.36
2016,5,27,6,30,598.0,74.0,1.9,10.0,257.0,89.17,51.17
2016,5,27,6,45,646.5,79.0,1.85,11.0,310.0,129.04,76.65
2016,5,27,7,0,695.0,84.0,1.8,12.0,363.0,174.04,111.09
2016,5,27,7,15,726.5,88.5,1.7,12.5,415.5,220.1,150.06
2016,5,27,7,30,758.0,93.0,1.6,13.0,468.0,272.58,195.36
2016,5,27,7,45,784.5,95.5,1.5,14.0,519.5,321.36,237.42
2016,5,27,8,0,811.0,98.0,1.4,15.0,571.0,372.49,280.5
2016,5,27,8,15,828.5,101.0,1.3,15.5,618.5,422.56,322.18
2016,5,27,8,30,846.0,104.0,1.2,16.0,666.0,473.68,363.21
2016,5,27,8,45,861.0,105.5,1.15,17.0,710.5,526.51,403.45
2016,5,27,9,0,876.0,107.0,1.1,18.0,755.0,575.95,439.69
2016,5,27,9,15,886.5,108.5,1.05,18.5,793.5,622.82,473.56
2016,5,27,9,30,897.0,110.0,1.0,19.0,832.0,669.17,505.87
2016,5,27,9,45,908.0,109.5,1.0,20.0,866.0,713.3,535.16
2016,5,27,10,0,919.0,109.0,1.0,21.0,900.0,756.51,561.42
2016,5,27,10,15,924.5,110.5,1.1,21.5,926.5,796.32,586.89
2016,5,27,10,30,930.0,112.0,1.2,22.0,953.0,834.44,611.05
2016,5,27,10,45,935.5,111.5,1.3,22.5,973.0,868.83,632.6
2016,5,27,11,0,941.0,111.0,1.4,23.0,993.0,901.18,652.72
2016,5,27,11,15,943.0,111.5,1.5,23.0,1005.0,929.25,671.32
2016,5,27,11,30,945.0,112.0,1.6,23.0,1017.0,954.83,688.39
2016,5,27,11,45,947.0,111.5,1.75,23.5,1022.0,976.88,702.56
2016,5,27,12,0,949.0,111.0,1.9,24.0,1027.0,996.24,715.04
2016,5,27,12,15,948.5,111.0,2.0,24.0,1024.0,1010.95,725.4
2016,5,27,12,30,948.0,111.0,2.1,24.0,1021.0,1022.73,734.05
2016,5,27,12,45,945.5,110.5,2.25,24.0,1010.0,1029.09,739.96
2016,5,27,13,0,943.0,110.0,2.4,24.0,999.0,1032.38,744.03
2016,5,27,13,15,939.0,109.5,2.55,24.0,980.5,1031.12,745.27
2016,5,27,13,30,935.0,109.0,2.7,24.0,962.0,1026.78,744.61
2016,5,27,13,45,929.0,108.5,2.85,24.0,936.5,1017.47,740.79
2016,5,27,14,0,923.0,108.0,3.0,24.0,911.0,1005.21,735.08
2016,5,27,14,15,915.5,106.5,3.1,24.0,879.0,987.58,725.46
2016,5,27,14,30,908.0,105.0,3.2,24.0,847.0,967.22,714.06
2016,5,27,14,45,897.5,103.5,3.3,24.0,809.0,941.48,699.04
2016,5,27,15,0,887.0,102.0,3.4,24.0,771.0,913.38,682.36
2016,5,27,15,15,874.5,100.0,3.45,23.5,728.0,880.8,663.49
2016,5,27,15,30,862.0,98.0,3.5,23.0,685.0,846.32,643.1
2016,5,27,15,45,845.5,95.0,3.6,23.0,638.0,805.74,617.16
2016,5,27,16,0,829.0,92.0,3.7,23.0,591.0,768.71,593.43
2016,5,27,16,15,807.5,89.0,3.7,22.5,540.5,721.94,562.98
2016,5,27,16,30,786.0,86.0,3.7,22.0,490.0,674.71,531.64
2016,5,27,16,45,758.0,82.0,3.75,21.5,438.0,621.7,495.26
2016,5,27,17,0,730.0,78.0,3.8,21.0,386.0,569.27,456.77
2016,5,27,17,15,691.5,73.0,3.65,20.0,333.5,512.53,413.96
2016,5,27,17,30,653.0,68.0,3.5,19.0,281.0,455.81,369.68
2016,5,27,17,45,596.5,62.0,3.35,18.5,230.5,391.1,316.77
2016,5,27,18,0,540.0,56.0,3.2,18.0,180.0,330.76,265.7
2016,5,27,18,15,455.5,47.5,2.85,17.0,134.0,260.47,205.65
2016,5,27,18,30,371.0,39.0,2.5,16.0,88.0,197.9,150.83
2016,5,27,18,45,239.5,26.5,2.15,15.0,53.0,124.25,84.89
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,43.38,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,19.28,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,154.0,18.0,0.95,10.5,35.0,13.39,3.48
2016,5,28,5,30,308.0,36.0,1.1,11.0,70.0,27.89,18.68
2016,5,28,5,45,402.5,45.5,1.25,11.5,114.5,33.64,24.41
2016,5,28,6,0,497.0,55.0,1.4,12.0,159.0,39.03,29.53
2016,5,28,6,15,558.5,62.0,1.3,13.0,209.0,49.31,31.69
2016,5,28,6,30,620.0,69.0,1.2,14.0,259.0,86.98,47.52
2016,5,28,6,45,663.5,74.0,1.2,15.0,311.5,127.43,73.27
2016,5,28,7,0,707.0,79.0,1.2,16.0,364.0,172.5,107.48
2016,5,28,7,15,737.5,83.0,1.1,17.0,416.0,221.65,148.0
2016,5,28,7,30,768.0,87.0,1.0,18.0,468.0,270.54,189.15
2016,5,28,7,45,790.5,90.5,0.95,19.0,518.5,319.47,230.43
2016,5,28,8,0,813.0,94.0,0.9,20.0,569.0,370.34,272.28
2016,5,28,8,15,830.5,97.0,0.9,20.5,616.5,420.47,313.15
2016,5,28,8,30,848.0,100.0,0.9,21.0,664.0,475.39,356.18
2016,5,28,8,45,861.0,102.5,0.95,21.5,708.0,524.47,394.01
2016,5,28,9,0,874.0,105.0,1.0,22.0,752.0,573.67,430.81
2016,5,28,9,15,884.0,107.0,1.1,22.5,790.5,620.57,465.33
2016,5,28,9,30,894.0,109.0,1.2,23.0,829.0,666.92,498.59
2016,5,28,9,45,901.0,111.0,1.3,23.5,862.0,710.49,529.13
2016,5,28,10,0,908.0,113.0,1.4,24.0,895.0,752.86,556.91
2016,5,28,10,15,913.5,114.0,1.5,24.0,921.0,791.81,582.81
2016,5,28,10,30,919.0,115.0,1.6,24.0,947.0,829.09,607.5
2016,5,28,10,45,921.5,117.0,1.7,24.5,966.5,863.03,628.69
2016,5,28,11,0,924.0,119.0,1.8,25.0,986.0,894.82,648.38
2016,5,28,11,15,926.0,119.5,1.9,25.0,998.0,922.48,666.62
2016,5,28,11,30,928.0,120.0,2.0,25.0,1010.0,947.71,683.37
2016,5,28,11,45,927.0,121.0,2.15,25.0,1013.5,968.17,697.65
2016,5,28,12,0,926.0,122.0,2.3,25.0,1017.0,985.91,710.29
2016,5,28,12,15,925.5,122.0,2.4,25.0,1014.0,1000.38,720.42
2016,5,28,12,30,925.0,122.0,2.5,25.0,1011.0,1012.02,728.86
2016,5,28,12,45,919.5,123.5,2.7,25.0,999.0,1017.4,734.39
2016,5,28,13,0,914.0,125.0,2.9,25.0,987.0,1019.79,738.08
2016,5,28,13,15,909.5,124.0,3.05,25.0,969.0,1017.65,738.46
2016,5,28,13,30,905.0,123.0,3.2,25.0,951.0,1012.53,736.99
2016,5,28,13,45,897.0,123.5,3.35,25.0,925.0,1002.61,732.45
2016,5,28,14,0,889.0,124.0,3.5,25.0,899.0,989.88,726.12
2016,5,28,14,15,881.0,122.0,3.6,24.5,867.0,971.81,717.34
2016,5,28,14,30,873.0,120.0,3.7,24.0,835.0,951.11,706.79
2016,5,28,14,45,861.0,119.0,3.85,24.0,797.0,925.3,691.64
2016,5,28,15,0,849.0,118.0,4.0,24.0,759.0,897.3,674.88
2016,5,28,15,15,835.5,115.5,4.05,23.5,716.5,869.71,659.08
2016,5,28,15,30,822.0,113.0,4.1,23.0,674.0,834.91,638.06
2016,5,28,15,45,803.0,110.5,4.2,23.0,627.0,793.98,611.44
2016,5,28,16,0,784.0,108.0,4.3,23.0,580.0,752.0,583.73
2016,5,28,16,15,761.0,104.0,4.3,22.5,530.5,704.51,552.33
2016,5,28,16,30,738.0,100.0,4.3,22.0,481.0,659.28,522.03
2016,5,28,16,45,706.0,95.5,4.3,21.5,429.0,604.92,483.17
2016,5,28,17,0,674.0,91.0,4.3,21.0,377.0,551.57,443.53
2016,5,28,17,15,633.0,85.0,4.1,20.0,325.5,492.36,398.56
2016,5,28,17,30,592.0,79.0,3.9,19.0,274.0,435.51,353.96
2016,5,28,17,45,532.0,72.0,3.7,18.5,224.0,370.41,300.61
2016,5,28,18,0,472.0,65.0,3.5,18.0,174.0,309.93,249.5
2016,5,28,18,15,387.5,54.5,3.15,17.0,129.0,240.32,190.23
2016,5,28,18,30,303.0,44.0,2.8,16.0,84.0,177.73,135.9
2016,5,28,18,45,151.5,31.0,2.5,15.5,51.0,100.65,69.19
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,18.5,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.0,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,9.0,9.0,8.85,0.0
2016,5,29,5,15,152.5,23.5,1.5,9.5,39.0,18.29,7.11
2016,5,29,5,30,274.0,38.0,1.6,10.0,69.0,29.11,19.84
2016,5,29,5,45,370.5,48.0,1.75,11.0,112.5,35.9,26.48
2016,5,29,6,0,467.0,58.0,1.9,12.0,156.0,41.63,31.85
2016,5,29,6,15,529.0,65.5,1.9,12.5,205.5,52.59,34.36
2016,5,29,6,30,591.0,73.0,1.9,13.0,255.0,89.29,50.46
2016,5,29,6,45,636.5,78.5,1.9,13.5,307.0,128.95,76.15
2016,5,29,7,0,682.0,84.0,1.9,14.0,359.0,173.42,110.39
2016,5,29,7,15,713.0,88.5,1.8,14.5,410.5,218.72,148.53
2016,5,29,7,30,744.0,93.0,1.7,15.0,462.0,270.36,192.86
2016,5,29,7,45,767.5,96.5,1.6,16.0,512.5,318.37,234.07
2016,5,29,8,0,791.0,100.0,1.5,17.0,563.0,368.45,276.05
2016,5,29,8,15,808.5,103.0,1.5,17.5,610.0,417.51,316.97
2016,5,29,8,30,826.0,106.0,1.5,18.0,657.0,467.63,357.52
2016,5,29,8,45,840.0,108.5,1.55,18.5,700.5,516.4,396.08
2016,5,29,9,0,854.0,111.0,1.6,19.0,744.0,568.64,435.93
2016,5,29,9,15,864.5,113.0,1.65,19.5,782.5,614.97,470.47
2016,5,29,9,30,875.0,115.0,1.7,20.0,821.0,660.81,503.75
2016,5,29,9,45,885.5,115.5,1.75,21.0,854.5,704.62,533.77
2016,5,29,10,0,896.0,116.0,1.8,22.0,888.0,747.52,561.14
2016,5,29,10,15,901.5,117.5,1.95,22.0,914.0,786.49,587.84
2016,5,29,10,30,907.0,119.0,2.1,22.0,940.0,823.83,613.36
2016,5,29,10,45,910.5,120.0,2.25,22.5,959.5,857.28,634.97
2016,5,29,11,0,914.0,121.0,2.4,23.0,979.0,888.65,655.11
2016,5,29,11,15,916.5,121.5,2.5,23.0,991.0,916.49,673.72
2016,5,29,11,30,919.0,122.0,2.6,23.0,1003.0,941.97,690.82
2016,5,29,11,45,919.0,122.5,2.75,23.0,1007.5,962.68,705.28
2016,5,29,12,0,919.0,123.0,2.9,23.0,1012.0,980.75,718.11
2016,5,29,12,15,918.5,123.0,2.95,23.0,1009.5,995.14,727.81
2016,5,29,12,30,918.0,123.0,3.0,23.0,1007.0,1006.72,735.79
2016,5,29,12,45,911.5,126.0,3.15,23.5,995.0,1012.58,739.57
2016,5,29,13,0,905.0,129.0,3.3,24.0,983.0,1015.51,741.54
2016,5,29,13,15,901.5,128.0,3.4,24.0,965.5,1014.4,742.04
2016,5,29,13,30,898.0,127.0,3.5,24.0,948.0,1010.32,740.72
2016,5,29,13,45,893.0,125.5,3.6,24.0,923.5,1001.35,736.29
2016,5,29,14,0,888.0,124.0,3.7,24.0,899.0,989.5,730.05
2016,5,29,14,15,880.5,122.5,3.75,23.5,867.5,972.48,721.52
2016,5,29,14,30,873.0,121.0,3.8,23.0,836.0,952.82,711.26
2016,5,29,14,45,863.0,119.0,3.85,23.0,799.0,927.81,695.98
2016,5,29,15,0,853.0,117.0,3.9,23.0,762.0,900.52,679.14
2016,5,29,15,15,840.0,114.5,3.9,22.5,720.0,873.29,663.31
2016,5,29,15,30,827.0,112.0,3.9,22.0,678.0,838.83,642.29
2016,5,29,15,45,810.0,109.0,3.9,22.0,631.5,798.87,615.97
2016,5,29,16,0,793.0,106.0,3.9,22.0,585.0,757.73,588.56
2016,5,29,16,15,771.0,102.5,3.85,21.5,535.5,711.27,557.85
2016,5,29,16,30,749.0,99.0,3.8,21.0,486.0,664.42,526.31
2016,5,29,16,45,720.0,94.0,3.75,20.5,434.5,613.61,490.32
2016,5,29,17,0,691.0,89.0,3.7,20.0,383.0,561.05,451.36
2016,5,29,17,15,651.0,83.5,3.55,19.5,331.5,502.31,406.19
2016,5,29,17,30,611.0,78.0,3.4,19.0,280.0,445.81,361.43
2016,5,29,17,45,556.0,70.5,3.3,18.5,230.0,381.83,309.36
2016,5,29,18,0,501.0,63.0,3.2,18.0,180.0,322.04,259.04
2016,5,29,18,15,415.5,53.0,2.9,17.0,134.0,251.14,198.8
2016,5,29,18,30,330.0,43.0,2.6,16.0,88.0,187.99,143.95
2016,5,29,18,45,208.5,29.5,2.35,15.0,54.0,117.07,81.47
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,49.18,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,17.98,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.0,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,10.0,9.83,0.0
2016,5,30,5,15,178.0,23.5,0.7,9.5,41.0,18.27,7.35
2016,5,30,5,30,313.0,37.0,0.7,10.0,72.0,28.73,19.57
2016,5,30,5,45,411.5,46.0,0.75,10.5,117.5,33.97,24.87
2016,5,30,6,0,510.0,55.0,0.8,11.0,163.0,38.91,29.59
2016,5,30,6,15,571.0,61.5,0.75,11.5,213.0,50.37,31.76
2016,5,30,6,30,632.0,68.0,0.7,12.0,263.0,88.25,48.15
2016,5,30,6,45,676.5,72.5,0.7,13.0,316.0,129.0,74.37
2016,5,30,7,0,721.0,77.0,0.7,14.0,369.0,177.67,111.73
2016,5,30,7,15,751.0,81.0,0.75,15.0,421.5,224.03,150.3
2016,5,30,7,30,781.0,85.0,0.8,16.0,474.0,273.45,192.3
2016,5,30,7,45,805.0,88.0,0.85,17.0,525.0,322.99,234.48
2016,5,30,8,0,829.0,91.0,0.9,18.0,576.0,374.62,277.49
2016,5,30,8,15,846.0,94.0,0.95,18.5,624.0,425.27,319.3
2016,5,30,8,30,863.0,97.0,1.0,19.0,672.0,480.67,363.34
2016,5,30,8,45,876.5,99.0,1.05,20.0,716.0,530.18,401.09
2016,5,30,9,0,890.0,101.0,1.1,21.0,760.0,579.84,437.67
2016,5,30,9,15,900.0,102.5,1.2,21.5,799.0,626.93,472.5
2016,5,30,9,30,910.0,104.0,1.3,22.0,838.0,673.43,506.04
2016,5,30,9,45,916.0,106.5,1.45,23.0,871.0,717.37,536.36
2016,5,30,10,0,922.0,109.0,1.6,24.0,904.0,760.02,563.49
2016,5,30,10,15,927.5,110.0,1.7,24.5,930.5,799.43,588.57
2016,5,30,10,30,933.0,111.0,1.8,25.0,957.0,837.15,612.32
2016,5,30,10,45,936.5,112.0,1.95,25.5,976.5,871.37,634.08
2016,5,30,11,0,940.0,113.0,2.1,26.0,996.0,903.46,654.35
2016,5,30,11,15,942.0,113.5,2.2,26.0,1008.0,931.5,672.77
2016,5,30,11,30,944.0,114.0,2.3,26.0,1020.0,957.08,689.65
2016,5,30,11,45,944.5,114.5,2.4,26.0,1024.5,978.73,704.07
2016,5,30,12,0,945.0,115.0,2.5,26.0,1029.0,997.67,716.86
2016,5,30,12,15,944.5,115.0,2.6,26.0,1026.0,1012.38,727.06
2016,5,30,12,30,944.0,115.0,2.7,26.0,1023.0,1024.21,735.55
2016,5,30,12,45,940.5,115.5,2.85,26.5,1012.0,1030.66,739.74
2016,5,30,13,0,937.0,116.0,3.0,27.0,1001.0,1034.07,742.1
2016,5,30,13,15,933.0,115.0,3.1,26.5,983.0,1032.43,743.83
2016,5,30,13,30,929.0,114.0,3.2,26.0,965.0,1027.73,743.72
2016,5,30,13,45,923.5,113.0,3.35,26.0,939.5,1018.54,739.74
2016,5,30,14,0,918.0,112.0,3.5,26.0,914.0,1006.41,733.89
2016,5,30,14,15,910.5,111.0,3.6,26.0,882.5,989.51,724.59
2016,5,30,14,30,903.0,110.0,3.7,26.0,851.0,969.89,713.53
2016,5,30,14,45,893.5,108.0,3.8,26.0,813.0,944.77,698.79
2016,5,30,15,0,884.0,106.0,3.9,26.0,775.0,917.25,682.39
2016,5,30,15,15,871.5,103.5,3.95,25.5,732.5,884.33,663.25
2016,5,30,15,30,859.0,101.0,4.0,25.0,690.0,849.5,642.6
2016,5,30,15,45,843.0,98.5,4.1,24.5,643.0,815.07,622.16
2016,5,30,16,0,827.0,96.0,4.2,24.0,596.0,774.27,596.83
2016,5,30,16,15,806.0,92.5,4.2,23.5,546.0,727.44,566.34
2016,5,30,16,30,785.0,89.0,4.2,23.0,496.0,680.12,534.92
2016,5,30,16,45,757.5,85.0,4.2,22.5,444.5,627.52,498.75
2016,5,30,17,0,730.0,81.0,4.2,22.0,393.0,575.45,460.49
2016,5,30,17,15,691.5,76.0,4.0,21.0,340.5,518.81,417.85
2016,5,30,17,30,653.0,71.0,3.8,20.0,288.0,462.03,373.69
2016,5,30,17,45,599.0,64.5,3.65,19.5,237.0,397.86,321.5
2016,5,30,18,0,545.0,58.0,3.5,19.0,186.0,337.8,270.95
2016,5,30,18,15,461.0,49.5,3.1,18.0,139.5,267.15,210.88
2016,5,30,18,30,377.0,41.0,2.7,17.0,93.0,204.08,155.93
2016,5,30,18,45,248.0,29.0,2.35,16.0,57.5,130.75,91.49
2016,5,30,19,0,119.0,17.0,2.0,15.0,22.0,59.81,0.0
2016,5,30,19,15,59.5,8.5,1.9,14.5,11.0,22.28,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,37.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,74.0,10.0,0.5,12.0,12.0,9.83,0.0
2016,5,31,5,15,221.0,22.0,0.45,12.5,44.0,17.01,6.5
2016,5,31,5,30,368.0,34.0,0.4,13.0,76.0,25.78,16.79
2016,5,31,5,45,459.5,42.0,0.4,13.5,121.5,30.3,21.33
2016,5,31,6,0,551.0,50.0,0.4,14.0,167.0,34.55,25.36
2016,5,31,6,15,609.5,56.0,0.3,15.0,218.0,46.97,27.61
2016,5,31,6,30,668.0,62.0,0.2,16.0,269.0,89.44,46.93
2016,5,31,6,45,707.5,66.5,0.15,17.0,321.5,131.16,73.38
2016,5,31,7,0,747.0,71.0,0.1,18.0,374.0,177.14,107.89
2016,5,31,7,15,775.5,74.5,0.25,18.5,426.5,224.05,146.64
2016,5,31,7,30,804.0,78.0,0.4,19.0,479.0,273.84,188.87
2016,5,31,7,45,824.5,81.5,0.55,20.0,529.5,323.84,231.2
2016,5,31,8,0,845.0,85.0,0.7,21.0,580.0,379.72,277.16
2016,5,31,8,15,861.5,87.5,0.75,22.0,628.0,430.31,317.66
2016,5,31,8,30,878.0,90.0,0.8,23.0,676.0,481.76,357.47
2016,5,31,8,45,890.0,92.0,0.85,24.0,719.5,531.14,394.44
2016,5,31,9,0,902.0,94.0,0.9,25.0,763.0,580.53,430.1
2016,5,31,9,15,911.5,96.0,1.0,25.5,802.0,628.24,464.7
2016,5,31,9,30,921.0,98.0,1.1,26.0,841.0,675.32,497.96
2016,5,31,9,45,928.5,99.0,1.25,26.5,874.5,719.3,528.74
2016,5,31,10,0,936.0,100.0,1.4,27.0,908.0,762.06,556.39
2016,5,31,10,15,941.5,101.5,1.55,27.0,934.5,802.39,583.33
2016,5,31,10,30,947.0,103.0,1.7,27.0,961.0,841.0,609.03
2016,5,31,10,45,950.5,103.5,1.9,27.5,981.0,875.15,631.02
2016,5,31,11,0,954.0,104.0,2.1,28.0,1001.0,907.13,651.51
2016,5,31,11,15,956.5,104.5,2.25,28.0,1013.0,935.92,670.72
2016,5,31,11,30,959.0,105.0,2.4,28.0,1025.0,962.24,688.4
2016,5,31,11,45,959.5,105.5,2.55,28.0,1030.0,984.13,703.31
2016,5,31,12,0,960.0,106.0,2.7,28.0,1035.0,1003.28,716.57
2016,5,31,12,15,959.5,106.0,2.8,28.0,1032.0,1018.15,726.77
2016,5,31,12,30,959.0,106.0,2.9,28.0,1029.0,1030.08,735.23
2016,5,31,12,45,957.0,105.5,3.05,28.5,1018.5,1037.05,739.62
2016,5,31,13,0,955.0,105.0,3.2,29.0,1008.0,1040.93,742.16
2016,5,31,13,15,951.5,104.5,3.3,29.0,990.0,1040.24,742.97
2016,5,31,13,30,948.0,104.0,3.4,29.0,972.0,1036.44,741.94
2016,5,31,13,45,943.0,103.0,3.5,29.0,947.0,1027.58,737.79
2016,5,31,14,0,938.0,102.0,3.6,29.0,922.0,1015.72,731.8
2016,5,31,14,15,931.5,100.5,3.65,28.5,890.5,998.96,723.81
2016,5,31,14,30,925.0,99.0,3.7,28.0,859.0,979.39,714.02
2016,5,31,14,45,916.0,97.5,3.75,28.0,821.5,954.82,699.53
2016,5,31,15,0,907.0,96.0,3.8,28.0,784.0,927.79,683.39
2016,5,31,15,15,895.0,94.0,3.8,27.5,741.5,895.27,664.56
2016,5,31,15,30,883.0,92.0,3.8,27.0,699.0,860.76,644.21
2016,5,31,15,45,867.5,89.5,3.8,27.0,652.0,821.03,618.78
2016,5,31,16,0,852.0,87.0,3.8,27.0,605.0,779.93,592.18
2016,5,31,16,15,832.5,84.0,3.75,26.5,554.5,738.72,566.11
2016,5,31,16,30,813.0,81.0,3.7,26.0,504.0,692.12,535.72
2016,5,31,16,45,785.5,78.0,3.65,25.5,452.0,639.64,500.41
2016,5,31,17,0,758.0,75.0,3.6,25.0,400.0,587.64,463.21
2016,5,31,17,15,721.5,70.5,3.3,24.0,347.0,529.24,419.86
2016,5,31,17,30,685.0,66.0,3.0,23.0,294.0,472.64,376.45
2016,5,31,17,45,631.0,60.5,2.75,22.5,242.5,410.48,326.53
2016,5,31,18,0,577.0,55.0,2.5,22.0,191.0,350.14,276.51
2016,5,31,18,15,494.5,47.0,2.2,20.5,144.0,279.16,217.62
2016,5,31,18,30,412.0,39.0,1.9,19.0,97.0,215.65,163.28
2016,5,31,18,45,278.0,28.0,1.6,18.0,60.0,139.89,97.61
2016,5,31,19,0,144.0,17.0,1.3,17.0,23.0,68.22,0.0
2016,5,31,19,15,72.0,8.5,1.25,16.5,11.5,25.3,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,6,1,5,15,182.0,23.5,1.5,12.5,45.0,18.24,7.51
2016,6,1,5,30,364.0,35.0,1.8,13.0,78.0,26.68,17.52
2016,6,1,5,45,456.5,43.5,2.1,14.0,124.0,31.6,22.36
2016,6,1,6,0,549.0,52.0,2.4,15.0,170.0,36.22,26.65
2016,6,1,6,15,609.0,58.5,2.4,15.5,221.0,49.57,29.29
2016,6,1,6,30,669.0,65.0,2.4,16.0,272.0,89.27,46.65
2016,6,1,6,45,710.0,69.5,2.4,17.0,325.5,134.66,76.62
2016,6,1,7,0,751.0,74.0,2.4,18.0,379.0,180.98,112.12
2016,6,1,7,15,780.5,77.5,2.4,18.5,432.0,228.27,151.85
2016,6,1,7,30,810.0,81.0,2.4,19.0,485.0,278.55,195.18
2016,6,1,7,45,831.5,84.5,2.4,20.0,536.5,329.14,238.63
2016,6,1,8,0,853.0,88.0,2.4,21.0,588.0,381.56,282.69
2016,6,1,8,15,869.5,90.5,2.35,21.5,636.5,436.65,328.08
2016,6,1,8,30,886.0,93.0,2.3,22.0,685.0,488.48,369.74
2016,6,1,8,45,898.0,95.5,2.3,23.0,729.0,538.68,408.28
2016,6,1,9,0,910.0,98.0,2.3,24.0,773.0,588.88,445.43
2016,6,1,9,15,920.0,99.5,2.3,24.5,812.5,636.79,480.58
2016,6,1,9,30,930.0,101.0,2.3,25.0,852.0,684.09,514.25
2016,6,1,9,45,936.0,103.0,2.3,25.5,885.0,728.33,544.81
2016,6,1,10,0,942.0,105.0,2.3,26.0,918.0,771.25,571.88
2016,6,1,10,15,947.5,106.5,2.35,26.5,945.0,811.82,597.33
2016,6,1,10,30,953.0,108.0,2.4,27.0,972.0,850.65,621.34
2016,6,1,10,45,955.0,110.0,2.45,27.5,991.5,885.2,642.29
2016,6,1,11,0,957.0,112.0,2.5,28.0,1011.0,917.49,661.64
2016,6,1,11,15,959.5,112.5,2.6,28.0,1024.0,946.42,680.48
2016,6,1,11,30,962.0,113.0,2.7,28.0,1037.0,972.87,697.77
2016,6,1,11,45,960.5,114.5,2.8,28.5,1041.0,994.02,710.32
2016,6,1,12,0,959.0,116.0,2.9,29.0,1045.0,1012.38,721.13
2016,6,1,12,15,958.5,116.0,3.0,29.0,1042.0,1027.34,731.33
2016,6,1,12,30,958.0,116.0,3.1,29.0,1039.0,1039.38,739.8
2016,6,1,12,45,944.0,123.0,3.25,29.0,1025.0,1042.3,743.03
2016,6,1,13,0,930.0,130.0,3.4,29.0,1011.0,1042.13,744.44
2016,6,1,13,15,695.0,263.5,3.5,28.5,915.5,960.62,694.59
2016,6,1,13,30,460.0,397.0,3.6,28.0,820.0,867.86,628.78
2016,6,1,13,45,509.5,363.5,3.75,28.0,819.5,883.24,642.82
2016,6,1,14,0,559.0,330.0,3.9,28.0,819.0,895.58,654.17
2016,6,1,14,15,550.5,316.5,3.95,27.5,784.0,869.98,639.4
2016,6,1,14,30,542.0,303.0,4.0,27.0,749.0,842.54,623.48
2016,6,1,14,45,703.5,213.5,4.05,27.0,765.5,892.81,663.28
2016,6,1,15,0,865.0,124.0,4.1,27.0,782.0,926.46,687.25
2016,6,1,15,15,851.5,121.5,4.05,26.5,739.0,893.24,667.07
2016,6,1,15,30,838.0,119.0,4.0,26.0,696.0,858.18,645.9
2016,6,1,15,45,589.5,184.5,4.0,25.5,576.5,704.66,539.67
2016,6,1,16,0,341.0,250.0,4.0,25.0,457.0,549.51,423.95
2016,6,1,16,15,549.5,177.5,3.85,24.5,478.5,627.1,488.22
2016,6,1,16,30,758.0,105.0,3.7,24.0,500.0,682.86,533.77
2016,6,1,16,45,730.0,99.5,3.6,23.5,448.5,629.36,495.69
2016,6,1,17,0,702.0,94.0,3.5,23.0,397.0,576.48,457.15
2016,6,1,17,15,661.5,88.5,3.2,22.0,344.0,516.91,412.63
2016,6,1,17,30,621.0,83.0,2.9,21.0,291.0,459.56,368.41
2016,6,1,17,45,567.0,75.0,2.6,20.5,240.0,394.9,316.36
2016,6,1,18,0,513.0,67.0,2.3,20.0,189.0,334.28,266.01
2016,6,1,18,15,428.0,57.0,2.0,19.0,142.5,262.62,206.11
2016,6,1,18,30,343.0,47.0,1.7,18.0,96.0,198.51,151.25
2016,6,1,18,45,171.5,35.5,1.45,17.0,60.0,113.51,80.07
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,26.22,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,0.8,11.0,12.0,10.81,0.0
2016,6,2,5,15,182.5,25.0,0.85,11.5,44.0,19.47,8.61
2016,6,2,5,30,319.0,39.0,0.9,12.0,76.0,30.54,21.01
2016,6,2,5,45,414.5,49.0,1.0,12.5,122.0,36.63,27.01
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,42.35,32.4
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.0,55.79,34.98
2016,6,2,6,30,634.0,73.0,1.1,14.0,270.0,94.22,52.26
2016,6,2,6,45,679.0,78.0,1.1,15.0,323.5,135.5,79.04
2016,6,2,7,0,724.0,83.0,1.1,16.0,377.0,181.56,114.19
2016,6,2,7,15,755.0,87.5,1.05,17.0,430.5,232.22,155.98
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,282.47,198.19
2016,6,2,7,45,811.0,94.5,0.95,19.0,536.0,332.05,239.82
2016,6,2,8,0,836.0,97.0,0.9,20.0,588.0,383.83,282.19
2016,6,2,8,15,853.0,100.0,0.95,20.5,636.5,434.76,323.77
2016,6,2,8,30,870.0,103.0,1.0,21.0,685.0,490.37,367.49
2016,6,2,8,45,884.5,105.0,1.05,22.0,729.5,540.68,405.37
2016,6,2,9,0,899.0,107.0,1.1,23.0,774.0,591.23,442.13
2016,6,2,9,15,909.0,109.0,1.2,23.5,813.5,639.14,477.12
2016,6,2,9,30,919.0,111.0,1.3,24.0,853.0,686.46,510.8
2016,6,2,9,45,926.5,112.5,1.4,25.0,886.5,730.85,540.63
2016,6,2,10,0,934.0,114.0,1.5,26.0,920.0,774.05,567.39
2016,6,2,10,15,939.5,115.0,1.6,26.5,947.0,813.9,592.4
2016,6,2,10,30,945.0,116.0,1.7,27.0,974.0,852.04,616.08
2016,6,2,10,45,948.0,117.5,1.8,27.5,993.5,886.72,637.34
2016,6,2,11,0,951.0,119.0,1.9,28.0,1013.0,919.23,657.1
2016,6,2,11,15,953.0,119.5,1.95,28.0,1025.0,947.61,674.96
2016,6,2,11,30,955.0,120.0,2.0,28.0,1037.0,973.51,691.28
2016,6,2,11,45,955.0,120.5,2.15,28.5,1041.5,995.0,704.6
2016,6,2,12,0,955.0,121.0,2.3,29.0,1046.0,1013.75,716.23
2016,6,2,12,15,954.5,120.5,2.4,29.0,1043.0,1028.23,726.17
2016,6,2,12,30,954.0,120.0,2.5,29.0,1040.0,1039.8,734.42
2016,6,2,12,45,960.5,114.0,2.6,29.0,1032.0,1049.69,741.74
2016,6,2,13,0,967.0,108.0,2.7,29.0,1024.0,1056.47,747.25
2016,6,2,13,15,689.0,252.5,2.8,29.0,899.0,943.92,677.17
2016,6,2,13,30,411.0,397.0,2.9,29.0,774.0,820.15,589.96
2016,6,2,13,45,681.5,250.0,3.0,29.0,855.5,935.84,676.65
2016,6,2,14,0,952.0,103.0,3.1,29.0,937.0,1031.35,738.72
2016,6,2,14,15,945.0,101.5,3.1,28.5,905.0,1014.05,729.27
2016,6,2,14,30,938.0,100.0,3.1,28.0,873.0,993.91,719.0
2016,6,2,14,45,930.0,98.0,3.15,28.0,835.0,969.59,704.99
2016,6,2,15,0,922.0,96.0,3.2,28.0,797.0,942.72,689.3
2016,6,2,15,15,910.5,93.5,3.2,27.5,754.0,909.81,670.55
2016,6,2,15,30,899.0,91.0,3.2,27.0,711.0,874.85,650.25
2016,6,2,15,45,885.0,88.5,3.2,27.0,664.0,835.95,625.79
2016,6,2,16,0,871.0,86.0,3.2,27.0,617.0,795.56,600.07
2016,6,2,16,15,851.0,83.0,3.2,26.5,566.0,748.75,570.67
2016,6,2,16,30,831.0,80.0,3.2,26.0,515.0,705.8,543.47
2016,6,2,16,45,805.5,76.5,3.2,25.5,462.5,653.46,508.83
2016,6,2,17,0,780.0,73.0,3.2,25.0,410.0,601.42,472.41
2016,6,2,17,15,744.0,68.5,2.95,24.0,356.5,542.41,429.03
2016,6,2,17,30,708.0,64.0,2.7,23.0,303.0,485.14,385.48
2016,6,2,17,45,657.0,58.5,2.45,22.0,251.0,420.95,334.94
2016,6,2,18,0,606.0,53.0,2.2,21.0,199.0,363.07,287.42
2016,6,2,18,15,526.5,46.0,1.95,20.0,151.0,293.04,228.82
2016,6,2,18,30,447.0,39.0,1.7,19.0,103.0,230.13,174.53
2016,6,2,18,45,316.0,28.5,1.45,18.0,65.0,153.82,108.55
