Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,0,185.0,18.0,1.2,17.0,27.0,82.06,13.57
2016,6,2,19,15,92.5,9.0,1.15,16.5,13.5,30.88,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,50.0,5.5,0.4,14.5,6.5,0.0,0.0
2016,6,3,5,0,100.0,11.0,0.4,15.0,13.0,10.81,0.0
2016,6,3,5,15,251.0,22.5,0.35,15.5,47.0,17.38,7.02
2016,6,3,5,30,402.0,34.0,0.3,16.0,81.0,25.66,16.49
2016,6,3,5,45,491.5,41.5,0.3,17.0,127.5,29.76,20.53
2016,6,3,6,0,581.0,49.0,0.3,18.0,174.0,33.62,24.11
2016,6,3,6,15,638.0,55.0,0.35,18.5,225.5,51.5,29.56
2016,6,3,6,30,695.0,61.0,0.4,19.0,277.0,91.81,46.95
2016,6,3,6,45,733.0,65.5,0.45,19.5,330.0,134.66,74.46
2016,6,3,7,0,771.0,70.0,0.5,20.0,383.0,181.63,110.13
2016,6,3,7,15,798.5,73.5,0.55,21.0,436.0,229.45,149.27
2016,6,3,7,30,826.0,77.0,0.6,22.0,489.0,280.06,191.44
2016,6,3,7,45,846.0,80.0,0.65,23.0,540.0,334.73,236.61
2016,6,3,8,0,866.0,83.0,0.7,24.0,591.0,386.73,278.83
2016,6,3,8,15,750.5,132.5,0.65,25.0,599.0,418.98,306.0
2016,6,3,8,30,635.0,182.0,0.6,26.0,607.0,447.28,327.83
2016,6,3,8,45,777.5,137.0,0.55,27.0,691.0,512.6,374.54
2016,6,3,9,0,920.0,92.0,0.5,28.0,775.0,589.51,427.77
2016,6,3,9,15,928.5,93.5,0.35,28.5,813.5,636.9,458.15
2016,6,3,9,30,937.0,95.0,0.2,29.0,852.0,683.55,486.9
2016,6,3,9,45,949.0,93.0,0.1,29.5,886.5,728.4,513.82
2016,6,3,10,0,961.0,91.0,0.0,30.0,921.0,772.33,538.21
2016,6,3,10,15,965.5,92.0,0.15,30.0,947.5,812.29,563.05
2016,6,3,10,30,970.0,93.0,0.3,30.0,974.0,850.4,587.62
2016,6,3,10,45,971.5,95.0,0.45,30.5,993.0,885.01,609.13
2016,6,3,11,0,973.0,97.0,0.6,31.0,1012.0,917.29,629.29
2016,6,3,11,15,974.5,97.5,0.7,31.0,1024.0,945.69,647.44
2016,6,3,11,30,976.0,98.0,0.8,31.0,1036.0,971.51,664.12
2016,6,3,11,45,974.0,99.5,0.95,31.5,1040.0,992.42,677.53
2016,6,3,12,0,972.0,101.0,1.1,32.0,1044.0,1010.47,689.24
2016,6,3,12,15,971.0,101.0,1.15,32.0,1040.5,1025.06,698.56
2016,6,3,12,30,970.0,101.0,1.2,32.0,1037.0,1036.66,706.25
2016,6,3,12,45,959.0,106.5,1.3,32.0,1023.5,1041.04,710.66
2016,6,3,13,0,948.0,112.0,1.4,32.0,1010.0,1042.31,713.36
2016,6,3,13,15,944.0,111.0,1.45,31.5,992.0,1040.77,715.13
2016,6,3,13,30,940.0,110.0,1.5,31.0,974.0,1036.14,715.18
2016,6,3,13,45,933.0,110.0,1.6,31.0,948.0,1026.59,711.65
2016,6,3,14,0,926.0,110.0,1.7,31.0,922.0,1014.1,706.39
2016,6,3,14,15,918.5,108.5,1.8,31.0,890.0,996.7,698.1
2016,6,3,14,30,911.0,107.0,1.9,31.0,858.0,976.57,688.09
2016,6,3,14,45,900.5,105.5,2.0,31.0,820.0,951.04,674.61
2016,6,3,15,0,890.0,104.0,2.1,31.0,782.0,923.15,659.51
2016,6,3,15,15,877.5,102.0,2.15,30.5,739.5,890.75,642.16
2016,6,3,15,30,865.0,100.0,2.2,30.0,697.0,856.45,623.32
2016,6,3,15,45,848.5,97.0,2.3,29.5,649.5,816.0,600.46
2016,6,3,16,0,832.0,94.0,2.4,29.0,602.0,779.15,579.54
2016,6,3,16,15,811.0,91.0,2.45,28.5,552.0,732.82,551.26
2016,6,3,16,30,790.0,88.0,2.5,28.0,502.0,685.98,522.01
2016,6,3,16,45,761.5,84.0,2.55,28.0,450.0,632.55,486.31
2016,6,3,17,0,733.0,80.0,2.6,28.0,398.0,579.72,448.69
2016,6,3,17,15,695.5,75.5,2.35,27.0,346.0,524.0,408.24
2016,6,3,17,30,658.0,71.0,2.1,26.0,294.0,468.15,366.38
2016,6,3,17,45,603.5,65.0,1.9,25.0,243.0,403.94,316.78
2016,6,3,18,0,549.0,59.0,1.7,24.0,192.0,343.83,268.6
2016,6,3,18,15,469.5,50.5,1.5,23.0,145.5,274.53,211.76
2016,6,3,18,30,390.0,42.0,1.3,22.0,99.0,212.36,159.28
2016,6,3,18,45,267.0,30.0,1.15,21.0,62.5,139.56,97.67
2016,6,3,19,0,144.0,18.0,1.0,20.0,26.0,69.77,14.92
2016,6,3,19,15,72.0,9.0,0.95,19.5,13.0,26.09,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,17.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,18.0,7.0,6.88,0.0
2016,6,4,5,15,14.0,23.0,0.7,18.0,25.0,21.54,9.99
2016,6,4,5,30,28.0,39.0,0.7,18.0,43.0,35.65,24.8
2016,6,4,5,45,46.0,59.5,0.7,18.5,68.5,52.9,40.4
2016,6,4,6,0,64.0,80.0,0.7,19.0,94.0,69.8,55.43
2016,6,4,6,15,75.5,102.0,0.9,19.5,122.5,89.53,67.99
2016,6,4,6,30,87.0,124.0,1.1,20.0,151.0,109.71,82.33
2016,6,4,6,45,96.5,145.5,1.3,20.5,180.5,134.7,101.15
2016,6,4,7,0,106.0,167.0,1.5,21.0,210.0,160.85,121.21
2016,6,4,7,15,121.5,191.5,1.5,21.0,247.5,191.75,145.14
2016,6,4,7,30,137.0,216.0,1.5,21.0,285.0,224.41,170.49
2016,6,4,7,45,335.5,197.5,1.55,21.5,389.0,275.73,206.0
2016,6,4,8,0,534.0,179.0,1.6,22.0,493.0,345.23,257.39
2016,6,4,8,15,441.0,230.5,1.65,22.5,504.0,379.26,285.4
2016,6,4,8,30,348.0,282.0,1.7,23.0,515.0,408.21,307.86
2016,6,4,8,45,284.0,317.5,1.8,23.5,515.5,425.21,320.42
2016,6,4,9,0,220.0,353.0,1.9,24.0,516.0,440.58,330.86
2016,6,4,9,15,135.5,354.0,1.95,24.0,456.5,403.85,303.36
2016,6,4,9,30,51.0,355.0,2.0,24.0,397.0,362.92,272.06
2016,6,4,9,45,72.5,387.0,2.05,24.5,449.0,410.32,306.31
2016,6,4,10,0,94.0,419.0,2.1,25.0,501.0,459.66,341.04
2016,6,4,10,15,53.0,320.0,2.2,25.5,366.5,343.45,255.92
2016,6,4,10,30,12.0,221.0,2.3,26.0,232.0,222.31,165.34
2016,6,4,10,45,139.0,345.0,2.4,26.5,476.0,442.69,330.17
2016,6,4,11,0,266.0,469.0,2.5,27.0,720.0,671.6,489.99
2016,6,4,11,15,323.5,451.5,2.55,27.5,760.5,716.4,519.59
2016,6,4,11,30,381.0,434.0,2.6,28.0,801.0,762.92,551.27
2016,6,4,11,45,647.5,281.5,2.7,28.5,908.5,872.86,631.72
2016,6,4,12,0,914.0,129.0,2.8,29.0,1016.0,983.54,702.99
2016,6,4,12,15,611.5,302.0,2.8,29.0,895.0,886.82,637.55
2016,6,4,12,30,309.0,475.0,2.8,29.0,774.0,774.93,554.67
2016,6,4,12,45,408.0,440.0,2.85,29.5,830.0,842.83,602.59
2016,6,4,13,0,507.0,405.0,2.9,30.0,886.0,914.4,650.64
2016,6,4,13,15,718.0,257.0,2.9,30.0,924.5,977.35,697.83
2016,6,4,13,30,929.0,109.0,2.9,30.0,963.0,1024.74,727.92
2016,6,4,13,45,925.0,107.5,2.9,30.0,939.0,1016.61,723.06
2016,6,4,14,0,921.0,106.0,2.9,30.0,915.0,1005.52,716.92
2016,6,4,14,15,914.5,105.0,2.85,30.0,884.0,989.66,707.44
2016,6,4,14,30,908.0,104.0,2.8,30.0,853.0,971.06,696.34
2016,6,4,14,45,898.5,102.0,2.8,30.0,816.0,945.98,681.54
2016,6,4,15,0,889.0,100.0,2.8,30.0,779.0,918.49,665.22
2016,6,4,15,15,877.0,98.0,2.8,29.5,737.0,886.56,647.24
2016,6,4,15,30,865.0,96.0,2.8,29.0,695.0,852.7,627.81
2016,6,4,15,45,848.5,94.0,2.85,28.5,648.0,813.36,604.75
2016,6,4,16,0,832.0,92.0,2.9,28.0,601.0,777.61,583.78
2016,6,4,16,15,812.0,89.0,2.95,27.5,551.5,732.07,555.54
2016,6,4,16,30,792.0,86.0,3.0,27.0,502.0,685.94,526.32
2016,6,4,16,45,763.5,82.5,3.05,26.5,450.5,633.03,491.46
2016,6,4,17,0,735.0,79.0,3.1,26.0,399.0,580.71,454.66
2016,6,4,17,15,698.5,74.5,2.95,25.0,347.0,523.22,412.75
2016,6,4,17,30,662.0,70.0,2.8,24.0,295.0,470.02,372.57
2016,6,4,17,45,607.0,64.0,2.65,23.0,244.0,405.33,322.0
2016,6,4,18,0,552.0,58.0,2.5,22.0,193.0,344.81,272.89
2016,6,4,18,15,475.0,50.0,2.3,21.0,146.5,276.96,216.37
2016,6,4,18,30,398.0,42.0,2.1,20.0,100.0,215.98,164.06
2016,6,4,18,45,277.5,30.0,1.95,19.0,63.0,143.44,101.89
2016,6,4,19,0,157.0,18.0,1.8,18.0,26.0,75.23,20.79
2016,6,4,19,15,78.5,9.0,1.75,17.5,13.0,27.76,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,51.0,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,102.0,11.0,0.7,12.0,13.0,10.81,0.0
2016,6,5,5,15,241.0,22.5,0.8,12.5,46.5,17.31,7.26
2016,6,5,5,30,380.0,34.0,0.9,13.0,80.0,25.59,16.65
2016,6,5,5,45,468.5,42.5,1.0,13.5,125.5,30.58,21.55
2016,6,5,6,0,557.0,51.0,1.1,14.0,171.0,35.25,25.95
2016,6,5,6,15,613.5,57.0,1.15,14.5,221.5,50.09,28.67
2016,6,5,6,30,670.0,63.0,1.2,15.0,272.0,89.37,46.41
2016,6,5,6,45,710.0,67.5,1.25,16.0,325.0,134.49,76.53
2016,6,5,7,0,750.0,72.0,1.3,17.0,378.0,180.61,112.05
2016,6,5,7,15,778.0,75.5,1.35,17.5,430.0,227.46,151.46
2016,6,5,7,30,806.0,79.0,1.4,18.0,482.0,277.14,194.22
2016,6,5,7,45,827.0,82.0,1.45,19.0,533.0,326.85,236.78
2016,6,5,8,0,848.0,85.0,1.5,20.0,584.0,382.47,282.99
2016,6,5,8,15,864.0,87.5,1.5,20.5,631.5,432.88,324.58
2016,6,5,8,30,880.0,90.0,1.5,21.0,679.0,484.11,365.55
2016,6,5,8,45,892.5,92.0,1.55,22.0,723.0,533.73,403.52
2016,6,5,9,0,905.0,94.0,1.6,23.0,767.0,583.42,440.21
2016,6,5,9,15,914.5,96.0,1.65,23.5,806.0,631.18,475.2
2016,6,5,9,30,924.0,98.0,1.7,24.0,845.0,678.32,508.76
2016,6,5,9,45,935.5,96.5,1.75,24.5,879.0,722.76,539.45
2016,6,5,10,0,947.0,95.0,1.8,25.0,913.0,766.29,567.11
2016,6,5,10,15,952.0,96.0,1.85,25.5,940.0,806.13,591.95
2016,6,5,10,30,957.0,97.0,1.9,26.0,967.0,844.2,615.37
2016,6,5,10,45,959.0,98.5,2.0,26.5,986.5,878.35,636.48
2016,6,5,11,0,961.0,100.0,2.1,27.0,1006.0,910.25,656.02
2016,6,5,11,15,963.0,100.5,2.25,27.0,1018.0,938.8,675.15
2016,6,5,11,30,965.0,101.0,2.4,27.0,1030.0,964.85,692.71
2016,6,5,11,45,964.5,102.5,2.6,27.5,1034.5,986.96,706.88
2016,6,5,12,0,964.0,104.0,2.8,28.0,1039.0,1006.3,719.28
2016,6,5,12,15,963.5,103.5,2.9,28.0,1036.0,1020.82,729.24
2016,6,5,12,30,963.0,103.0,3.0,28.0,1033.0,1032.41,737.46
2016,6,5,12,45,954.5,107.0,3.2,28.0,1021.0,1037.71,742.65
2016,6,5,13,0,946.0,111.0,3.4,28.0,1009.0,1039.95,745.98
2016,6,5,13,15,943.0,110.0,3.5,28.0,991.5,1039.44,746.88
2016,6,5,13,30,940.0,109.0,3.6,28.0,974.0,1035.86,745.91
2016,6,5,13,45,935.0,108.0,3.7,28.0,949.0,1027.27,741.83
2016,6,5,14,0,930.0,107.0,3.8,28.0,924.0,1015.71,735.93
2016,6,5,14,15,923.0,105.5,3.85,27.5,893.0,998.79,727.73
2016,6,5,14,30,916.0,104.0,3.9,27.0,862.0,979.12,717.75
2016,6,5,14,45,907.5,102.5,3.95,27.0,824.5,955.4,703.68
2016,6,5,15,0,899.0,101.0,4.0,27.0,787.0,929.24,687.97
2016,6,5,15,15,887.5,98.5,4.0,26.5,745.0,897.02,669.18
2016,6,5,15,30,876.0,96.0,4.0,26.0,703.0,862.8,648.87
2016,6,5,15,45,861.5,93.0,4.0,26.0,656.5,823.73,623.73
2016,6,5,16,0,847.0,90.0,4.0,26.0,610.0,783.24,597.37
2016,6,5,16,15,827.5,87.0,3.95,25.5,560.5,742.4,571.41
2016,6,5,16,30,808.0,84.0,3.9,25.0,511.0,696.11,541.08
2016,6,5,16,45,593.0,119.0,3.9,24.5,415.0,559.61,440.85
2016,6,5,17,0,378.0,154.0,3.9,24.0,319.0,431.95,342.29
2016,6,5,17,15,532.5,111.0,3.7,23.0,310.5,466.03,372.41
2016,6,5,17,30,687.0,68.0,3.5,22.0,302.0,482.61,387.01
2016,6,5,17,45,637.0,62.0,3.35,21.5,251.0,419.41,336.06
2016,6,5,18,0,587.0,56.0,3.2,21.0,200.0,359.89,286.68
2016,6,5,18,15,510.5,48.0,2.9,20.0,152.5,290.57,228.42
2016,6,5,18,30,434.0,40.0,2.6,19.0,105.0,228.1,174.34
2016,6,5,18,45,313.0,29.5,2.3,18.0,67.0,155.17,111.22
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,86.95,28.84
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,32.6,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.5,5.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,99.0,11.0,1.5,11.0,13.0,10.81,0.0
2016,6,6,5,15,238.5,22.5,1.55,11.5,46.0,17.29,7.33
2016,6,6,5,30,378.0,34.0,1.6,12.0,79.0,25.56,16.69
2016,6,6,5,45,466.5,42.0,1.65,12.5,124.5,30.11,21.22
2016,6,6,6,0,555.0,50.0,1.7,13.0,170.0,34.38,25.27
2016,6,6,6,15,611.5,56.0,1.65,13.5,220.5,49.52,28.16
2016,6,6,6,30,668.0,62.0,1.6,14.0,271.0,91.91,48.76
2016,6,6,6,45,708.0,66.0,1.6,15.0,323.0,133.19,75.87
2016,6,6,7,0,748.0,70.0,1.6,16.0,375.0,178.76,111.19
2016,6,6,7,15,775.5,74.0,1.55,16.5,427.5,225.83,151.0
2016,6,6,7,30,803.0,78.0,1.5,17.0,480.0,275.67,194.05
2016,6,6,7,45,824.5,80.5,1.5,18.0,530.5,324.92,236.39
2016,6,6,8,0,846.0,83.0,1.5,19.0,581.0,380.14,282.39
2016,6,6,8,15,862.0,85.5,1.55,20.0,628.5,430.42,323.6
2016,6,6,8,30,878.0,88.0,1.6,21.0,676.0,481.52,364.11
2016,6,6,8,45,890.5,90.0,1.65,22.0,719.5,531.03,402.09
2016,6,6,9,0,903.0,92.0,1.7,23.0,763.0,580.6,438.8
2016,6,6,9,15,912.0,93.5,1.75,23.5,801.5,627.5,473.3
2016,6,6,9,30,921.0,95.0,1.8,24.0,840.0,673.73,506.36
2016,6,6,9,45,927.5,96.5,1.85,24.5,872.5,717.41,536.55
2016,6,6,10,0,934.0,98.0,1.9,25.0,905.0,759.83,563.58
2016,6,6,10,15,939.0,99.5,1.95,25.5,931.5,799.67,588.55
2016,6,6,10,30,944.0,101.0,2.0,26.0,958.0,837.79,612.1
2016,6,6,10,45,947.5,101.5,2.15,26.5,977.5,871.84,633.65
2016,6,6,11,0,951.0,102.0,2.3,27.0,997.0,903.75,653.7
2016,6,6,11,15,689.5,271.0,2.4,27.0,924.5,864.11,626.99
2016,6,6,11,30,428.0,440.0,2.5,27.0,852.0,810.55,584.16
2016,6,6,11,45,692.0,271.5,2.65,27.5,941.5,904.27,654.93
2016,6,6,12,0,956.0,103.0,2.8,28.0,1031.0,997.97,714.72
2016,6,6,12,15,955.0,103.0,2.9,28.0,1028.0,1012.42,723.95
2016,6,6,12,30,954.0,103.0,3.0,28.0,1025.0,1023.94,732.14
2016,6,6,12,45,946.5,106.0,3.1,28.0,1013.0,1029.17,736.44
2016,6,6,13,0,939.0,109.0,3.2,28.0,1001.0,1031.35,738.96
2016,6,6,13,15,935.0,108.5,3.25,28.0,983.0,1030.37,739.18
2016,6,6,13,30,931.0,108.0,3.3,28.0,965.0,1026.35,737.59
2016,6,6,13,45,925.0,107.0,3.4,28.0,940.0,1016.85,733.0
2016,6,6,14,0,919.0,106.0,3.5,28.0,915.0,1004.42,726.6
2016,6,6,14,15,912.0,104.5,3.55,27.5,883.5,987.66,718.52
2016,6,6,14,30,905.0,103.0,3.6,27.0,852.0,968.16,708.68
2016,6,6,14,45,895.5,101.5,3.7,27.0,815.0,943.73,694.48
2016,6,6,15,0,886.0,100.0,3.8,27.0,778.0,916.92,678.64
2016,6,6,15,15,874.0,98.0,3.8,26.5,736.0,885.14,660.11
2016,6,6,15,30,862.0,96.0,3.8,26.0,694.0,851.42,640.1
2016,6,6,15,45,847.0,93.5,3.85,25.5,648.0,812.92,616.77
2016,6,6,16,0,832.0,91.0,3.9,25.0,602.0,777.89,595.54
2016,6,6,16,15,812.0,88.0,3.85,24.5,552.5,732.4,566.07
2016,6,6,16,30,792.0,85.0,3.8,24.0,503.0,686.32,535.72
2016,6,6,16,45,765.5,81.0,3.8,23.5,452.0,634.25,500.47
2016,6,6,17,0,739.0,77.0,3.8,23.0,401.0,582.61,463.43
2016,6,6,17,15,703.0,72.5,3.7,22.0,349.0,525.28,421.01
2016,6,6,17,30,667.0,68.0,3.6,21.0,297.0,471.99,380.16
2016,6,6,17,45,616.5,62.5,3.55,20.5,247.0,409.98,330.32
2016,6,6,18,0,566.0,57.0,3.5,20.0,197.0,351.71,281.79
2016,6,6,18,15,489.5,49.0,3.35,19.0,150.0,283.29,224.1
2016,6,6,18,30,413.0,41.0,3.2,18.0,103.0,221.7,170.63
2016,6,6,18,45,295.0,30.0,3.1,17.0,66.0,150.05,108.48
2016,6,6,19,0,177.0,19.0,3.0,16.0,29.0,83.19,30.87
2016,6,6,19,15,88.5,9.5,3.0,15.5,14.5,30.89,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.5,5.5,1.6,10.0,6.5,0.0,0.0
2016,6,7,5,0,79.0,11.0,1.6,10.0,13.0,10.81,0.0
2016,6,7,5,15,210.5,23.5,1.55,10.5,45.0,18.23,8.14
2016,6,7,5,30,342.0,36.0,1.5,11.0,77.0,27.43,18.41
2016,6,7,5,45,434.0,44.0,1.45,11.5,121.5,31.87,22.89
2016,6,7,6,0,526.0,52.0,1.4,12.0,166.0,36.05,26.88
2016,6,7,6,15,583.0,58.0,1.35,12.5,215.5,50.82,29.68
2016,6,7,6,30,640.0,64.0,1.3,13.0,265.0,88.66,47.13
2016,6,7,6,45,682.0,68.5,1.3,14.0,317.0,132.59,76.74
2016,6,7,7,0,724.0,73.0,1.3,15.0,369.0,177.62,111.6
2016,6,7,7,15,753.0,77.0,1.3,15.5,420.5,223.79,150.62
2016,6,7,7,30,782.0,81.0,1.3,16.0,472.0,272.9,193.01
2016,6,7,7,45,804.0,84.0,1.35,17.0,522.0,321.7,235.0
2016,6,7,8,0,826.0,87.0,1.4,18.0,572.0,372.38,277.68
2016,6,7,8,15,842.5,89.5,1.45,18.5,619.5,426.03,322.06
2016,6,7,8,30,859.0,92.0,1.5,19.0,667.0,476.45,362.85
2016,6,7,8,45,871.0,94.5,1.6,20.0,710.0,525.27,400.77
2016,6,7,9,0,883.0,97.0,1.7,21.0,753.0,574.15,437.49
2016,6,7,9,15,893.0,98.5,1.85,21.5,792.0,620.78,472.64
2016,6,7,9,30,903.0,100.0,2.0,22.0,831.0,666.87,506.56
2016,6,7,9,45,915.5,98.5,2.2,23.0,865.0,711.14,537.67
2016,6,7,10,0,928.0,97.0,2.4,24.0,899.0,754.62,565.7
2016,6,7,10,15,933.5,98.0,2.5,24.5,926.0,794.16,591.18
2016,6,7,10,30,939.0,99.0,2.6,25.0,953.0,832.0,615.29
2016,6,7,10,45,941.5,100.5,2.75,25.5,972.5,866.02,636.99
2016,6,7,11,0,944.0,102.0,2.9,26.0,992.0,897.85,657.15
2016,6,7,11,15,946.5,102.5,3.0,26.0,1004.5,926.43,676.06
2016,6,7,11,30,949.0,103.0,3.1,26.0,1017.0,952.58,693.41
2016,6,7,11,45,949.5,103.5,3.25,26.5,1022.0,974.36,706.92
2016,6,7,12,0,950.0,104.0,3.4,27.0,1027.0,993.44,718.72
2016,6,7,12,15,950.0,104.0,3.5,27.0,1024.5,1008.78,729.23
2016,6,7,12,30,950.0,104.0,3.6,27.0,1022.0,1021.24,738.01
2016,6,7,12,45,943.0,107.0,3.7,27.0,1010.5,1026.96,742.54
2016,6,7,13,0,936.0,110.0,3.8,27.0,999.0,1029.65,745.28
2016,6,7,13,15,932.5,109.5,3.85,26.5,982.0,1029.2,747.25
2016,6,7,13,30,929.0,109.0,3.9,26.0,965.0,1025.72,747.39
2016,6,7,13,45,923.0,108.5,3.95,26.0,940.5,1016.81,742.61
2016,6,7,14,0,917.0,108.0,4.0,26.0,916.0,1004.97,736.05
2016,6,7,14,15,910.5,107.0,4.05,25.5,885.0,989.3,728.48
2016,6,7,14,30,904.0,106.0,4.1,25.0,854.0,970.89,719.13
2016,6,7,14,45,893.5,105.0,4.15,25.0,817.0,946.16,704.13
2016,6,7,15,0,883.0,104.0,4.2,25.0,780.0,919.1,687.56
2016,6,7,15,15,871.0,102.0,4.2,24.5,738.5,887.46,668.86
2016,6,7,15,30,859.0,100.0,4.2,24.0,697.0,853.89,648.66
2016,6,7,15,45,842.0,98.0,4.2,24.0,650.5,814.44,622.89
2016,6,7,16,0,825.0,96.0,4.2,24.0,604.0,778.66,599.53
2016,6,7,16,15,805.0,93.0,4.15,23.5,554.5,733.44,570.04
2016,6,7,16,30,785.0,90.0,4.1,23.0,505.0,687.63,539.66
2016,6,7,16,45,756.5,86.5,4.1,22.5,454.0,635.01,503.74
2016,6,7,17,0,728.0,83.0,4.1,22.0,403.0,582.96,465.9
2016,6,7,17,15,691.5,78.0,4.0,21.0,351.0,527.57,424.7
2016,6,7,17,30,655.0,73.0,3.9,20.0,299.0,471.82,381.81
2016,6,7,17,45,601.0,67.5,3.8,19.5,248.0,408.44,330.59
2016,6,7,18,0,547.0,62.0,3.7,19.0,197.0,349.05,280.98
2016,6,7,18,15,469.0,53.5,3.55,18.0,150.5,280.13,222.74
2016,6,7,18,30,391.0,45.0,3.4,17.0,104.0,218.1,168.86
2016,6,7,18,45,269.0,33.0,3.25,16.0,67.0,144.83,105.56
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,76.34,30.82
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,28.32,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.0,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,14.0,11.8,0.0
2016,6,8,5,15,231.0,24.0,2.35,10.5,47.0,18.71,8.52
2016,6,8,5,30,370.0,36.0,2.4,11.0,80.0,27.43,18.39
2016,6,8,5,45,463.0,43.5,2.45,11.5,126.0,31.42,22.47
2016,6,8,6,0,556.0,51.0,2.5,12.0,172.0,35.21,26.1
2016,6,8,6,15,612.5,57.0,2.5,12.5,222.5,50.75,29.07
2016,6,8,6,30,669.0,63.0,2.5,13.0,273.0,89.95,47.17
2016,6,8,6,45,518.5,102.5,2.55,13.5,283.0,139.97,90.29
2016,6,8,7,0,368.0,142.0,2.6,14.0,293.0,175.13,125.44
2016,6,8,7,15,346.0,168.5,2.6,14.5,325.5,216.94,161.38
2016,6,8,7,30,324.0,195.0,2.6,15.0,358.0,252.18,191.78
2016,6,8,7,45,451.5,180.0,2.65,15.5,431.5,292.85,222.77
2016,6,8,8,0,579.0,165.0,2.7,16.0,505.0,349.07,267.29
2016,6,8,8,15,585.0,181.5,2.75,16.5,549.5,395.39,305.58
2016,6,8,8,30,591.0,198.0,2.8,17.0,594.0,441.99,343.13
2016,6,8,8,45,608.0,210.0,2.9,18.0,640.5,490.2,380.35
2016,6,8,9,0,625.0,222.0,3.0,19.0,687.0,539.42,417.31
2016,6,8,9,15,506.5,283.0,3.05,19.0,672.5,553.62,427.26
2016,6,8,9,30,388.0,344.0,3.1,19.0,658.0,559.73,430.25
2016,6,8,9,45,661.5,222.5,3.2,19.5,783.5,649.16,501.0
2016,6,8,10,0,935.0,101.0,3.3,20.0,909.0,763.27,585.81
2016,6,8,10,15,940.5,102.0,3.35,20.5,936.0,803.08,611.37
2016,6,8,10,30,946.0,103.0,3.4,21.0,963.0,841.2,635.99
2016,6,8,10,45,947.0,105.5,3.5,21.5,982.0,875.18,657.82
2016,6,8,11,0,948.0,108.0,3.6,22.0,1001.0,906.89,677.98
2016,6,8,11,15,950.0,108.5,3.7,22.0,1013.5,935.2,697.09
2016,6,8,11,30,952.0,109.0,3.8,22.0,1026.0,961.04,714.58
2016,6,8,11,45,951.0,110.5,3.9,22.0,1030.5,982.53,729.21
2016,6,8,12,0,950.0,112.0,4.0,22.0,1035.0,1001.29,742.1
2016,6,8,12,15,949.5,111.5,4.1,22.0,1032.5,1015.76,752.24
2016,6,8,12,30,949.0,111.0,4.2,22.0,1030.0,1027.35,760.6
2016,6,8,12,45,670.0,267.0,4.3,22.0,912.5,929.44,695.25
2016,6,8,13,0,391.0,423.0,4.4,22.0,795.0,815.2,608.5
2016,6,8,13,15,643.0,280.0,4.45,22.0,878.5,927.69,696.14
2016,6,8,13,30,895.0,137.0,4.5,22.0,962.0,1021.32,760.78
2016,6,8,13,45,890.0,135.0,4.6,22.0,937.5,1012.3,755.64
2016,6,8,14,0,885.0,133.0,4.7,22.0,913.0,1000.41,749.4
2016,6,8,14,15,648.0,238.5,4.75,21.5,799.0,886.08,673.5
2016,6,8,14,30,411.0,344.0,4.8,21.0,685.0,763.53,582.45
2016,6,8,14,45,436.0,317.5,4.85,21.0,665.0,754.47,578.88
2016,6,8,15,0,461.0,291.0,4.9,21.0,645.0,742.67,572.75
2016,6,8,15,15,413.0,291.5,4.85,20.5,595.5,692.04,536.78
2016,6,8,15,30,365.0,292.0,4.8,20.0,546.0,634.38,495.45
2016,6,8,15,45,576.5,203.0,4.8,20.0,573.0,713.69,561.45
2016,6,8,16,0,788.0,114.0,4.8,20.0,600.0,769.78,605.92
2016,6,8,16,15,707.0,121.0,4.7,19.5,530.0,692.97,551.26
2016,6,8,16,30,626.0,128.0,4.6,19.0,460.0,617.22,495.74
2016,6,8,16,45,657.5,112.0,4.6,18.5,429.5,598.38,483.94
2016,6,8,17,0,689.0,96.0,4.6,18.0,399.0,575.5,468.16
2016,6,8,17,15,649.5,90.5,4.5,17.5,347.5,517.01,422.69
2016,6,8,17,30,610.0,85.0,4.4,17.0,296.0,460.64,377.77
2016,6,8,17,45,561.5,76.5,4.3,16.5,246.0,398.56,326.91
2016,6,8,18,0,513.0,68.0,4.2,16.0,196.0,340.03,277.39
2016,6,8,18,15,433.0,58.5,4.0,15.0,149.5,270.49,217.95
2016,6,8,18,30,353.0,49.0,3.8,14.0,103.0,207.98,163.23
2016,6,8,18,45,244.0,35.5,3.6,13.5,66.5,138.69,102.42
2016,6,8,19,0,135.0,22.0,3.4,13.0,30.0,74.59,32.6
2016,6,8,19,15,67.5,11.0,3.3,12.5,15.0,27.42,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,39.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,78.0,12.0,2.9,10.0,14.0,11.8,0.0
2016,6,9,5,15,211.0,24.5,2.95,10.0,46.5,19.18,8.93
2016,6,9,5,30,344.0,37.0,3.0,10.0,79.0,28.37,19.3
2016,6,9,5,45,436.5,45.5,3.05,10.5,124.0,33.21,24.16
2016,6,9,6,0,529.0,54.0,3.1,11.0,169.0,37.76,28.51
2016,6,9,6,15,586.5,60.5,3.05,11.0,219.0,53.24,31.71
2016,6,9,6,30,644.0,67.0,3.0,11.0,269.0,91.66,49.9
2016,6,9,6,45,488.0,107.5,3.0,11.5,276.5,140.87,93.11
2016,6,9,7,0,332.0,148.0,3.0,12.0,284.0,178.76,131.03
2016,6,9,7,15,344.5,168.5,2.9,12.5,326.0,216.64,162.5
2016,6,9,7,30,357.0,189.0,2.8,13.0,368.0,255.95,195.39
2016,6,9,7,45,599.5,136.5,2.75,14.0,474.0,300.74,227.25
2016,6,9,8,0,842.0,84.0,2.7,15.0,580.0,379.66,288.62
2016,6,9,8,15,858.0,86.5,2.65,15.5,627.0,429.7,331.22
2016,6,9,8,30,874.0,89.0,2.6,16.0,674.0,480.57,373.34
2016,6,9,8,45,889.5,89.5,2.55,16.5,718.5,530.02,413.12
2016,6,9,9,0,905.0,90.0,2.5,17.0,763.0,579.8,451.88
2016,6,9,9,15,914.5,91.5,2.45,17.5,801.5,627.05,487.53
2016,6,9,9,30,924.0,93.0,2.4,18.0,840.0,673.68,521.62
2016,6,9,9,45,931.0,94.0,2.4,19.0,873.0,717.34,551.48
2016,6,9,10,0,938.0,95.0,2.4,20.0,906.0,759.78,578.03
2016,6,9,10,15,943.0,96.0,2.4,20.5,932.5,799.31,603.2
2016,6,9,10,30,948.0,97.0,2.4,21.0,959.0,837.09,626.87
2016,6,9,10,45,952.5,97.0,2.45,21.5,979.0,871.63,648.47
2016,6,9,11,0,957.0,97.0,2.5,22.0,999.0,904.07,668.5
2016,6,9,11,15,959.0,97.5,2.55,22.0,1011.5,932.56,687.13
2016,6,9,11,30,961.0,98.0,2.6,22.0,1024.0,958.57,704.14
2016,6,9,11,45,961.5,98.5,2.7,22.5,1029.0,980.61,717.66
2016,6,9,12,0,962.0,99.0,2.8,23.0,1034.0,999.92,729.43
2016,6,9,12,15,961.5,99.0,2.9,23.0,1031.0,1014.98,739.93
2016,6,9,12,30,961.0,99.0,3.0,23.0,1028.0,1027.11,748.67
2016,6,9,12,45,958.0,99.0,3.2,23.0,1017.5,1033.83,754.86
2016,6,9,13,0,955.0,99.0,3.4,23.0,1007.0,1037.47,759.15
2016,6,9,13,15,951.5,98.5,3.55,23.0,989.5,1037.03,760.46
2016,6,9,13,30,948.0,98.0,3.7,23.0,972.0,1033.5,759.85
2016,6,9,13,45,942.0,98.0,3.85,23.0,947.5,1025.0,756.04
2016,6,9,14,0,936.0,98.0,4.0,23.0,923.0,1013.54,750.33
2016,6,9,14,15,929.0,96.5,4.1,22.5,892.0,996.63,742.17
2016,6,9,14,30,922.0,95.0,4.2,22.0,861.0,976.95,732.14
2016,6,9,14,45,913.0,94.0,4.3,22.0,824.0,953.29,717.97
2016,6,9,15,0,904.0,93.0,4.4,22.0,787.0,927.19,702.09
2016,6,9,15,15,735.0,156.5,4.45,21.5,701.0,836.1,641.71
2016,6,9,15,30,566.0,220.0,4.5,21.0,615.0,738.37,573.08
2016,6,9,15,45,708.0,153.0,4.55,20.5,613.0,773.08,603.92
2016,6,9,16,0,850.0,86.0,4.6,20.0,611.0,783.84,614.75
2016,6,9,16,15,648.5,135.0,4.55,19.5,516.5,664.23,528.85
2016,6,9,16,30,447.0,184.0,4.5,19.0,422.0,544.57,436.19
2016,6,9,16,45,603.0,129.0,4.5,18.5,416.0,579.86,468.64
2016,6,9,17,0,759.0,74.0,4.5,18.0,410.0,594.5,483.95
2016,6,9,17,15,725.0,70.0,4.4,17.0,358.0,538.16,440.92
2016,6,9,17,30,691.0,66.0,4.3,16.0,306.0,483.38,397.97
2016,6,9,17,45,643.5,60.5,4.25,15.5,255.5,423.88,348.97
2016,6,9,18,0,596.0,55.0,4.2,15.0,205.0,365.76,299.48
2016,6,9,18,15,522.5,48.0,4.0,14.5,158.0,298.23,240.71
2016,6,9,18,30,449.0,41.0,3.8,14.0,111.0,237.21,186.16
2016,6,9,18,45,332.0,31.0,3.65,13.5,72.5,164.85,122.07
2016,6,9,19,0,215.0,21.0,3.5,13.0,34.0,98.09,46.37
2016,6,9,19,15,107.5,10.5,3.35,12.5,17.0,36.9,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,9.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,10.0,11.0,10.81,0.0
2016,6,10,5,15,80.5,26.0,2.2,10.0,35.5,21.74,10.9
2016,6,10,5,30,161.0,41.0,2.3,10.0,60.0,33.66,23.95
2016,6,10,5,45,197.0,59.0,2.4,10.5,93.5,47.44,36.88
2016,6,10,6,0,233.0,77.0,2.5,11.0,127.0,60.73,49.15
2016,6,10,6,15,255.0,95.5,2.55,11.5,164.0,80.36,59.71
2016,6,10,6,30,277.0,114.0,2.6,12.0,201.0,110.92,79.24
2016,6,10,6,45,294.5,132.5,2.7,12.5,240.0,143.4,103.23
2016,6,10,7,0,312.0,151.0,2.8,13.0,279.0,177.85,130.59
2016,6,10,7,15,485.5,129.5,2.85,13.5,358.0,209.7,151.0
2016,6,10,7,30,659.0,108.0,2.9,14.0,437.0,260.89,189.84
2016,6,10,7,45,614.0,138.0,2.95,14.5,469.5,306.55,231.23
2016,6,10,8,0,569.0,168.0,3.0,15.0,502.0,348.08,267.9
2016,6,10,8,15,618.0,168.5,2.95,15.5,559.0,397.12,308.17
2016,6,10,8,30,667.0,169.0,2.9,16.0,616.0,450.51,351.17
2016,6,10,8,45,788.5,127.5,2.9,16.5,689.5,509.73,398.47
2016,6,10,9,0,910.0,86.0,2.9,17.0,763.0,578.79,452.68
2016,6,10,9,15,918.5,87.5,2.85,17.5,801.5,625.64,488.21
2016,6,10,9,30,927.0,89.0,2.8,18.0,840.0,671.78,522.25
2016,6,10,9,45,716.0,216.0,2.75,18.5,810.0,679.83,523.13
2016,6,10,10,0,505.0,343.0,2.7,19.0,780.0,675.65,514.13
2016,6,10,10,15,732.0,215.5,2.65,19.5,870.0,749.37,571.33
2016,6,10,10,30,959.0,88.0,2.6,20.0,960.0,837.17,631.21
2016,6,10,10,45,960.0,90.0,2.6,20.5,979.0,871.06,651.73
2016,6,10,11,0,961.0,92.0,2.6,21.0,998.0,902.63,670.93
2016,6,10,11,15,963.0,92.5,2.65,21.0,1010.5,931.22,689.74
2016,6,10,11,30,965.0,93.0,2.7,21.0,1023.0,957.31,706.91
2016,6,10,11,45,963.5,94.5,2.8,21.0,1027.5,978.56,721.36
2016,6,10,12,0,962.0,96.0,2.9,21.0,1032.0,997.01,734.07
2016,6,10,12,15,961.5,96.0,2.95,21.0,1029.5,1012.07,744.23
2016,6,10,12,30,961.0,96.0,3.0,21.0,1027.0,1024.21,752.59
2016,6,10,12,45,706.5,261.5,3.1,21.0,942.0,959.59,710.89
2016,6,10,13,0,452.0,427.0,3.2,21.0,857.0,882.84,652.15
2016,6,10,13,15,686.5,270.5,3.25,20.5,910.5,961.06,716.25
2016,6,10,13,30,921.0,114.0,3.3,20.0,964.0,1023.79,759.84
2016,6,10,13,45,914.0,114.0,3.4,20.0,939.0,1014.62,754.69
2016,6,10,14,0,907.0,114.0,3.5,20.0,914.0,1002.58,748.33
2016,6,10,14,15,900.5,112.5,3.55,19.5,883.5,986.66,740.48
2016,6,10,14,30,894.0,111.0,3.6,19.0,853.0,968.03,730.83
2016,6,10,14,45,883.5,110.0,3.7,19.0,816.5,943.63,716.17
2016,6,10,15,0,873.0,109.0,3.8,19.0,780.0,916.92,699.87
2016,6,10,15,15,545.5,217.0,3.8,18.5,628.5,730.02,568.14
2016,6,10,15,30,218.0,325.0,3.8,18.0,477.0,535.27,418.02
2016,6,10,15,45,517.0,212.5,3.85,18.0,541.0,675.25,533.06
2016,6,10,16,0,816.0,100.0,3.9,18.0,605.0,777.84,612.47
2016,6,10,16,15,571.0,156.0,3.9,17.5,495.5,628.01,501.77
2016,6,10,16,30,326.0,212.0,3.9,17.0,386.0,478.51,384.77
2016,6,10,16,45,483.0,153.0,3.9,16.5,382.0,519.75,422.46
2016,6,10,17,0,640.0,94.0,3.9,16.0,378.0,542.21,444.02
2016,6,10,17,15,586.5,95.0,3.85,15.5,329.5,484.51,398.47
2016,6,10,17,30,533.0,96.0,3.8,15.0,281.0,429.87,354.53
2016,6,10,17,45,495.0,84.0,3.8,14.5,234.5,372.79,307.79
2016,6,10,18,0,457.0,72.0,3.8,14.0,188.0,318.4,261.71
2016,6,10,18,15,395.0,60.5,3.7,13.5,144.5,255.08,206.87
2016,6,10,18,30,333.0,49.0,3.6,13.0,101.0,199.95,157.76
2016,6,10,18,45,236.0,35.5,3.5,12.5,66.0,136.28,101.47
2016,6,10,19,0,139.0,22.0,3.4,12.0,31.0,76.45,37.28
2016,6,10,19,15,69.5,11.0,3.3,11.5,15.5,28.08,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,11.8,0.0
2016,6,11,5,15,185.5,26.0,0.75,9.5,45.5,20.23,9.82
2016,6,11,5,30,313.0,40.0,0.7,10.0,77.0,31.32,21.96
2016,6,11,5,45,403.0,49.5,0.7,10.5,121.5,36.92,27.55
2016,6,11,6,0,493.0,59.0,0.7,11.0,166.0,42.18,32.55
2016,6,11,6,15,552.5,66.5,0.65,11.5,216.0,57.74,36.01
2016,6,11,6,30,612.0,74.0,0.6,12.0,266.0,95.43,53.97
2016,6,11,6,45,654.0,79.5,0.55,13.0,317.5,135.59,80.54
2016,6,11,7,0,696.0,85.0,0.5,14.0,369.0,180.2,114.8
2016,6,11,7,15,726.5,89.5,0.7,14.5,421.0,225.85,153.17
2016,6,11,7,30,757.0,94.0,0.9,15.0,473.0,277.8,197.66
2016,6,11,7,45,781.0,97.0,1.1,16.0,523.5,325.9,239.02
2016,6,11,8,0,805.0,100.0,1.3,17.0,574.0,376.12,281.47
2016,6,11,8,15,822.5,103.0,1.5,17.5,621.5,425.59,323.13
2016,6,11,8,30,840.0,106.0,1.7,18.0,669.0,476.14,364.64
2016,6,11,8,45,601.0,214.5,1.9,19.0,630.5,490.48,376.12
2016,6,11,9,0,362.0,323.0,2.1,20.0,592.0,488.14,372.57
2016,6,11,9,15,625.5,218.5,2.2,20.5,712.5,565.32,433.02
2016,6,11,9,30,889.0,114.0,2.3,21.0,833.0,670.22,512.47
2016,6,11,9,45,897.0,115.0,2.4,21.5,866.0,713.26,542.92
2016,6,11,10,0,905.0,116.0,2.5,22.0,899.0,755.22,571.1
2016,6,11,10,15,910.5,117.0,2.5,22.0,925.0,794.04,596.84
2016,6,11,10,30,916.0,118.0,2.5,22.0,951.0,831.24,621.27
2016,6,11,10,45,728.5,249.5,2.5,22.5,921.5,831.17,618.18
2016,6,11,11,0,541.0,381.0,2.5,23.0,892.0,820.92,603.98
2016,6,11,11,15,484.0,409.5,2.5,23.0,871.0,816.1,599.19
2016,6,11,11,30,427.0,438.0,2.5,23.0,850.0,807.53,591.73
2016,6,11,11,45,430.5,443.0,2.55,23.0,860.5,829.03,606.53
2016,6,11,12,0,434.0,448.0,2.6,23.0,871.0,849.57,620.41
2016,6,11,12,15,419.5,441.5,2.6,22.5,849.0,839.16,614.47
2016,6,11,12,30,405.0,435.0,2.6,22.0,827.0,827.73,608.08
2016,6,11,12,45,351.5,451.0,2.65,22.0,789.0,799.13,587.8
2016,6,11,13,0,298.0,467.0,2.7,22.0,751.0,768.78,566.27
2016,6,11,13,15,391.5,431.0,2.75,22.0,797.0,828.36,610.66
2016,6,11,13,30,485.0,395.0,2.8,22.0,843.0,891.57,656.19
2016,6,11,13,45,436.0,389.5,2.85,22.0,784.5,839.54,620.67
2016,6,11,14,0,387.0,384.0,2.9,22.0,726.0,780.04,580.6
2016,6,11,14,15,390.0,368.5,2.95,22.0,703.0,765.3,572.23
2016,6,11,14,30,393.0,353.0,3.0,22.0,680.0,748.99,562.41
2016,6,11,14,45,435.0,320.0,3.15,22.0,667.0,756.71,570.95
2016,6,11,15,0,477.0,287.0,3.3,22.0,654.0,753.67,572.03
2016,6,11,15,15,466.0,272.5,3.4,21.5,615.0,719.56,550.51
2016,6,11,15,30,455.0,258.0,3.5,21.0,576.0,684.39,528.03
2016,6,11,15,45,630.0,178.5,3.6,21.0,587.5,736.61,572.37
2016,6,11,16,0,805.0,99.0,3.7,21.0,599.0,768.44,597.48
2016,6,11,16,15,635.5,139.0,3.7,20.5,514.0,659.62,520.3
2016,6,11,16,30,466.0,179.0,3.7,20.0,429.0,553.7,439.98
2016,6,11,16,45,332.0,181.0,3.7,19.5,350.0,437.3,350.74
2016,6,11,17,0,198.0,183.0,3.7,19.0,271.0,332.28,267.59
2016,6,11,17,15,186.0,162.0,3.65,18.5,236.5,294.9,238.87
2016,6,11,17,30,174.0,141.0,3.6,18.0,202.0,258.08,209.71
2016,6,11,17,45,345.5,103.0,3.55,17.5,199.0,313.25,255.92
2016,6,11,18,0,517.0,65.0,3.5,17.0,196.0,340.3,276.57
2016,6,11,18,15,443.5,56.0,3.4,16.0,150.5,273.87,219.9
2016,6,11,18,30,370.0,47.0,3.3,15.0,105.0,213.89,167.54
2016,6,11,18,45,258.0,35.0,3.25,14.5,68.5,143.31,106.12
2016,6,11,19,0,146.0,23.0,3.2,14.0,32.0,80.23,40.52
2016,6,11,19,15,73.0,11.5,3.2,13.5,16.0,29.51,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.15,10.0,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.3,10.0,13.0,11.8,0.0
2016,6,12,5,15,174.0,26.0,2.4,10.5,44.0,20.23,9.71
2016,6,12,5,30,293.0,40.0,2.5,11.0,75.0,30.58,21.15
2016,6,12,5,45,384.0,50.0,2.65,11.5,119.0,37.39,27.78
2016,6,12,6,0,475.0,60.0,2.8,12.0,163.0,43.08,33.16
2016,6,12,6,15,534.5,67.5,2.8,12.5,212.0,58.21,36.52
2016,6,12,6,30,594.0,75.0,2.8,13.0,261.0,95.01,54.15
2016,6,12,6,45,640.0,79.5,2.85,13.5,312.5,133.88,79.95
2016,6,12,7,0,686.0,84.0,2.9,14.0,364.0,177.59,114.04
2016,6,12,7,15,717.0,88.5,2.8,14.5,415.5,222.84,152.5
2016,6,12,7,30,748.0,93.0,2.7,15.0,467.0,274.38,197.1
2016,6,12,7,45,775.0,95.0,2.65,16.0,518.0,322.07,238.4
2016,6,12,8,0,802.0,97.0,2.6,17.0,569.0,372.17,280.96
2016,6,12,8,15,819.5,100.0,2.55,17.5,616.0,421.48,322.55
2016,6,12,8,30,837.0,103.0,2.5,18.0,663.0,471.87,363.8
2016,6,12,8,45,853.0,104.0,2.45,18.5,707.0,524.06,405.1
2016,6,12,9,0,869.0,105.0,2.4,19.0,751.0,572.99,442.77
2016,6,12,9,15,879.0,107.0,2.4,19.5,789.5,619.49,477.7
2016,6,12,9,30,889.0,109.0,2.4,20.0,828.0,665.47,511.26
2016,6,12,9,45,906.0,105.0,2.45,20.5,863.5,710.0,543.36
2016,6,12,10,0,923.0,101.0,2.5,21.0,899.0,754.09,572.53
2016,6,12,10,15,928.5,102.0,2.6,21.5,925.5,793.5,598.27
2016,6,12,10,30,934.0,103.0,2.7,22.0,952.0,831.25,622.65
2016,6,12,10,45,939.0,103.0,2.8,22.5,972.5,865.83,644.69
2016,6,12,11,0,944.0,103.0,2.9,23.0,993.0,898.39,665.24
2016,6,12,11,15,946.0,103.5,3.0,23.0,1005.5,926.64,684.14
2016,6,12,11,30,948.0,104.0,3.1,23.0,1018.0,952.45,701.47
2016,6,12,11,45,949.0,104.5,3.25,23.0,1023.5,974.8,716.93
2016,6,12,12,0,950.0,105.0,3.4,23.0,1029.0,994.49,730.73
2016,6,12,12,15,949.5,105.0,3.5,23.0,1026.5,1009.51,741.19
2016,6,12,12,30,949.0,105.0,3.6,23.0,1024.0,1021.67,749.9
2016,6,12,12,45,938.0,110.5,3.7,23.5,1011.5,1026.17,752.24
2016,6,12,13,0,927.0,116.0,3.8,24.0,999.0,1027.64,752.74
2016,6,12,13,15,923.5,115.0,3.9,23.5,981.5,1026.92,754.87
2016,6,12,13,30,920.0,114.0,4.0,23.0,964.0,1023.19,755.12
2016,6,12,13,45,914.0,113.5,4.15,23.0,939.5,1014.56,751.07
2016,6,12,14,0,908.0,113.0,4.3,23.0,915.0,1003.05,745.17
2016,6,12,14,15,901.0,111.5,4.35,23.0,884.5,986.71,735.52
2016,6,12,14,30,894.0,110.0,4.4,23.0,854.0,967.67,724.12
2016,6,12,14,45,885.0,108.0,4.5,23.0,818.0,943.66,709.7
2016,6,12,15,0,876.0,106.0,4.6,23.0,782.0,917.26,693.84
2016,6,12,15,15,864.5,104.0,4.6,22.5,740.5,886.41,675.42
2016,6,12,15,30,853.0,102.0,4.6,22.0,699.0,853.63,655.5
2016,6,12,15,45,839.0,99.0,4.6,21.5,653.5,820.92,635.42
2016,6,12,16,0,825.0,96.0,4.6,21.0,608.0,781.68,610.38
2016,6,12,16,15,805.5,92.5,4.55,20.5,559.0,736.39,580.3
2016,6,12,16,30,786.0,89.0,4.5,20.0,510.0,690.48,549.28
2016,6,12,16,45,762.0,84.5,4.45,20.0,459.5,639.9,513.16
2016,6,12,17,0,738.0,80.0,4.4,20.0,409.0,589.53,475.47
