Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,15,703.0,75.5,4.25,19.0,357.5,532.82,432.76
2016,6,12,17,30,668.0,71.0,4.1,18.0,306.0,480.18,391.87
2016,6,12,17,45,621.5,65.0,3.95,17.5,255.5,419.48,342.46
2016,6,12,18,0,575.0,59.0,3.8,17.0,205.0,362.11,294.15
2016,6,12,18,15,502.0,51.5,3.5,16.5,158.5,294.96,236.41
2016,6,12,18,30,429.0,44.0,3.2,16.0,112.0,234.2,182.77
2016,6,12,18,45,315.5,33.0,2.9,15.5,73.5,162.44,120.09
2016,6,12,19,0,202.0,22.0,2.6,15.0,35.0,96.86,50.85
2016,6,12,19,15,101.0,11.0,2.5,14.5,17.5,36.11,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,11.8,0.0
2016,6,13,5,15,208.5,24.5,2.15,10.5,45.5,19.19,8.9
2016,6,13,5,30,336.0,37.0,2.2,11.0,77.0,28.39,19.23
2016,6,13,5,45,425.5,45.5,2.25,11.5,121.5,33.23,24.08
2016,6,13,6,0,515.0,54.0,2.3,12.0,166.0,37.78,28.42
2016,6,13,6,15,572.5,60.5,2.15,12.5,215.0,52.9,31.49
2016,6,13,6,30,630.0,67.0,2.0,13.0,264.0,90.56,49.1
2016,6,13,6,45,397.0,117.0,1.95,13.5,249.0,137.93,93.78
2016,6,13,7,0,164.0,167.0,1.9,14.0,234.0,170.51,130.14
2016,6,13,7,15,472.5,124.5,1.8,14.5,353.0,202.48,144.65
2016,6,13,7,30,781.0,82.0,1.7,15.0,472.0,273.07,194.38
2016,6,13,7,45,808.0,83.0,1.6,16.0,523.5,321.5,236.0
2016,6,13,8,0,835.0,84.0,1.5,17.0,575.0,376.45,281.83
2016,6,13,8,15,851.0,86.5,1.6,17.5,622.5,426.1,323.63
2016,6,13,8,30,867.0,89.0,1.7,18.0,670.0,476.59,364.99
2016,6,13,8,45,882.5,90.0,1.85,19.0,714.5,526.13,403.96
2016,6,13,9,0,898.0,91.0,2.0,20.0,759.0,576.02,442.0
2016,6,13,9,15,908.0,92.5,2.25,20.5,797.5,623.26,478.35
2016,6,13,9,30,918.0,94.0,2.5,21.0,836.0,669.94,513.47
2016,6,13,9,45,928.0,94.0,2.75,21.5,870.0,714.49,546.11
2016,6,13,10,0,938.0,94.0,3.0,22.0,904.0,758.06,575.8
2016,6,13,10,15,943.5,95.0,3.2,22.0,931.0,798.0,603.61
2016,6,13,10,30,949.0,96.0,3.4,22.0,958.0,836.25,630.17
2016,6,13,10,45,954.5,95.5,3.6,22.5,979.0,871.23,653.16
2016,6,13,11,0,960.0,95.0,3.8,23.0,1000.0,904.17,674.65
2016,6,13,11,15,962.5,95.5,3.95,23.0,1013.0,933.26,694.52
2016,6,13,11,30,965.0,96.0,4.1,23.0,1026.0,959.89,712.78
2016,6,13,11,45,967.0,95.5,4.3,23.0,1032.0,982.52,728.69
2016,6,13,12,0,969.0,95.0,4.5,23.0,1038.0,1002.45,742.91
2016,6,13,12,15,969.0,95.0,4.65,22.5,1036.0,1018.19,756.12
2016,6,13,12,30,969.0,95.0,4.8,22.0,1034.0,1031.0,767.56
2016,6,13,12,45,962.0,98.5,4.95,22.0,1023.0,1037.53,773.39
2016,6,13,13,0,955.0,102.0,5.1,22.0,1012.0,1040.99,777.28
2016,6,13,13,15,952.5,101.5,5.2,21.5,995.5,1041.72,780.6
2016,6,13,13,30,950.0,101.0,5.3,21.0,979.0,1039.37,781.95
2016,6,13,13,45,944.0,101.0,5.45,21.0,954.5,1031.06,778.17
2016,6,13,14,0,938.0,101.0,5.6,21.0,930.0,1019.78,772.43
2016,6,13,14,15,931.5,99.5,5.6,20.5,899.5,1003.54,763.76
2016,6,13,14,30,925.0,98.0,5.6,20.0,869.0,984.5,753.21
2016,6,13,14,45,917.5,96.0,5.6,20.0,832.5,961.29,738.29
2016,6,13,15,0,910.0,94.0,5.6,20.0,796.0,935.55,721.62
2016,6,13,15,15,898.5,92.5,5.55,19.5,754.0,904.43,702.2
2016,6,13,15,30,887.0,91.0,5.5,19.0,712.0,871.28,681.22
2016,6,13,15,45,875.0,87.5,5.45,19.0,666.5,833.65,655.52
2016,6,13,16,0,863.0,84.0,5.4,19.0,621.0,794.39,628.48
2016,6,13,16,15,844.0,81.5,5.3,18.5,571.0,749.45,597.95
2016,6,13,16,30,825.0,79.0,5.2,18.0,521.0,708.31,569.88
2016,6,13,16,45,801.0,75.5,5.1,17.5,469.5,657.42,533.89
2016,6,13,17,0,777.0,72.0,5.0,17.0,418.0,606.7,496.73
2016,6,13,17,15,743.5,68.0,4.9,16.5,366.0,549.94,452.58
2016,6,13,17,30,710.0,64.0,4.8,16.0,314.0,494.68,408.31
2016,6,13,17,45,664.5,58.5,4.7,15.5,263.0,433.07,357.5
2016,6,13,18,0,619.0,53.0,4.6,15.0,212.0,376.91,309.41
2016,6,13,18,15,548.5,46.5,4.45,14.0,164.5,310.02,251.53
2016,6,13,18,30,478.0,40.0,4.3,13.0,117.0,249.33,197.31
2016,6,13,18,45,363.0,31.0,4.15,12.5,77.5,176.93,132.78
2016,6,13,19,0,248.0,22.0,4.0,12.0,38.0,111.06,61.11
2016,6,13,19,15,124.0,11.0,4.0,11.5,19.0,42.0,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.5,6.0,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,87.0,12.0,2.9,8.0,15.0,11.8,0.0
2016,6,14,5,15,225.5,24.0,2.95,8.0,47.5,18.71,8.63
2016,6,14,5,30,364.0,36.0,3.0,8.0,80.0,27.45,18.65
2016,6,14,5,45,454.5,44.0,3.1,8.5,125.0,31.9,23.19
2016,6,14,6,0,545.0,52.0,3.2,9.0,170.0,36.09,27.23
2016,6,14,6,15,601.5,58.0,3.2,9.5,220.0,51.27,30.12
2016,6,14,6,30,658.0,64.0,3.2,10.0,270.0,89.8,48.09
2016,6,14,6,45,456.0,111.0,3.2,11.0,266.0,139.71,93.75
2016,6,14,7,0,254.0,158.0,3.2,12.0,262.0,173.63,130.14
2016,6,14,7,15,525.0,119.0,3.2,12.5,370.0,207.93,148.71
2016,6,14,7,30,796.0,80.0,3.2,13.0,478.0,274.98,197.9
2016,6,14,7,45,818.5,82.5,3.2,13.5,528.0,324.04,241.68
2016,6,14,8,0,841.0,85.0,3.2,14.0,578.0,379.18,289.71
2016,6,14,8,15,856.5,87.0,3.3,14.5,625.5,428.47,332.43
2016,6,14,8,30,872.0,89.0,3.4,15.0,673.0,478.55,374.71
2016,6,14,8,45,885.5,90.5,3.5,15.5,716.5,527.75,415.21
2016,6,14,9,0,899.0,92.0,3.6,16.0,760.0,577.14,454.73
2016,6,14,9,15,908.5,93.5,3.7,16.5,798.5,624.13,491.41
2016,6,14,9,30,918.0,95.0,3.8,17.0,837.0,670.53,526.72
2016,6,14,9,45,929.5,93.5,3.9,17.5,871.5,714.73,559.38
2016,6,14,10,0,941.0,92.0,4.0,18.0,906.0,758.05,588.98
2016,6,14,10,15,946.5,93.0,4.1,18.0,932.5,798.1,617.08
2016,6,14,10,30,952.0,94.0,4.2,18.0,959.0,836.46,643.84
2016,6,14,10,45,957.0,93.5,4.35,18.5,979.5,871.14,666.88
2016,6,14,11,0,962.0,93.0,4.5,19.0,1000.0,903.74,688.69
2016,6,14,11,15,964.0,93.5,4.55,19.0,1012.5,932.46,708.38
2016,6,14,11,30,966.0,94.0,4.6,19.0,1025.0,958.69,726.37
2016,6,14,11,45,967.0,94.0,4.7,19.0,1030.5,980.93,742.07
2016,6,14,12,0,968.0,94.0,4.8,19.0,1036.0,1000.44,756.01
2016,6,14,12,15,968.0,94.0,4.9,19.0,1034.0,1016.19,767.48
2016,6,14,12,30,968.0,94.0,5.0,19.0,1032.0,1029.02,777.1
2016,6,14,12,45,963.5,95.0,5.1,19.0,1021.5,1035.49,782.5
2016,6,14,13,0,959.0,96.0,5.2,19.0,1011.0,1038.87,785.94
2016,6,14,13,15,956.0,95.5,5.25,18.5,994.0,1039.1,788.51
2016,6,14,13,30,953.0,95.0,5.3,18.0,977.0,1036.24,789.08
2016,6,14,13,45,949.0,93.5,5.4,18.0,953.0,1028.28,785.11
2016,6,14,14,0,945.0,92.0,5.5,18.0,929.0,1017.29,779.12
2016,6,14,14,15,939.0,91.0,5.5,17.5,898.5,1001.94,770.96
2016,6,14,14,30,933.0,90.0,5.5,17.0,868.0,983.76,760.87
2016,6,14,14,45,925.5,88.0,5.55,17.0,831.5,960.39,745.99
2016,6,14,15,0,918.0,86.0,5.6,17.0,795.0,934.45,729.3
2016,6,14,15,15,907.5,84.5,5.55,16.5,753.5,904.0,710.1
2016,6,14,15,30,897.0,83.0,5.5,16.0,712.0,871.46,689.27
2016,6,14,15,45,583.0,177.5,5.5,16.0,575.5,697.33,560.28
2016,6,14,16,0,269.0,272.0,5.5,16.0,439.0,518.92,416.64
2016,6,14,16,15,275.0,247.0,5.4,15.5,406.0,488.85,395.83
2016,6,14,16,30,281.0,222.0,5.3,15.0,373.0,457.46,373.13
2016,6,14,16,45,535.5,144.5,5.25,14.5,396.5,548.4,452.33
2016,6,14,17,0,790.0,67.0,5.2,14.0,420.0,610.04,506.39
2016,6,14,17,15,758.0,63.5,5.1,13.5,368.0,554.28,461.95
2016,6,14,17,30,726.0,60.0,5.0,13.0,316.0,499.88,417.78
2016,6,14,17,45,677.5,56.0,4.95,12.5,264.5,437.72,365.87
2016,6,14,18,0,629.0,52.0,4.9,12.0,213.0,378.92,315.05
2016,6,14,18,15,559.5,45.5,4.75,11.5,165.5,314.16,257.63
2016,6,14,18,30,490.0,39.0,4.6,11.0,118.0,253.32,202.26
2016,6,14,18,45,368.5,30.5,4.5,10.5,78.0,178.59,135.33
2016,6,14,19,0,247.0,22.0,4.4,10.0,38.0,111.27,63.15
2016,6,14,19,15,123.5,11.0,4.3,9.5,19.0,41.99,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.0,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,12.0,3.1,7.0,14.0,11.8,0.0
2016,6,15,5,15,196.5,25.0,3.15,7.5,46.0,19.42,9.14
2016,6,15,5,30,328.0,38.0,3.2,8.0,78.0,29.4,20.37
2016,6,15,5,45,431.0,45.5,3.25,8.5,123.0,33.27,24.42
2016,6,15,6,0,534.0,53.0,3.3,9.0,168.0,36.97,28.03
2016,6,15,6,15,284.5,84.5,3.3,9.5,147.5,67.44,48.78
2016,6,15,6,30,35.0,116.0,3.3,10.0,127.0,104.55,83.28
2016,6,15,6,45,41.5,137.0,3.35,10.5,152.0,126.18,100.66
2016,6,15,7,0,48.0,158.0,3.4,11.0,177.0,148.65,118.71
2016,6,15,7,15,71.5,185.0,3.4,11.5,218.5,180.31,143.64
2016,6,15,7,30,95.0,212.0,3.4,12.0,260.0,214.55,170.64
2016,6,15,7,45,158.0,235.5,3.4,12.5,324.5,256.29,202.78
2016,6,15,8,0,221.0,259.0,3.4,13.0,389.0,308.76,243.82
2016,6,15,8,15,548.5,172.5,3.5,13.0,530.5,371.39,292.17
2016,6,15,8,30,876.0,86.0,3.6,13.0,672.0,477.33,377.14
2016,6,15,8,45,887.0,88.5,3.75,13.5,715.0,526.34,417.73
2016,6,15,9,0,898.0,91.0,3.9,14.0,758.0,575.32,457.45
2016,6,15,9,15,907.0,92.5,4.0,14.5,796.5,621.97,494.28
2016,6,15,9,30,916.0,94.0,4.1,15.0,835.0,667.99,529.69
2016,6,15,9,45,511.0,258.5,4.2,15.5,675.0,580.39,457.26
2016,6,15,10,0,106.0,423.0,4.3,16.0,515.0,471.49,365.52
2016,6,15,10,15,190.0,434.0,4.4,16.0,604.5,548.08,425.36
2016,6,15,10,30,274.0,445.0,4.5,16.0,694.0,631.14,488.58
2016,6,15,10,45,253.0,460.5,4.65,16.0,694.5,640.7,494.92
2016,6,15,11,0,232.0,476.0,4.8,16.0,695.0,649.95,501.3
2016,6,15,11,15,225.0,484.0,4.9,16.0,699.0,661.02,509.33
2016,6,15,11,30,218.0,492.0,5.0,16.0,703.0,671.29,516.77
2016,6,15,11,45,250.5,488.0,5.1,16.5,731.5,706.41,542.66
2016,6,15,12,0,283.0,484.0,5.2,17.0,760.0,741.97,568.6
2016,6,15,12,15,353.0,462.0,5.25,17.0,805.0,795.74,609.75
2016,6,15,12,30,423.0,440.0,5.3,17.0,850.0,849.83,650.76
2016,6,15,12,45,689.0,269.5,5.35,17.0,930.0,950.48,732.31
2016,6,15,13,0,955.0,99.0,5.4,17.0,1010.0,1038.03,793.66
2016,6,15,13,15,952.5,98.5,5.4,16.5,993.5,1038.82,795.68
2016,6,15,13,30,950.0,98.0,5.4,16.0,977.0,1036.52,796.23
2016,6,15,13,45,687.0,234.5,5.45,16.0,861.5,927.84,720.6
2016,6,15,14,0,424.0,371.0,5.5,16.0,746.0,809.25,628.41
2016,6,15,14,15,680.0,230.5,5.45,16.0,808.5,909.91,710.74
2016,6,15,14,30,936.0,90.0,5.4,16.0,871.0,986.9,765.88
2016,6,15,14,45,930.5,87.5,5.4,16.0,835.5,964.83,751.01
2016,6,15,15,0,925.0,85.0,5.4,16.0,800.0,940.11,734.87
2016,6,15,15,15,915.0,83.5,5.3,15.5,758.5,909.97,715.59
2016,6,15,15,30,905.0,82.0,5.2,15.0,717.0,877.7,694.69
2016,6,15,15,45,893.5,79.5,5.15,15.0,671.5,841.09,669.49
2016,6,15,16,0,882.0,77.0,5.1,15.0,626.0,802.79,642.9
2016,6,15,16,15,865.0,74.5,5.05,14.5,577.0,758.75,612.97
2016,6,15,16,30,848.0,72.0,5.0,14.0,528.0,713.84,581.93
2016,6,15,16,45,825.5,69.0,4.95,14.0,477.0,663.85,545.39
2016,6,15,17,0,803.0,66.0,4.9,14.0,426.0,618.05,511.37
2016,6,15,17,15,772.0,62.5,4.75,13.5,373.5,562.38,467.53
2016,6,15,17,30,741.0,59.0,4.6,13.0,321.0,507.97,423.45
2016,6,15,17,45,697.0,54.5,4.45,12.5,269.5,446.96,372.59
2016,6,15,18,0,653.0,50.0,4.3,12.0,218.0,388.93,322.5
2016,6,15,18,15,584.5,44.0,3.95,11.5,170.0,321.58,262.99
2016,6,15,18,30,516.0,38.0,3.6,11.0,122.0,262.81,209.36
2016,6,15,18,45,406.0,29.5,3.25,10.5,81.5,190.74,144.43
2016,6,15,19,0,296.0,21.0,2.9,10.0,41.0,125.33,72.62
2016,6,15,19,15,148.0,10.5,2.7,9.5,20.5,47.82,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,70.5,5.5,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,141.0,11.0,0.6,8.0,15.0,10.81,0.0
2016,6,16,5,15,282.5,21.0,0.75,8.5,48.5,15.89,6.41
2016,6,16,5,30,424.0,31.0,0.9,9.0,82.0,22.84,14.55
2016,6,16,5,45,509.5,37.5,1.1,10.0,127.0,28.64,20.16
2016,6,16,6,0,595.0,44.0,1.3,11.0,172.0,32.22,23.55
2016,6,16,6,15,647.5,49.0,1.35,11.5,222.0,47.24,26.07
2016,6,16,6,30,700.0,54.0,1.4,12.0,272.0,86.63,43.63
2016,6,16,6,45,736.0,57.5,1.45,13.0,323.5,128.39,71.28
2016,6,16,7,0,772.0,61.0,1.5,14.0,375.0,174.01,107.07
2016,6,16,7,15,798.0,64.0,1.45,14.5,426.5,225.18,150.64
2016,6,16,7,30,824.0,67.0,1.4,15.0,478.0,274.61,193.79
2016,6,16,7,45,843.0,69.5,1.35,15.5,528.0,323.82,236.93
2016,6,16,8,0,862.0,72.0,1.3,16.0,578.0,374.54,280.46
2016,6,16,8,15,876.5,74.0,1.3,16.5,625.0,424.32,322.33
2016,6,16,8,30,891.0,76.0,1.3,17.0,672.0,474.79,363.43
2016,6,16,8,45,902.5,78.0,1.3,17.5,715.0,524.24,402.44
2016,6,16,9,0,914.0,80.0,1.3,18.0,758.0,573.68,440.15
2016,6,16,9,15,922.5,81.5,1.4,18.5,796.5,620.68,475.6
2016,6,16,9,30,931.0,83.0,1.5,19.0,835.0,667.0,509.64
2016,6,16,9,45,940.5,82.5,1.6,19.5,868.5,711.24,540.83
2016,6,16,10,0,950.0,82.0,1.7,20.0,902.0,754.45,569.29
2016,6,16,10,15,954.5,83.0,1.85,20.0,928.5,794.07,596.57
2016,6,16,10,30,959.0,84.0,2.0,20.0,955.0,831.91,622.55
2016,6,16,10,45,963.5,83.5,2.2,20.5,975.5,866.39,645.4
2016,6,16,11,0,968.0,83.0,2.4,21.0,996.0,898.75,666.73
2016,6,16,11,15,970.0,83.5,2.55,21.0,1008.5,927.63,686.55
2016,6,16,11,30,972.0,84.0,2.7,21.0,1021.0,954.01,704.74
2016,6,16,11,45,973.0,84.0,2.85,21.5,1026.5,976.36,718.96
2016,6,16,12,0,974.0,84.0,3.0,22.0,1032.0,995.97,731.4
2016,6,16,12,15,973.5,84.0,3.15,22.0,1029.5,1011.32,742.52
2016,6,16,12,30,973.0,84.0,3.3,22.0,1027.0,1023.71,751.83
2016,6,16,12,45,970.0,84.5,3.45,22.0,1017.0,1031.16,758.01
2016,6,16,13,0,967.0,85.0,3.6,22.0,1007.0,1035.52,762.29
2016,6,16,13,15,964.0,84.5,3.65,22.0,990.0,1035.74,763.23
2016,6,16,13,30,961.0,84.0,3.7,22.0,973.0,1032.85,762.26
2016,6,16,13,45,957.0,83.0,3.8,22.0,949.5,1025.35,758.74
2016,6,16,14,0,953.0,82.0,3.9,22.0,926.0,1014.81,753.3
2016,6,16,14,15,947.0,81.0,3.95,21.5,895.5,999.36,745.77
2016,6,16,14,30,941.0,80.0,4.0,21.0,865.0,981.07,736.38
2016,6,16,14,45,934.0,78.5,4.1,21.0,829.0,958.55,723.01
2016,6,16,15,0,927.0,77.0,4.2,21.0,793.0,933.44,707.84
2016,6,16,15,15,917.0,75.5,4.2,20.5,752.0,903.22,689.88
2016,6,16,15,30,907.0,74.0,4.2,20.0,711.0,870.85,670.29
2016,6,16,15,45,894.5,72.0,4.25,20.0,665.5,833.86,646.21
2016,6,16,16,0,882.0,70.0,4.3,20.0,620.0,795.25,620.73
2016,6,16,16,15,865.5,67.5,4.3,19.5,571.5,751.55,592.2
2016,6,16,16,30,849.0,65.0,4.3,19.0,523.0,706.94,562.51
2016,6,16,16,45,827.0,62.5,4.3,19.0,472.0,657.79,527.85
2016,6,16,17,0,805.0,60.0,4.3,19.0,421.0,608.67,492.57
2016,6,16,17,15,775.0,57.0,4.2,18.5,369.5,554.27,451.23
2016,6,16,17,30,745.0,54.0,4.1,18.0,318.0,504.87,412.17
2016,6,16,17,45,702.5,50.0,4.1,17.5,267.5,445.1,363.71
2016,6,16,18,0,660.0,46.0,4.1,17.0,217.0,388.2,315.8
2016,6,16,18,15,595.0,40.5,3.85,16.0,169.5,322.7,259.58
2016,6,16,18,30,530.0,35.0,3.6,15.0,122.0,262.75,206.27
2016,6,16,18,45,421.0,27.5,3.4,14.5,81.5,191.13,142.6
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,129.41,74.99
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,49.47,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,151.0,11.0,1.0,11.0,15.0,10.81,0.0
2016,6,17,5,15,287.5,20.5,1.0,11.5,47.5,15.45,5.88
2016,6,17,5,30,424.0,30.0,1.0,12.0,80.0,21.96,13.56
2016,6,17,5,45,507.0,36.0,1.0,12.5,124.5,27.24,18.68
2016,6,17,6,0,590.0,42.0,1.0,13.0,169.0,30.44,21.76
2016,6,17,6,15,641.0,46.5,0.85,13.5,218.0,44.65,23.94
2016,6,17,6,30,692.0,51.0,0.7,14.0,267.0,83.19,40.74
2016,6,17,6,45,728.5,54.5,0.6,15.0,318.0,124.6,67.77
2016,6,17,7,0,765.0,58.0,0.5,16.0,369.0,169.91,102.69
2016,6,17,7,15,790.5,60.5,0.55,16.5,419.5,220.18,144.86
2016,6,17,7,30,816.0,63.0,0.6,17.0,470.0,268.62,186.55
2016,6,17,7,45,835.5,65.5,0.7,18.0,519.5,317.54,228.52
2016,6,17,8,0,855.0,68.0,0.8,19.0,569.0,368.03,270.96
2016,6,17,8,15,869.5,69.5,0.95,19.5,615.5,416.99,312.03
2016,6,17,8,30,884.0,71.0,1.1,20.0,662.0,466.64,352.58
2016,6,17,8,45,896.0,72.5,1.25,20.5,705.0,515.53,391.5
2016,6,17,9,0,908.0,74.0,1.4,21.0,748.0,564.47,429.39
2016,6,17,9,15,916.5,75.5,1.5,21.5,786.0,611.19,464.38
2016,6,17,9,30,925.0,77.0,1.6,22.0,824.0,657.23,497.97
2016,6,17,9,45,927.0,81.0,1.75,22.5,855.5,700.33,528.35
2016,6,17,10,0,929.0,85.0,1.9,23.0,887.0,741.87,555.87
2016,6,17,10,15,934.5,86.0,2.0,23.0,913.5,781.5,582.59
2016,6,17,10,30,940.0,87.0,2.1,23.0,940.0,819.48,608.04
2016,6,17,10,45,942.0,88.5,2.25,23.5,959.5,853.25,629.78
2016,6,17,11,0,944.0,90.0,2.4,24.0,979.0,884.83,649.97
2016,6,17,11,15,621.5,281.5,2.5,24.0,870.5,813.36,600.16
2016,6,17,11,30,299.0,473.0,2.6,24.0,762.0,725.68,531.26
2016,6,17,11,45,350.5,454.5,2.75,24.0,795.0,765.74,561.52
2016,6,17,12,0,402.0,436.0,2.9,24.0,828.0,806.5,591.22
2016,6,17,12,15,674.0,264.5,3.05,24.0,919.5,909.58,670.6
2016,6,17,12,30,946.0,93.0,3.2,24.0,1011.0,1006.59,734.97
2016,6,17,12,45,930.0,102.0,3.35,24.0,997.5,1009.82,737.6
2016,6,17,13,0,914.0,111.0,3.5,24.0,984.0,1010.02,739.15
2016,6,17,13,15,910.5,110.5,3.6,23.5,967.0,1009.92,741.69
2016,6,17,13,30,907.0,110.0,3.7,23.0,950.0,1006.88,742.38
2016,6,17,13,45,627.0,258.0,3.85,23.0,831.5,893.39,667.06
2016,6,17,14,0,347.0,406.0,4.0,23.0,713.0,764.55,570.77
2016,6,17,14,15,360.5,379.5,4.1,22.5,689.5,749.01,563.71
2016,6,17,14,30,374.0,353.0,4.2,22.0,666.0,731.54,554.54
2016,6,17,14,45,622.5,225.5,4.3,22.0,719.0,835.31,637.22
2016,6,17,15,0,871.0,98.0,4.4,22.0,772.0,905.75,687.84
2016,6,17,15,15,508.0,214.5,4.4,21.5,602.5,695.59,538.45
2016,6,17,15,30,145.0,331.0,4.4,21.0,433.0,479.17,370.55
2016,6,17,15,45,196.5,303.5,4.45,21.0,432.0,490.37,382.6
2016,6,17,16,0,248.0,276.0,4.5,21.0,431.0,506.76,397.48
2016,6,17,16,15,515.5,179.0,4.45,20.5,468.0,609.07,483.38
2016,6,17,16,30,783.0,82.0,4.4,20.0,505.0,682.82,543.64
2016,6,17,16,45,759.5,78.5,4.35,19.5,455.5,633.91,509.09
2016,6,17,17,0,736.0,75.0,4.3,19.0,406.0,585.19,473.86
2016,6,17,17,15,702.5,71.0,4.2,18.5,355.5,530.1,431.62
2016,6,17,17,30,669.0,67.0,4.1,18.0,305.0,476.55,389.37
2016,6,17,17,45,625.0,61.0,4.0,17.5,256.0,419.09,342.6
2016,6,17,18,0,581.0,55.0,3.9,17.0,207.0,362.71,295.18
2016,6,17,18,15,512.5,48.5,3.75,16.0,161.0,298.26,240.18
2016,6,17,18,30,444.0,42.0,3.6,15.0,115.0,239.81,188.66
2016,6,17,18,45,339.0,32.0,3.5,14.5,76.5,170.93,127.95
2016,6,17,19,0,234.0,22.0,3.4,14.0,38.0,108.62,63.59
2016,6,17,19,15,117.0,11.0,3.25,13.5,19.0,40.63,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,10.81,0.0
2016,6,18,5,15,276.0,21.0,2.0,9.5,47.5,15.94,6.23
2016,6,18,5,30,414.0,31.0,2.1,10.0,80.0,22.89,14.47
2016,6,18,5,45,497.5,37.5,2.25,10.5,124.5,26.31,17.98
2016,6,18,6,0,581.0,44.0,2.4,11.0,169.0,32.27,23.56
2016,6,18,6,15,634.0,49.0,2.45,11.5,218.0,46.33,25.91
2016,6,18,6,30,687.0,54.0,2.5,12.0,267.0,85.04,42.97
2016,6,18,6,45,528.0,97.0,2.6,13.0,278.5,134.88,85.89
2016,6,18,7,0,369.0,140.0,2.7,14.0,290.0,172.6,123.31
2016,6,18,7,15,590.5,103.5,2.65,14.5,381.0,207.1,144.2
2016,6,18,7,30,812.0,67.0,2.6,15.0,472.0,270.54,191.87
2016,6,18,7,45,832.0,69.5,2.6,16.0,521.5,319.44,234.83
2016,6,18,8,0,852.0,72.0,2.6,17.0,571.0,369.97,278.36
2016,6,18,8,15,613.0,172.0,2.55,17.5,546.0,396.21,304.28
2016,6,18,8,30,374.0,272.0,2.5,18.0,521.0,410.25,316.93
2016,6,18,8,45,387.5,286.5,2.45,18.5,560.0,449.18,346.62
2016,6,18,9,0,401.0,301.0,2.4,19.0,599.0,489.03,376.22
2016,6,18,9,15,662.5,192.0,2.3,19.5,714.0,561.27,432.77
2016,6,18,9,30,924.0,83.0,2.2,20.0,829.0,661.62,508.73
2016,6,18,9,45,927.0,87.0,2.1,20.5,861.5,705.4,538.3
2016,6,18,10,0,930.0,91.0,2.0,21.0,894.0,747.69,564.89
2016,6,18,10,15,935.5,92.0,1.9,21.5,921.0,787.42,589.14
2016,6,18,10,30,941.0,93.0,1.8,22.0,948.0,825.49,611.76
2016,6,18,10,45,945.5,93.0,1.7,22.5,968.5,859.97,631.51
2016,6,18,11,0,950.0,93.0,1.6,23.0,989.0,892.39,649.51
2016,6,18,11,15,952.5,93.5,1.55,23.0,1002.0,921.35,666.85
2016,6,18,11,30,955.0,94.0,1.5,23.0,1015.0,947.88,682.52
2016,6,18,11,45,956.5,94.0,1.45,23.5,1020.5,970.48,694.27
2016,6,18,12,0,958.0,94.0,1.4,24.0,1026.0,990.41,704.27
2016,6,18,12,15,714.5,264.5,1.45,24.0,959.0,947.94,678.1
2016,6,18,12,30,471.0,435.0,1.5,24.0,892.0,893.26,636.29
2016,6,18,12,45,715.5,262.0,1.6,24.5,948.5,968.59,693.33
2016,6,18,13,0,960.0,89.0,1.7,25.0,1005.0,1032.7,732.91
2016,6,18,13,15,957.5,88.5,1.8,25.0,988.5,1033.52,734.51
2016,6,18,13,30,955.0,88.0,1.9,25.0,972.0,1031.25,734.99
2016,6,18,13,45,673.5,235.0,2.05,25.0,851.0,915.32,663.57
2016,6,18,14,0,392.0,382.0,2.2,25.0,730.0,783.13,571.04
2016,6,18,14,15,663.0,233.5,2.25,25.0,797.5,897.06,657.55
2016,6,18,14,30,934.0,85.0,2.3,25.0,865.0,980.32,712.17
2016,6,18,14,45,925.5,84.5,2.35,25.0,829.5,957.74,698.38
2016,6,18,15,0,917.0,84.0,2.4,25.0,794.0,932.67,683.99
2016,6,18,15,15,907.5,82.0,2.4,24.5,753.0,902.7,667.17
2016,6,18,15,30,898.0,80.0,2.4,24.0,712.0,870.58,648.78
2016,6,18,15,45,884.0,78.5,2.4,24.0,667.0,833.27,625.44
2016,6,18,16,0,870.0,77.0,2.4,24.0,622.0,794.45,600.88
2016,6,18,16,15,853.0,75.0,2.4,23.5,573.5,751.45,574.22
2016,6,18,16,30,836.0,73.0,2.4,23.0,525.0,707.6,546.48
2016,6,18,16,45,813.0,70.0,2.4,22.5,474.0,657.77,513.79
2016,6,18,17,0,790.0,67.0,2.4,22.0,423.0,612.18,483.28
2016,6,18,17,15,759.0,63.5,2.35,21.5,371.5,557.04,442.75
2016,6,18,17,30,728.0,60.0,2.3,21.0,320.0,503.18,401.85
2016,6,18,17,45,685.0,55.5,2.3,20.5,269.0,443.23,354.84
2016,6,18,18,0,642.0,51.0,2.3,20.0,218.0,386.16,308.26
2016,6,18,18,15,575.0,45.0,2.15,19.0,170.5,319.84,252.95
2016,6,18,18,30,508.0,39.0,2.0,18.0,123.0,262.03,202.68
2016,6,18,18,45,401.0,30.5,1.95,17.5,82.5,191.1,141.06
2016,6,18,19,0,294.0,22.0,1.9,17.0,42.0,127.11,74.6
2016,6,18,19,15,147.0,11.0,1.85,16.5,21.0,48.38,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,13.0,15.0,10.81,0.0
2016,6,19,5,15,284.0,21.0,1.15,13.5,48.5,15.97,6.01
2016,6,19,5,30,427.0,31.0,1.3,14.0,82.0,22.93,14.22
2016,6,19,5,45,511.5,38.0,1.5,14.5,127.5,26.78,18.07
2016,6,19,6,0,596.0,45.0,1.7,15.0,173.0,33.23,24.01
2016,6,19,6,15,649.5,50.0,1.75,15.5,223.0,47.07,26.19
2016,6,19,6,30,703.0,55.0,1.8,16.0,273.0,86.49,43.05
2016,6,19,6,45,741.0,58.5,1.85,17.0,325.5,128.51,70.19
2016,6,19,7,0,779.0,62.0,1.9,18.0,378.0,174.62,105.67
2016,6,19,7,15,805.5,65.0,1.85,18.5,430.0,221.83,145.48
2016,6,19,7,30,832.0,68.0,1.8,19.0,482.0,276.05,191.97
2016,6,19,7,45,852.5,70.0,1.8,19.5,532.5,325.65,235.04
2016,6,19,8,0,873.0,72.0,1.8,20.0,583.0,376.9,278.77
2016,6,19,8,15,888.0,74.0,1.6,20.5,631.0,427.4,320.4
2016,6,19,8,30,903.0,76.0,1.4,21.0,679.0,478.63,360.94
2016,6,19,8,45,916.0,77.5,1.25,22.0,723.0,528.95,398.54
2016,6,19,9,0,929.0,79.0,1.1,23.0,767.0,579.38,434.39
2016,6,19,9,15,937.5,80.0,0.9,23.5,806.0,626.61,466.62
2016,6,19,9,30,946.0,81.0,0.7,24.0,845.0,673.13,496.57
2016,6,19,9,45,956.0,80.5,0.5,25.0,879.0,718.36,522.27
2016,6,19,10,0,966.0,80.0,0.3,26.0,913.0,762.57,544.42
2016,6,19,10,15,970.5,80.5,0.35,26.0,940.0,802.37,569.18
2016,6,19,10,30,975.0,81.0,0.4,26.0,967.0,840.36,592.7
2016,6,19,10,45,978.0,82.0,0.45,26.5,987.5,875.62,613.23
2016,6,19,11,0,981.0,83.0,0.5,27.0,1008.0,908.66,632.26
2016,6,19,11,15,983.5,83.5,0.65,27.0,1021.0,938.43,652.5
2016,6,19,11,30,986.0,84.0,0.8,27.0,1034.0,965.69,671.28
2016,6,19,11,45,984.5,85.5,0.95,27.5,1039.0,987.63,685.52
2016,6,19,12,0,983.0,87.0,1.1,28.0,1044.0,1006.71,698.05
2016,6,19,12,15,983.0,87.0,1.25,28.0,1042.0,1022.82,710.17
2016,6,19,12,30,983.0,87.0,1.4,28.0,1040.0,1035.97,720.54
2016,6,19,12,45,974.0,91.5,1.6,28.5,1029.0,1041.87,725.87
2016,6,19,13,0,965.0,96.0,1.8,29.0,1018.0,1044.66,729.25
2016,6,19,13,15,962.0,95.5,1.9,29.0,1000.5,1045.12,731.3
2016,6,19,13,30,959.0,95.0,2.0,29.0,983.0,1042.48,731.52
2016,6,19,13,45,955.5,93.0,2.15,29.0,959.5,1034.68,729.24
2016,6,19,14,0,952.0,91.0,2.3,29.0,936.0,1023.82,725.05
2016,6,19,14,15,945.5,90.0,2.4,28.5,905.0,1008.12,718.72
2016,6,19,14,30,939.0,89.0,2.5,28.0,874.0,989.58,710.56
2016,6,19,14,45,931.5,87.0,2.65,28.0,837.5,966.3,698.34
2016,6,19,15,0,924.0,85.0,2.8,28.0,801.0,940.44,684.3
2016,6,19,15,15,913.0,83.5,2.9,27.5,759.0,909.58,667.74
2016,6,19,15,30,902.0,82.0,3.0,27.0,717.0,876.62,649.54
2016,6,19,15,45,888.0,80.0,3.1,27.0,671.0,838.68,626.39
2016,6,19,16,0,874.0,78.0,3.2,27.0,625.0,799.22,601.87
2016,6,19,16,15,856.0,75.5,3.25,26.5,576.0,754.77,574.38
2016,6,19,16,30,838.0,73.0,3.3,26.0,527.0,709.52,545.76
2016,6,19,16,45,813.5,70.5,3.4,25.5,475.5,659.15,512.94
2016,6,19,17,0,789.0,68.0,3.5,25.0,424.0,613.15,482.28
2016,6,19,17,15,757.5,64.5,3.5,24.5,372.0,557.74,441.6
2016,6,19,17,30,726.0,61.0,3.5,24.0,320.0,503.64,400.55
2016,6,19,17,45,680.5,56.5,3.5,23.5,269.0,442.42,352.47
2016,6,19,18,0,635.0,52.0,3.5,23.0,218.0,384.28,305.06
2016,6,19,18,15,568.0,46.0,3.35,22.0,170.5,320.67,252.02
2016,6,19,18,30,501.0,40.0,3.2,21.0,123.0,260.78,200.39
2016,6,19,18,45,390.5,31.0,3.05,20.0,82.5,188.28,138.18
2016,6,19,19,0,280.0,22.0,2.9,19.0,42.0,123.22,72.51
2016,6,19,19,15,140.0,11.0,2.85,18.5,21.0,46.68,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,12.0,15.0,10.81,0.0
2016,6,20,5,15,287.5,21.0,1.8,12.5,48.0,16.01,5.96
2016,6,20,5,30,430.0,31.0,1.9,13.0,81.0,22.97,14.3
2016,6,20,5,45,516.5,37.5,2.05,13.5,127.0,28.78,19.91
2016,6,20,6,0,603.0,44.0,2.2,14.0,173.0,32.35,23.32
2016,6,20,6,15,655.5,48.5,2.25,15.0,223.0,45.4,25.08
2016,6,20,6,30,708.0,53.0,2.3,16.0,273.0,84.58,41.42
2016,6,20,6,45,745.0,56.5,2.4,17.0,325.0,126.71,68.61
2016,6,20,7,0,782.0,60.0,2.5,18.0,377.0,172.82,104.18
2016,6,20,7,15,807.5,63.0,2.6,18.5,428.5,224.29,147.64
2016,6,20,7,30,833.0,66.0,2.7,19.0,480.0,273.97,190.9
2016,6,20,7,45,853.0,68.5,2.8,20.0,530.5,323.87,234.24
2016,6,20,8,0,873.0,71.0,2.9,21.0,581.0,375.39,278.15
2016,6,20,8,15,887.5,73.0,2.9,22.0,628.0,425.68,319.96
2016,6,20,8,30,902.0,75.0,2.9,23.0,675.0,476.66,360.95
2016,6,20,8,45,913.5,76.0,2.95,24.0,718.5,525.72,399.27
2016,6,20,9,0,925.0,77.0,3.0,25.0,762.0,574.77,436.26
2016,6,20,9,15,933.5,78.5,3.0,25.5,801.0,622.29,471.65
2016,6,20,9,30,942.0,80.0,3.0,26.0,840.0,669.11,505.5
2016,6,20,9,45,933.5,90.0,3.0,26.5,869.0,711.46,534.7
2016,6,20,10,0,925.0,100.0,3.0,27.0,898.0,751.44,560.21
2016,6,20,10,15,930.5,101.5,3.0,27.5,925.0,791.54,585.46
2016,6,20,10,30,936.0,103.0,3.0,28.0,952.0,830.01,609.27
2016,6,20,10,45,940.0,103.5,3.0,28.5,972.5,864.51,630.15
2016,6,20,11,0,944.0,104.0,3.0,29.0,993.0,896.95,649.49
2016,6,20,11,15,946.5,104.5,3.05,29.0,1006.5,925.88,668.05
2016,6,20,11,30,949.0,105.0,3.1,29.0,1020.0,952.41,685.07
2016,6,20,11,45,697.5,275.5,3.15,29.5,950.5,911.46,656.63
2016,6,20,12,0,446.0,446.0,3.2,30.0,881.0,857.72,612.19
2016,6,20,12,15,700.5,274.5,3.3,30.0,955.5,943.98,678.44
2016,6,20,12,30,955.0,103.0,3.4,30.0,1030.0,1024.75,730.45
2016,6,20,12,45,959.0,99.5,3.5,30.0,1022.5,1035.2,737.37
2016,6,20,13,0,963.0,96.0,3.6,30.0,1015.0,1042.61,743.06
2016,6,20,13,15,961.0,95.5,3.7,30.0,999.0,1044.1,745.1
2016,6,20,13,30,959.0,95.0,3.8,30.0,983.0,1042.48,745.32
2016,6,20,13,45,954.5,94.5,3.9,30.0,959.5,1035.32,742.11
2016,6,20,14,0,950.0,94.0,4.0,30.0,936.0,1025.14,737.07
2016,6,20,14,15,743.5,202.5,4.05,29.5,848.0,942.13,685.63
2016,6,20,14,30,537.0,311.0,4.1,29.0,760.0,849.93,622.85
2016,6,20,14,45,730.0,200.0,4.2,29.0,782.0,909.09,669.1
2016,6,20,15,0,923.0,89.0,4.3,29.0,804.0,944.17,693.92
2016,6,20,15,15,912.5,87.0,4.3,28.5,762.5,913.29,675.77
2016,6,20,15,30,902.0,85.0,4.3,28.0,721.0,880.29,656.47
2016,6,20,15,45,888.0,83.5,4.35,27.5,675.0,842.97,634.2
2016,6,20,16,0,874.0,82.0,4.4,27.0,629.0,804.13,610.55
2016,6,20,16,15,856.0,79.5,4.35,26.5,580.0,759.75,582.23
2016,6,20,16,30,838.0,77.0,4.3,26.0,531.0,714.55,552.88
2016,6,20,16,45,812.5,74.5,4.25,26.0,479.0,667.86,520.88
2016,6,20,17,0,787.0,72.0,4.2,26.0,427.0,616.94,484.84
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.0,560.71,444.07
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,505.81,402.86
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.0,443.32,353.55
2016,6,20,18,0,627.0,55.0,3.7,23.0,219.0,386.52,306.97
2016,6,20,18,15,559.0,48.5,3.35,22.0,171.0,320.04,251.59
2016,6,20,18,30,491.0,42.0,3.0,21.0,123.0,259.47,199.41
2016,6,20,18,45,380.5,32.5,2.7,20.0,82.5,186.76,137.16
2016,6,20,19,0,270.0,23.0,2.4,19.0,42.0,121.62,72.17
2016,6,20,19,15,135.0,11.5,2.4,18.0,21.0,45.97,0.0
2016,6,20,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.5,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,145.0,11.0,0.8,13.0,14.0,10.81,0.0
2016,6,21,5,15,286.0,20.5,0.95,13.5,47.0,15.57,5.5
2016,6,21,5,30,427.0,30.0,1.1,14.0,80.0,22.09,13.48
2016,6,21,5,45,514.0,36.5,1.3,15.0,125.5,27.86,18.97
2016,6,21,6,0,601.0,43.0,1.5,16.0,171.0,31.48,22.35
2016,6,21,6,15,654.5,48.0,1.55,17.0,221.5,44.43,24.44
2016,6,21,6,30,708.0,53.0,1.6,18.0,272.0,84.01,40.76
2016,6,21,6,45,747.0,56.0,1.7,19.0,324.5,125.91,67.31
2016,6,21,7,0,786.0,59.0,1.8,20.0,377.0,171.98,102.34
2016,6,21,7,15,812.5,62.0,1.9,20.5,429.5,223.83,145.58
2016,6,21,7,30,839.0,65.0,2.0,21.0,482.0,273.99,188.69
2016,6,21,7,45,859.5,67.5,2.15,22.0,533.0,324.32,231.9
2016,6,21,8,0,880.0,70.0,2.3,23.0,584.0,376.32,275.72
2016,6,21,8,15,895.0,72.0,2.35,24.0,631.5,427.14,317.47
2016,6,21,8,30,910.0,74.0,2.4,25.0,679.0,478.69,358.44
2016,6,21,8,45,921.0,75.5,2.5,26.0,723.0,528.34,396.79
2016,6,21,9,0,932.0,77.0,2.6,27.0,767.0,577.92,433.81
2016,6,21,9,15,940.5,78.5,2.6,27.5,806.0,625.76,468.92
2016,6,21,9,30,949.0,80.0,2.6,28.0,845.0,672.89,502.48
2016,6,21,9,45,951.5,83.0,2.65,28.5,877.0,716.49,532.32
2016,6,21,10,0,954.0,86.0,2.7,29.0,909.0,758.51,559.05
2016,6,21,10,15,958.5,87.0,2.75,29.0,935.5,798.42,585.19
2016,6,21,10,30,963.0,88.0,2.8,29.0,962.0,836.56,609.97
2016,6,21,10,45,964.5,89.5,2.85,29.5,981.5,870.8,630.78
2016,6,21,11,0,966.0,91.0,2.9,30.0,1001.0,902.76,649.96
2016,6,21,11,15,967.5,91.5,2.95,30.0,1013.5,931.38,668.19
2016,6,21,11,30,969.0,92.0,3.0,30.0,1026.0,957.48,684.82
2016,6,21,11,45,967.5,93.5,3.1,30.5,1030.5,979.18,697.64
2016,6,21,12,0,966.0,95.0,3.2,31.0,1035.0,998.09,708.72
2016,6,21,12,15,965.5,95.0,3.3,31.0,1033.0,1013.62,719.16
2016,6,21,12,30,965.0,95.0,3.4,31.0,1031.0,1026.24,727.87
2016,6,21,12,45,960.0,96.5,3.5,31.5,1020.5,1033.0,731.51
2016,6,21,13,0,955.0,98.0,3.6,32.0,1010.0,1036.7,733.35
2016,6,21,13,15,952.0,97.5,3.65,31.5,993.5,1037.25,735.95
2016,6,21,13,30,949.0,97.0,3.7,31.0,977.0,1034.71,736.73
2016,6,21,13,45,944.5,96.0,3.8,31.0,953.5,1027.13,733.27
2016,6,21,14,0,940.0,95.0,3.9,31.0,930.0,1016.54,728.0
2016,6,21,14,15,934.5,94.0,4.0,30.5,900.0,1002.05,721.73
2016,6,21,14,30,929.0,93.0,4.1,30.0,870.0,984.72,713.65
2016,6,21,14,45,920.5,91.5,4.2,30.0,834.0,961.33,700.14
2016,6,21,15,0,912.0,90.0,4.3,30.0,798.0,935.43,684.96
2016,6,21,15,15,902.0,88.5,4.4,29.5,757.0,905.84,668.58
2016,6,21,15,30,892.0,87.0,4.5,29.0,716.0,874.14,650.57
2016,6,21,15,45,878.5,85.0,4.6,29.0,670.5,836.99,627.33
2016,6,21,16,0,865.0,83.0,4.7,29.0,625.0,798.31,603.0
2016,6,21,16,15,847.5,80.0,4.75,28.0,576.5,754.06,576.46
2016,6,21,16,30,830.0,77.0,4.8,27.0,528.0,708.98,548.65
2016,6,21,16,45,807.5,74.0,4.85,26.5,477.0,664.13,519.21
2016,6,21,17,0,785.0,71.0,4.9,26.0,426.0,614.83,485.45
2016,6,21,17,15,754.0,67.0,4.8,25.0,374.5,559.31,444.91
2016,6,21,17,30,723.0,63.0,4.7,24.0,323.0,505.04,403.92
2016,6,21,17,45,680.5,58.0,4.6,23.5,272.0,444.94,356.09
2016,6,21,18,0,638.0,53.0,4.5,23.0,221.0,387.66,308.87
2016,6,21,18,15,571.0,47.0,4.2,22.0,173.0,323.9,255.28
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,263.77,203.22
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,192.74,141.9
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,128.91,77.26
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,49.01,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.0,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,10.0,15.0,10.81,0.0
2016,6,22,5,15,310.0,20.5,2.4,10.5,49.5,15.61,5.5
2016,6,22,5,30,461.0,30.0,2.5,11.0,84.0,24.14,15.43
2016,6,22,5,45,549.5,36.0,2.65,12.0,130.5,27.45,18.83
2016,6,22,6,0,638.0,42.0,2.8,13.0,177.0,30.64,21.88
2016,6,22,6,15,690.0,46.5,2.85,13.5,228.5,43.12,23.7
2016,6,22,6,30,742.0,51.0,2.9,14.0,280.0,83.82,40.32
2016,6,22,6,45,779.5,54.0,3.0,15.0,333.5,127.16,68.2
2016,6,22,7,0,817.0,57.0,3.1,16.0,387.0,178.86,108.51
2016,6,22,7,15,842.0,60.0,3.15,16.5,439.5,227.58,150.16
2016,6,22,7,30,867.0,63.0,3.2,17.0,492.0,278.76,195.21
2016,6,22,7,45,886.5,64.5,3.3,18.0,543.5,329.25,239.67
2016,6,22,8,0,906.0,66.0,3.4,19.0,595.0,381.3,284.67
2016,6,22,8,15,920.0,68.0,3.45,19.5,643.0,432.93,328.88
2016,6,22,8,30,934.0,70.0,3.5,20.0,691.0,485.2,372.37
2016,6,22,8,45,944.5,71.5,3.55,21.0,735.5,535.69,412.5
2016,6,22,9,0,955.0,73.0,3.6,22.0,780.0,586.06,451.15
2016,6,22,9,15,963.0,74.5,3.65,22.5,819.0,634.61,488.12
2016,6,22,9,30,971.0,76.0,3.7,23.0,858.0,682.39,523.49
2016,6,22,9,45,976.5,77.5,3.75,23.5,891.5,727.51,555.29
2016,6,22,10,0,982.0,79.0,3.8,24.0,925.0,771.24,584.1
2016,6,22,10,15,986.5,79.5,3.85,24.5,952.0,811.71,610.28
2016,6,22,10,30,991.0,80.0,3.9,25.0,979.0,850.34,634.93
2016,6,22,10,45,993.5,81.0,3.95,25.5,999.5,885.81,657.18
2016,6,22,11,0,996.0,82.0,4.0,26.0,1020.0,919.0,677.73
2016,6,22,11,15,998.0,82.5,4.05,26.0,1033.5,948.85,697.28
2016,6,22,11,30,1000.0,83.0,4.1,26.0,1047.0,976.12,715.13
2016,6,22,11,45,1000.5,83.0,4.15,26.5,1052.5,998.85,728.57
2016,6,22,12,0,1001.0,83.0,4.2,27.0,1058.0,1018.74,740.16
2016,6,22,12,15,1001.0,83.0,4.25,27.0,1056.0,1035.22,751.06
2016,6,22,12,30,1001.0,83.0,4.3,27.0,1054.0,1048.69,760.11
2016,6,22,12,45,994.0,86.5,4.4,27.0,1043.5,1055.8,765.47
2016,6,22,13,0,987.0,90.0,4.5,27.0,1033.0,1059.74,768.91
