Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,15,984.0,89.5,4.5,26.5,1016.0,1060.34,771.26
2016,6,22,13,30,981.0,89.0,4.5,26.0,999.0,1057.77,771.67
2016,6,22,13,45,976.0,89.0,4.55,26.0,975.0,1050.6,767.99
2016,6,22,14,0,971.0,89.0,4.6,26.0,951.0,1040.34,762.49
2016,6,22,14,15,965.0,88.0,4.6,25.5,920.5,1025.05,754.96
2016,6,22,14,30,959.0,87.0,4.6,25.0,890.0,1006.84,745.56
2016,6,22,14,45,951.0,85.5,4.6,25.0,853.5,983.41,731.2
2016,6,22,15,0,943.0,84.0,4.6,25.0,817.0,957.36,715.13
2016,6,22,15,15,933.5,82.5,4.55,24.5,775.0,927.52,697.47
2016,6,22,15,30,924.0,81.0,4.5,24.0,733.0,895.44,678.19
2016,6,22,15,45,910.5,79.0,4.5,24.0,687.0,857.39,653.63
2016,6,22,16,0,897.0,77.0,4.5,24.0,641.0,817.72,627.74
2016,6,22,16,15,880.5,75.0,4.45,23.5,591.5,774.31,599.83
2016,6,22,16,30,864.0,73.0,4.4,23.0,542.0,729.95,570.8
2016,6,22,16,45,841.0,70.0,4.35,22.5,490.0,679.12,536.52
2016,6,22,17,0,818.0,67.0,4.3,22.0,438.0,632.48,504.65
2016,6,22,17,15,787.5,63.5,4.2,21.0,385.0,576.52,463.63
2016,6,22,17,30,757.0,60.0,4.1,20.0,332.0,521.73,422.01
2016,6,22,17,45,713.0,55.5,4.0,19.0,280.0,459.92,373.2
2016,6,22,18,0,669.0,51.0,3.9,18.0,228.0,401.04,324.78
2016,6,22,18,15,602.5,45.5,3.75,17.0,178.5,334.13,268.01
2016,6,22,18,30,536.0,40.0,3.6,16.0,129.0,275.66,216.29
2016,6,22,18,45,425.0,31.5,3.45,15.5,87.5,201.71,151.14
2016,6,22,19,0,314.0,23.0,3.3,15.0,46.0,135.6,83.2
2016,6,22,19,15,157.0,11.5,3.25,14.5,23.0,51.8,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,10.81,0.0
2016,6,23,5,15,303.0,20.5,2.55,9.5,48.0,15.65,5.41
2016,6,23,5,30,452.0,30.0,2.6,10.0,82.0,24.19,15.53
2016,6,23,5,45,539.5,36.0,2.65,11.0,128.0,27.49,18.95
2016,6,23,6,0,627.0,42.0,2.7,12.0,174.0,30.68,22.01
2016,6,23,6,15,679.5,46.5,2.8,12.5,225.0,42.34,23.71
2016,6,23,6,30,732.0,51.0,2.9,13.0,276.0,82.52,39.93
2016,6,23,6,45,769.5,54.0,3.05,14.0,329.0,125.34,67.43
2016,6,23,7,0,807.0,57.0,3.2,15.0,382.0,176.51,107.41
2016,6,23,7,15,832.0,59.5,3.3,15.5,434.0,224.3,148.42
2016,6,23,7,30,857.0,62.0,3.4,16.0,486.0,274.54,192.89
2016,6,23,7,45,876.5,64.0,3.5,17.0,537.0,324.96,237.49
2016,6,23,8,0,896.0,66.0,3.6,18.0,588.0,376.96,282.66
2016,6,23,8,15,910.0,68.0,3.7,19.0,636.0,428.11,326.18
2016,6,23,8,30,924.0,70.0,3.8,20.0,684.0,479.91,368.87
2016,6,23,8,45,935.5,71.5,3.9,21.0,728.5,530.45,409.26
2016,6,23,9,0,947.0,73.0,4.0,22.0,773.0,580.96,448.3
2016,6,23,9,15,955.5,74.5,4.05,22.5,812.5,629.48,485.42
2016,6,23,9,30,964.0,76.0,4.1,23.0,852.0,677.27,521.0
2016,6,23,9,45,967.5,79.0,4.2,23.5,885.0,722.18,553.06
2016,6,23,10,0,971.0,82.0,4.3,24.0,918.0,765.58,582.01
2016,6,23,10,15,976.0,83.0,4.35,24.5,945.5,806.54,608.74
2016,6,23,10,30,981.0,84.0,4.4,25.0,973.0,845.72,633.96
2016,6,23,10,45,984.0,85.0,4.5,26.0,994.0,881.33,655.4
2016,6,23,11,0,987.0,86.0,4.6,27.0,1015.0,914.72,675.19
2016,6,23,11,15,989.0,86.0,4.65,27.0,1028.0,943.91,694.52
2016,6,23,11,30,991.0,86.0,4.7,27.0,1041.0,970.54,712.16
2016,6,23,11,45,991.5,86.5,4.8,27.5,1047.0,993.63,726.4
2016,6,23,12,0,992.0,87.0,4.9,28.0,1053.0,1013.91,738.82
2016,6,23,12,15,991.0,87.0,4.95,28.0,1050.5,1029.39,749.26
2016,6,23,12,30,990.0,87.0,5.0,28.0,1048.0,1041.85,757.86
2016,6,23,12,45,986.5,88.0,5.1,28.0,1037.5,1049.82,764.04
2016,6,23,13,0,983.0,89.0,5.2,28.0,1027.0,1054.65,768.31
2016,6,23,13,15,979.5,88.5,5.25,27.5,1010.0,1054.78,770.8
2016,6,23,13,30,976.0,88.0,5.3,27.0,993.0,1051.75,771.34
2016,6,23,13,45,971.5,87.0,5.4,27.0,968.5,1044.06,767.74
2016,6,23,14,0,967.0,86.0,5.5,27.0,944.0,1033.29,762.17
2016,6,23,14,15,960.5,85.0,5.55,26.5,913.0,1017.56,754.53
2016,6,23,14,30,954.0,84.0,5.6,26.0,882.0,998.94,744.97
2016,6,23,14,45,946.0,82.0,5.65,26.0,845.5,975.05,730.33
2016,6,23,15,0,938.0,80.0,5.7,26.0,809.0,948.55,713.89
2016,6,23,15,15,927.5,78.5,5.7,25.5,767.0,917.91,695.66
2016,6,23,15,30,917.0,77.0,5.7,25.0,725.0,885.1,675.77
2016,6,23,15,45,905.5,74.5,5.7,24.5,679.5,848.35,652.87
2016,6,23,16,0,894.0,72.0,5.7,24.0,634.0,809.85,628.46
2016,6,23,16,15,877.5,70.0,5.6,23.5,585.0,766.51,599.76
2016,6,23,16,30,861.0,68.0,5.5,23.0,536.0,722.22,569.99
2016,6,23,16,45,842.5,64.5,5.45,22.5,485.0,674.05,537.0
2016,6,23,17,0,824.0,61.0,5.4,22.0,434.0,625.55,503.11
2016,6,23,17,15,794.5,57.5,5.25,21.0,382.0,570.11,462.11
2016,6,23,17,30,765.0,54.0,5.1,20.0,330.0,519.57,422.96
2016,6,23,17,45,727.5,49.5,4.95,19.5,279.0,460.93,375.26
2016,6,23,18,0,690.0,45.0,4.8,19.0,228.0,404.67,327.83
2016,6,23,18,15,626.5,40.0,4.5,18.0,179.0,338.83,271.47
2016,6,23,18,30,563.0,35.0,4.2,17.0,130.0,278.36,217.84
2016,6,23,18,45,458.0,28.0,3.95,16.0,88.5,206.65,154.53
2016,6,23,19,0,353.0,21.0,3.7,15.0,47.0,142.6,87.73
2016,6,23,19,15,176.5,10.5,3.6,14.5,23.5,55.92,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.0,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,10.0,13.0,9.83,0.0
2016,6,24,5,15,302.5,19.5,2.75,10.5,47.0,14.76,4.57
2016,6,24,5,30,453.0,29.0,2.9,11.0,81.0,23.23,14.59
2016,6,24,5,45,538.5,35.0,3.05,11.5,127.0,26.59,18.09
2016,6,24,6,0,624.0,41.0,3.2,12.0,173.0,29.83,21.23
2016,6,24,6,15,677.5,46.0,3.25,12.5,224.0,41.2,23.25
2016,6,24,6,30,731.0,51.0,3.3,13.0,275.0,81.72,39.52
2016,6,24,6,45,766.5,54.5,3.35,14.0,328.0,124.67,67.08
2016,6,24,7,0,802.0,58.0,3.4,15.0,381.0,175.76,107.0
2016,6,24,7,15,829.0,61.0,3.45,15.5,434.0,224.14,148.36
2016,6,24,7,30,856.0,64.0,3.5,16.0,487.0,275.18,193.36
2016,6,24,7,45,875.0,67.0,3.55,17.0,538.5,326.29,238.47
2016,6,24,8,0,894.0,70.0,3.6,18.0,590.0,378.94,284.08
2016,6,24,8,15,910.0,72.0,3.6,18.5,639.0,430.84,328.6
2016,6,24,8,30,926.0,74.0,3.6,19.0,688.0,483.57,372.55
2016,6,24,8,45,937.5,76.0,3.65,19.5,733.5,534.69,414.12
2016,6,24,9,0,949.0,78.0,3.7,20.0,779.0,585.8,454.45
2016,6,24,9,15,958.5,79.5,3.75,20.5,819.5,635.03,492.25
2016,6,24,9,30,968.0,81.0,3.8,21.0,860.0,683.64,528.53
2016,6,24,9,45,974.5,82.5,3.9,21.5,894.5,729.38,561.5
2016,6,24,10,0,981.0,84.0,4.0,22.0,929.0,773.83,591.27
2016,6,24,10,15,986.5,85.0,4.1,22.5,957.5,815.57,618.8
2016,6,24,10,30,992.0,86.0,4.2,23.0,986.0,855.55,644.84
2016,6,24,10,45,995.5,87.0,4.3,23.5,1007.5,891.98,668.21
2016,6,24,11,0,999.0,88.0,4.4,24.0,1029.0,926.18,689.9
2016,6,24,11,15,1001.5,88.5,4.45,24.0,1042.5,956.66,710.1
2016,6,24,11,30,1004.0,89.0,4.5,24.0,1056.0,984.59,728.55
2016,6,24,11,45,1005.0,89.5,4.6,24.5,1062.0,1008.48,743.44
2016,6,24,12,0,1006.0,90.0,4.7,25.0,1068.0,1029.55,756.49
2016,6,24,12,15,1005.5,90.0,4.75,25.0,1066.5,1045.8,767.5
2016,6,24,12,30,1005.0,90.0,4.8,25.0,1065.0,1059.0,776.65
2016,6,24,12,45,998.5,93.0,4.9,25.5,1054.0,1066.29,780.9
2016,6,24,13,0,992.0,96.0,5.0,26.0,1043.0,1070.38,783.18
2016,6,24,13,15,989.0,95.5,5.05,26.0,1026.0,1071.16,784.56
2016,6,24,13,30,986.0,95.0,5.1,26.0,1009.0,1068.73,783.97
2016,6,24,13,45,981.5,94.0,5.15,26.0,985.0,1061.14,780.1
2016,6,24,14,0,977.0,93.0,5.2,26.0,961.0,1050.41,774.28
2016,6,24,14,15,971.0,92.0,5.2,26.0,930.0,1035.18,765.16
2016,6,24,14,30,965.0,91.0,5.2,26.0,899.0,1017.01,754.18
2016,6,24,14,45,956.5,89.5,5.2,26.0,861.5,993.14,739.43
2016,6,24,15,0,948.0,88.0,5.2,26.0,824.0,966.64,722.94
2016,6,24,15,15,937.5,86.5,5.2,25.5,782.0,935.9,704.95
2016,6,24,15,30,927.0,85.0,5.2,25.0,740.0,902.95,685.31
2016,6,24,15,45,912.5,83.0,5.2,25.0,693.0,864.07,659.96
2016,6,24,16,0,898.0,81.0,5.2,25.0,646.0,823.61,633.31
2016,6,24,16,15,880.5,78.5,5.1,24.5,596.0,778.9,604.07
2016,6,24,16,30,863.0,76.0,5.0,24.0,546.0,733.27,573.76
2016,6,24,16,45,838.5,73.5,4.95,23.5,493.0,686.4,542.23
2016,6,24,17,0,814.0,71.0,4.9,23.0,440.0,635.15,506.65
2016,6,24,17,15,782.0,67.0,4.7,22.0,387.0,577.83,464.15
2016,6,24,17,30,750.0,63.0,4.5,21.0,334.0,521.78,421.25
2016,6,24,17,45,703.0,59.0,4.35,20.5,281.0,459.18,370.99
2016,6,24,18,0,656.0,55.0,4.2,20.0,228.0,399.71,321.6
2016,6,24,18,15,587.0,48.5,3.9,19.0,178.5,333.7,265.85
2016,6,24,18,30,518.0,42.0,3.6,18.0,129.0,271.29,211.44
2016,6,24,18,45,402.5,33.0,3.3,17.0,87.0,195.87,146.11
2016,6,24,19,0,287.0,24.0,3.0,16.0,45.0,128.87,79.36
2016,6,24,19,15,143.5,12.0,2.95,15.5,22.5,48.92,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,111.0,10.0,1.2,11.0,13.0,9.83,0.0
2016,6,25,5,15,265.5,21.0,1.35,11.5,46.0,16.22,5.34
2016,6,25,5,30,420.0,32.0,1.5,12.0,79.0,24.14,15.31
2016,6,25,5,45,512.5,39.0,1.7,13.0,125.5,27.91,19.15
2016,6,25,6,0,605.0,46.0,1.9,14.0,172.0,34.45,25.18
2016,6,25,6,15,661.0,51.0,1.95,15.0,223.5,44.64,26.61
2016,6,25,6,30,717.0,56.0,2.0,16.0,275.0,84.42,42.0
2016,6,25,6,45,757.0,59.5,2.1,17.0,328.5,127.11,68.7
2016,6,25,7,0,797.0,63.0,2.2,18.0,382.0,174.1,104.38
2016,6,25,7,15,823.5,66.0,2.4,19.0,435.5,222.07,144.5
2016,6,25,7,30,850.0,69.0,2.6,20.0,489.0,277.08,191.5
2016,6,25,7,45,871.0,71.5,2.85,21.0,540.5,328.11,235.67
2016,6,25,8,0,892.0,74.0,3.1,22.0,592.0,380.86,280.6
2016,6,25,8,15,907.0,76.0,3.25,22.5,641.0,432.31,324.12
2016,6,25,8,30,922.0,78.0,3.4,23.0,690.0,484.49,367.09
2016,6,25,8,45,934.5,79.5,3.55,24.0,735.0,535.51,407.28
2016,6,25,9,0,947.0,81.0,3.7,25.0,780.0,586.6,446.21
2016,6,25,9,15,955.5,82.5,3.75,25.5,819.5,635.2,482.81
2016,6,25,9,30,964.0,84.0,3.8,26.0,859.0,683.09,517.87
2016,6,25,9,45,968.5,86.5,3.9,27.0,892.5,728.3,548.87
2016,6,25,10,0,973.0,89.0,4.0,28.0,926.0,772.08,576.38
2016,6,25,10,15,978.0,90.0,4.0,28.0,954.0,813.22,603.63
2016,6,25,10,30,983.0,91.0,4.0,28.0,982.0,852.58,629.46
2016,6,25,10,45,986.5,92.0,4.05,28.5,1003.0,888.78,651.92
2016,6,25,11,0,990.0,93.0,4.1,29.0,1024.0,922.78,672.73
2016,6,25,11,15,992.0,93.5,4.1,29.0,1037.5,952.66,691.81
2016,6,25,11,30,994.0,94.0,4.1,29.0,1051.0,979.99,709.19
2016,6,25,11,45,994.0,94.5,4.1,29.5,1057.0,1002.83,722.2
2016,6,25,12,0,994.0,95.0,4.1,30.0,1063.0,1022.84,733.38
2016,6,25,12,15,994.0,95.0,4.1,30.0,1061.0,1039.46,743.89
2016,6,25,12,30,994.0,95.0,4.1,30.0,1059.0,1053.1,752.6
2016,6,25,12,45,992.0,95.0,4.2,30.0,1049.5,1061.72,758.86
2016,6,25,13,0,990.0,95.0,4.3,30.0,1040.0,1067.2,763.26
2016,6,25,13,15,987.0,94.0,4.3,30.0,1023.5,1067.49,763.85
2016,6,25,13,30,984.0,93.0,4.3,30.0,1007.0,1064.57,762.55
2016,6,25,13,45,979.0,93.0,4.35,30.0,982.5,1057.57,759.07
2016,6,25,14,0,974.0,93.0,4.4,30.0,958.0,1047.46,753.73
2016,6,25,14,15,968.0,91.5,4.4,29.5,927.0,1031.77,746.09
2016,6,25,14,30,962.0,90.0,4.4,29.0,896.0,1013.13,736.6
2016,6,25,14,45,953.5,89.0,4.45,29.0,859.0,989.87,722.92
2016,6,25,15,0,945.0,88.0,4.5,29.0,822.0,964.01,707.53
2016,6,25,15,15,934.5,86.5,4.5,28.5,780.0,933.36,690.04
2016,6,25,15,30,924.0,85.0,4.5,28.0,738.0,900.51,670.94
2016,6,25,15,45,910.0,83.0,4.5,28.0,691.5,862.16,646.57
2016,6,25,16,0,896.0,81.0,4.5,28.0,645.0,822.2,620.91
2016,6,25,16,15,878.5,78.5,4.45,27.5,595.0,777.57,592.7
2016,6,25,16,30,861.0,76.0,4.4,27.0,545.0,732.03,563.4
2016,6,25,16,45,837.5,73.0,4.4,26.5,492.5,681.02,529.7
2016,6,25,17,0,814.0,70.0,4.4,26.0,440.0,634.24,498.31
2016,6,25,17,15,782.5,66.5,4.25,25.0,387.0,577.81,457.49
2016,6,25,17,30,751.0,63.0,4.1,24.0,334.0,522.62,416.18
2016,6,25,17,45,707.0,58.0,3.95,23.0,281.5,460.44,367.85
2016,6,25,18,0,663.0,53.0,3.8,22.0,229.0,401.17,319.92
2016,6,25,18,15,595.5,47.0,3.4,21.0,179.5,333.39,263.24
2016,6,25,18,30,528.0,41.0,3.0,20.0,130.0,274.3,211.82
2016,6,25,18,45,419.0,32.0,2.65,19.0,88.0,200.68,148.36
2016,6,25,19,0,310.0,23.0,2.3,18.0,46.0,134.98,82.62
2016,6,25,19,15,155.0,11.5,2.2,17.5,23.0,51.44,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,123.0,10.0,0.9,13.0,12.0,9.83,0.0
2016,6,26,5,15,273.5,20.5,1.05,13.5,45.0,15.8,4.74
2016,6,26,5,30,424.0,31.0,1.2,14.0,78.0,23.27,14.39
2016,6,26,5,45,510.5,38.0,1.35,14.5,124.0,27.09,18.3
2016,6,26,6,0,597.0,45.0,1.5,15.0,170.0,33.57,24.29
2016,6,26,6,15,652.0,50.5,1.55,15.5,220.5,43.34,26.08
2016,6,26,6,30,707.0,56.0,1.6,16.0,271.0,83.02,41.42
2016,6,26,6,45,745.0,59.5,1.7,17.0,324.0,124.98,67.49
2016,6,26,7,0,783.0,63.0,1.8,18.0,377.0,171.04,102.36
2016,6,26,7,15,810.0,66.5,1.85,18.5,429.5,218.84,142.38
2016,6,26,7,30,837.0,70.0,1.9,19.0,482.0,273.72,189.38
2016,6,26,7,45,772.0,94.5,2.0,20.0,506.0,313.19,226.32
2016,6,26,8,0,707.0,119.0,2.1,21.0,530.0,347.33,257.6
2016,6,26,8,15,807.5,99.0,2.15,22.0,605.0,407.98,305.58
2016,6,26,8,30,908.0,79.0,2.2,23.0,680.0,478.21,360.0
2016,6,26,8,45,920.5,80.5,2.25,24.0,724.5,528.6,398.9
2016,6,26,9,0,933.0,82.0,2.3,25.0,769.0,579.08,436.61
2016,6,26,9,15,942.0,83.5,2.35,25.5,808.5,627.39,472.4
2016,6,26,9,30,951.0,85.0,2.4,26.0,848.0,675.05,506.71
2016,6,26,9,45,960.0,84.5,2.5,27.0,882.5,720.0,537.21
2016,6,26,10,0,969.0,84.0,2.6,28.0,917.0,763.87,564.41
2016,6,26,10,15,974.0,84.5,2.7,28.5,944.5,804.4,590.09
2016,6,26,10,30,979.0,85.0,2.8,29.0,972.0,843.16,614.36
2016,6,26,10,45,982.5,85.5,2.9,29.5,993.0,878.76,636.34
2016,6,26,11,0,986.0,86.0,3.0,30.0,1014.0,912.17,656.75
2016,6,26,11,15,988.0,86.5,3.1,30.0,1027.5,941.94,676.05
2016,6,26,11,30,990.0,87.0,3.2,30.0,1041.0,969.17,693.74
2016,6,26,11,45,991.0,87.0,3.3,30.5,1046.5,992.35,707.45
2016,6,26,12,0,992.0,87.0,3.4,31.0,1052.0,1012.73,719.41
2016,6,26,12,15,991.0,87.0,3.5,31.0,1050.0,1028.35,729.86
2016,6,26,12,30,990.0,87.0,3.6,31.0,1048.0,1040.95,738.53
2016,6,26,12,45,978.0,94.0,3.75,31.5,1036.0,1046.84,741.93
2016,6,26,13,0,966.0,101.0,3.9,32.0,1024.0,1049.58,743.46
2016,6,26,13,15,962.5,100.0,4.05,31.5,1007.0,1049.41,746.27
2016,6,26,13,30,959.0,99.0,4.2,31.0,990.0,1046.12,747.19
2016,6,26,13,45,954.0,98.5,4.35,31.0,965.5,1038.77,744.09
2016,6,26,14,0,949.0,98.0,4.5,31.0,941.0,1028.39,739.12
2016,6,26,14,15,942.0,97.0,4.55,31.0,910.5,1012.6,730.15
2016,6,26,14,30,935.0,96.0,4.6,31.0,880.0,993.97,719.42
2016,6,26,14,45,926.0,94.5,4.7,31.0,843.0,970.22,705.66
2016,6,26,15,0,917.0,93.0,4.8,31.0,806.0,943.96,690.48
2016,6,26,15,15,905.5,91.5,4.85,30.5,764.0,913.1,673.16
2016,6,26,15,30,894.0,90.0,4.9,30.0,722.0,880.17,654.25
2016,6,26,15,45,879.0,88.0,4.95,30.0,676.0,841.87,630.09
2016,6,26,16,0,864.0,86.0,5.0,30.0,630.0,802.09,604.66
2016,6,26,16,15,845.5,83.0,4.95,29.5,580.5,757.21,576.04
2016,6,26,16,30,827.0,80.0,4.9,29.0,531.0,716.07,549.66
2016,6,26,16,45,802.0,77.0,4.85,28.5,479.5,665.14,515.68
2016,6,26,17,0,777.0,74.0,4.8,28.0,428.0,614.41,480.79
2016,6,26,17,15,744.5,70.0,4.55,27.0,375.5,558.27,439.8
2016,6,26,17,30,712.0,66.0,4.3,26.0,323.0,503.5,398.65
2016,6,26,17,45,667.0,61.0,4.05,25.5,272.0,442.45,350.58
2016,6,26,18,0,622.0,56.0,3.8,25.0,221.0,386.87,305.17
2016,6,26,18,15,554.0,49.5,3.35,23.5,173.0,320.46,250.74
2016,6,26,18,30,486.0,43.0,2.9,22.0,125.0,259.93,199.3
2016,6,26,18,45,379.5,33.5,2.5,21.0,84.5,188.55,138.37
2016,6,26,19,0,273.0,24.0,2.1,20.0,44.0,124.84,75.83
2016,6,26,19,15,136.5,12.0,2.05,19.5,22.0,47.17,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,61.0,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,122.0,9.0,1.1,14.0,12.0,8.85,0.0
2016,6,27,5,15,269.0,19.5,1.3,14.5,44.0,14.9,3.85
2016,6,27,5,30,416.0,30.0,1.5,15.0,76.0,22.4,13.54
2016,6,27,5,45,503.0,37.0,1.7,15.5,121.0,26.27,17.47
2016,6,27,6,0,590.0,44.0,1.9,16.0,166.0,32.7,23.39
2016,6,27,6,15,645.0,49.0,1.95,16.5,216.5,41.16,24.73
2016,6,27,6,30,700.0,54.0,2.0,17.0,267.0,80.03,39.25
2016,6,27,6,45,737.5,58.0,2.05,18.0,319.0,122.0,65.2
2016,6,27,7,0,775.0,62.0,2.1,19.0,371.0,168.02,99.9
2016,6,27,7,15,801.5,65.0,2.25,20.0,423.0,214.88,138.81
2016,6,27,7,30,828.0,68.0,2.4,21.0,475.0,268.77,184.61
2016,6,27,7,45,847.5,71.0,2.6,22.5,525.5,318.69,227.18
2016,6,27,8,0,867.0,74.0,2.8,24.0,576.0,370.21,270.26
2016,6,27,8,15,881.5,76.0,2.9,25.0,623.5,420.26,311.62
2016,6,27,8,30,896.0,78.0,3.0,26.0,671.0,471.02,352.27
2016,6,27,8,45,906.5,80.5,3.1,27.0,714.5,520.78,390.87
2016,6,27,9,0,917.0,83.0,3.2,28.0,758.0,570.47,428.13
2016,6,27,9,15,925.5,84.5,3.15,28.5,797.0,617.81,462.99
2016,6,27,9,30,934.0,86.0,3.1,29.0,836.0,664.49,496.3
2016,6,27,9,45,930.0,93.5,3.05,29.5,866.0,707.49,525.85
2016,6,27,10,0,926.0,101.0,3.0,30.0,896.0,748.48,551.68
2016,6,27,10,15,931.0,102.0,2.95,30.5,923.0,788.01,575.98
2016,6,27,10,30,936.0,103.0,2.9,31.0,950.0,825.87,598.8
2016,6,27,10,45,938.0,104.5,2.85,31.5,970.0,859.94,618.8
2016,6,27,11,0,940.0,106.0,2.8,32.0,990.0,891.85,637.15
2016,6,27,11,15,942.0,106.5,2.8,32.0,1003.0,920.53,654.93
2016,6,27,11,30,944.0,107.0,2.8,32.0,1016.0,946.8,671.14
2016,6,27,11,45,943.5,108.5,2.85,32.5,1021.5,969.24,683.93
2016,6,27,12,0,943.0,110.0,2.9,33.0,1027.0,989.0,695.06
2016,6,27,12,15,942.5,110.0,3.05,33.0,1025.0,1004.56,705.83
2016,6,27,12,30,942.0,110.0,3.2,33.0,1023.0,1017.29,714.94
2016,6,27,12,45,942.5,108.0,3.35,33.0,1014.5,1026.09,721.69
2016,6,27,13,0,943.0,106.0,3.5,33.0,1006.0,1031.9,726.69
2016,6,27,13,15,939.5,105.5,3.65,33.0,989.5,1032.26,728.36
2016,6,27,13,30,936.0,105.0,3.8,33.0,973.0,1029.58,728.22
2016,6,27,13,45,930.0,105.0,3.95,33.0,949.0,1021.95,725.03
2016,6,27,14,0,924.0,105.0,4.1,33.0,925.0,1011.38,720.05
2016,6,27,14,15,917.5,103.5,4.2,32.5,895.5,995.89,713.11
2016,6,27,14,30,911.0,102.0,4.3,32.0,866.0,977.61,704.39
2016,6,27,14,45,901.0,101.0,4.45,32.0,829.5,953.94,690.94
2016,6,27,15,0,891.0,100.0,4.6,32.0,793.0,927.86,675.86
2016,6,27,15,15,880.0,98.0,4.65,31.5,752.0,897.56,658.75
2016,6,27,15,30,869.0,96.0,4.7,31.0,711.0,865.22,640.23
2016,6,27,15,45,854.5,93.5,4.8,31.0,665.5,827.53,616.87
2016,6,27,16,0,840.0,91.0,4.9,31.0,620.0,788.4,592.21
2016,6,27,16,15,821.0,88.5,4.85,30.5,571.5,749.26,567.67
2016,6,27,16,30,802.0,86.0,4.8,30.0,523.0,704.56,538.8
2016,6,27,16,45,778.0,82.0,4.8,29.5,472.0,654.12,505.43
2016,6,27,17,0,754.0,78.0,4.8,29.0,421.0,603.83,470.82
2016,6,27,17,15,720.5,74.0,4.6,28.0,369.5,547.98,430.28
2016,6,27,17,30,687.0,70.0,4.4,27.0,318.0,493.59,389.57
2016,6,27,17,45,641.0,64.5,4.2,26.5,267.5,434.9,343.46
2016,6,27,18,0,595.0,59.0,4.0,26.0,217.0,377.23,296.72
2016,6,27,18,15,526.5,51.5,3.45,25.0,169.5,310.61,241.81
2016,6,27,18,30,458.0,44.0,2.9,24.0,122.0,249.94,190.26
2016,6,27,18,45,352.5,34.0,2.4,23.0,82.0,179.64,130.8
2016,6,27,19,0,247.0,24.0,1.9,22.0,42.0,116.94,70.36
2016,6,27,19,15,123.5,12.0,1.8,21.5,21.0,43.82,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,17.5,0.8,15.5,34.0,13.07,2.4
2016,6,28,5,30,304.0,35.0,0.8,16.0,68.0,27.21,17.57
2016,6,28,5,45,397.5,44.0,0.85,17.0,111.5,32.58,22.86
2016,6,28,6,0,491.0,53.0,0.9,18.0,155.0,37.62,27.52
2016,6,28,6,15,550.0,60.0,0.85,18.5,203.5,45.56,34.59
2016,6,28,6,30,609.0,67.0,0.8,19.0,252.0,81.9,43.63
2016,6,28,6,45,653.5,71.5,0.75,20.0,303.0,120.77,67.08
2016,6,28,7,0,698.0,76.0,0.7,21.0,354.0,164.33,98.87
2016,6,28,7,15,728.0,80.5,0.55,22.0,405.5,212.61,137.4
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,260.73,176.49
2016,6,28,7,45,782.0,88.0,0.3,24.0,507.0,308.64,215.4
2016,6,28,8,0,806.0,91.0,0.2,25.0,557.0,358.69,254.92
2016,6,28,8,15,823.0,93.5,0.2,26.0,604.0,407.47,292.83
2016,6,28,8,30,840.0,96.0,0.2,27.0,651.0,461.12,332.74
2016,6,28,8,45,853.5,98.5,0.25,28.0,695.0,509.87,368.21
2016,6,28,9,0,867.0,101.0,0.3,29.0,739.0,558.89,402.64
2016,6,28,9,15,877.0,103.0,0.45,29.5,777.5,605.47,436.25
2016,6,28,9,30,887.0,105.0,0.6,30.0,816.0,651.6,468.81
2016,6,28,9,45,903.5,101.5,0.75,30.5,852.0,696.36,499.95
2016,6,28,10,0,920.0,98.0,0.9,31.0,888.0,740.71,528.74
2016,6,28,10,15,925.5,99.0,1.05,31.0,915.0,780.41,554.88
2016,6,28,10,30,931.0,100.0,1.2,31.0,942.0,818.49,579.91
2016,6,28,10,45,933.5,101.5,1.4,31.5,962.0,852.83,601.87
2016,6,28,11,0,936.0,103.0,1.6,32.0,982.0,885.05,622.36
2016,6,28,11,15,938.0,103.5,1.7,32.0,995.0,913.64,640.65
2016,6,28,11,30,940.0,104.0,1.8,32.0,1008.0,939.84,657.5
2016,6,28,11,45,939.0,105.0,1.95,32.5,1013.5,961.28,670.63
2016,6,28,12,0,938.0,106.0,2.1,33.0,1019.0,980.02,682.13
2016,6,28,12,15,938.0,106.0,2.25,33.0,1017.0,995.99,693.35
2016,6,28,12,30,938.0,106.0,2.4,33.0,1015.0,1009.14,702.92
2016,6,28,12,45,922.5,114.5,2.55,33.0,1002.5,1012.84,706.75
2016,6,28,13,0,907.0,123.0,2.7,33.0,990.0,1013.52,708.83
2016,6,28,13,15,903.5,122.5,2.85,32.5,973.5,1013.99,712.31
2016,6,28,13,30,900.0,122.0,3.0,32.0,957.0,1011.52,714.0
2016,6,28,13,45,897.0,119.5,3.15,32.0,934.5,1004.56,711.48
2016,6,28,14,0,894.0,117.0,3.3,32.0,912.0,994.69,707.16
2016,6,28,14,15,887.5,115.5,3.4,31.5,882.5,979.63,700.63
2016,6,28,14,30,881.0,114.0,3.5,31.0,853.0,961.89,692.39
2016,6,28,14,45,874.5,111.5,3.65,31.0,818.5,940.49,680.65
2016,6,28,15,0,868.0,109.0,3.8,31.0,784.0,916.61,667.22
2016,6,28,15,15,857.0,106.5,3.85,30.5,743.5,886.36,650.24
2016,6,28,15,30,846.0,104.0,3.9,30.0,703.0,854.14,631.77
2016,6,28,15,45,833.0,100.5,3.95,30.0,658.5,822.37,612.17
2016,6,28,16,0,820.0,97.0,4.0,30.0,614.0,783.94,587.79
2016,6,28,16,15,801.5,94.0,3.95,29.5,566.0,740.46,560.39
2016,6,28,16,30,783.0,91.0,3.9,29.0,518.0,696.26,532.03
2016,6,28,16,45,760.0,86.5,3.9,28.5,468.0,646.67,499.39
2016,6,28,17,0,737.0,82.0,3.9,28.0,418.0,597.17,465.24
2016,6,28,17,15,704.0,77.5,3.75,27.0,367.0,541.73,425.37
2016,6,28,17,30,671.0,73.0,3.6,26.0,316.0,490.16,387.0
2016,6,28,17,45,627.0,67.0,3.5,25.5,266.0,430.43,340.38
2016,6,28,18,0,583.0,61.0,3.4,25.0,216.0,373.76,294.57
2016,6,28,18,15,514.5,53.5,3.15,24.0,168.5,307.65,240.25
2016,6,28,18,30,446.0,46.0,2.9,23.0,121.0,247.46,189.16
2016,6,28,18,45,342.5,35.5,2.65,22.0,81.5,177.81,130.12
2016,6,28,19,0,239.0,25.0,2.4,21.0,42.0,115.56,69.9
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.0,43.29,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,36.5,10.9,0.87
2016,6,29,5,30,396.0,30.0,2.3,13.0,73.0,22.53,13.72
2016,6,29,5,45,489.0,37.0,2.4,13.5,118.0,26.39,17.71
2016,6,29,6,0,582.0,44.0,2.5,14.0,163.0,32.83,23.7
2016,6,29,6,15,638.0,49.5,2.55,14.5,213.5,39.87,30.07
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,78.76,39.32
2016,6,29,6,45,735.5,58.0,2.7,16.0,316.5,119.9,64.3
2016,6,29,7,0,777.0,61.0,2.8,17.0,369.0,165.51,98.6
2016,6,29,7,15,804.0,64.0,2.85,17.5,421.5,212.52,138.17
2016,6,29,7,30,831.0,67.0,2.9,18.0,474.0,266.64,185.0
2016,6,29,7,45,853.5,69.0,2.95,19.0,525.5,316.72,228.62
2016,6,29,8,0,876.0,71.0,3.0,20.0,577.0,368.69,273.14
2016,6,29,8,15,891.5,73.0,3.0,20.5,625.0,419.57,316.41
2016,6,29,8,30,907.0,75.0,3.0,21.0,673.0,471.26,359.12
2016,6,29,8,45,920.0,76.0,3.05,21.5,718.0,521.43,399.58
2016,6,29,9,0,933.0,77.0,3.1,22.0,763.0,571.73,438.94
2016,6,29,9,15,942.0,78.5,3.15,22.5,802.5,620.1,475.72
2016,6,29,9,30,951.0,80.0,3.2,23.0,842.0,667.82,511.01
2016,6,29,9,45,953.5,84.0,3.3,24.0,875.0,712.68,542.23
2016,6,29,10,0,956.0,88.0,3.4,25.0,908.0,755.99,569.76
2016,6,29,10,15,961.5,89.0,3.5,25.0,936.0,797.01,597.6
2016,6,29,10,30,967.0,90.0,3.6,25.0,964.0,836.34,624.12
2016,6,29,10,45,971.0,90.5,3.75,25.5,985.5,872.11,647.09
2016,6,29,11,0,975.0,91.0,3.9,26.0,1007.0,905.75,668.5
2016,6,29,11,15,977.5,91.5,4.0,26.0,1021.0,935.82,688.5
2016,6,29,11,30,980.0,92.0,4.1,26.0,1035.0,963.41,706.87
2016,6,29,11,45,982.0,91.5,4.2,26.5,1041.5,986.97,721.19
2016,6,29,12,0,984.0,91.0,4.3,27.0,1048.0,1007.8,733.73
2016,6,29,12,15,984.0,91.0,4.4,26.5,1047.0,1024.41,746.49
2016,6,29,12,30,984.0,91.0,4.5,26.0,1046.0,1038.06,757.48
2016,6,29,12,45,978.0,94.0,4.6,26.0,1036.0,1045.87,763.35
2016,6,29,13,0,972.0,97.0,4.7,26.0,1026.0,1050.56,767.62
2016,6,29,13,15,970.0,96.5,4.75,25.5,1010.0,1052.48,771.31
2016,6,29,13,30,968.0,96.0,4.8,25.0,994.0,1051.26,773.07
2016,6,29,13,45,964.0,95.5,4.9,25.0,970.5,1044.95,770.48
2016,6,29,14,0,960.0,95.0,5.0,25.0,947.0,1035.57,765.95
2016,6,29,14,15,954.5,93.5,5.0,24.5,917.5,1020.66,758.52
2016,6,29,14,30,949.0,92.0,5.0,24.0,888.0,1002.83,749.19
2016,6,29,14,45,942.0,90.5,5.0,23.5,852.0,980.78,737.02
2016,6,29,15,0,935.0,89.0,5.0,23.0,816.0,956.1,723.04
2016,6,29,15,15,925.0,87.5,4.95,22.5,775.0,926.23,705.05
2016,6,29,15,30,915.0,86.0,4.9,22.0,734.0,894.16,685.44
2016,6,29,15,45,903.0,83.5,4.85,21.5,688.5,857.27,662.26
2016,6,29,16,0,891.0,81.0,4.8,21.0,643.0,818.65,637.63
2016,6,29,16,15,874.5,78.5,4.65,20.5,593.5,775.02,608.5
2016,6,29,16,30,858.0,76.0,4.5,20.0,544.0,730.41,578.32
2016,6,29,16,45,837.0,73.0,4.4,19.5,492.5,681.31,544.58
2016,6,29,17,0,816.0,70.0,4.3,19.0,441.0,636.24,513.26
2016,6,29,17,15,785.5,66.0,4.15,18.0,388.5,579.78,471.28
2016,6,29,17,30,755.0,62.0,4.0,17.0,336.0,524.45,428.77
2016,6,29,17,45,712.5,57.5,3.85,16.5,283.5,463.47,379.38
2016,6,29,18,0,670.0,53.0,3.7,16.0,231.0,405.23,330.47
2016,6,29,18,15,603.5,47.0,3.5,15.5,181.5,337.52,272.22
2016,6,29,18,30,537.0,41.0,3.3,15.0,132.0,278.37,219.33
2016,6,29,18,45,427.0,32.5,3.1,14.5,89.5,204.46,154.04
2016,6,29,19,0,317.0,24.0,2.9,14.0,47.0,138.5,86.47
2016,6,29,19,15,158.5,12.0,2.8,13.5,23.5,52.95,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,30,5,15,202.5,15.5,2.75,9.5,37.5,11.38,0.93
2016,6,30,5,30,405.0,31.0,2.8,10.0,75.0,23.54,14.77
2016,6,30,5,45,499.5,38.5,2.85,11.0,121.0,27.78,19.14
2016,6,30,6,0,594.0,46.0,2.9,12.0,167.0,34.8,25.66
2016,6,30,6,15,651.5,51.0,2.85,12.5,218.0,40.39,30.8
2016,6,30,6,30,709.0,56.0,2.8,13.0,269.0,79.47,40.14
2016,6,30,6,45,748.5,60.0,2.75,13.5,322.5,121.95,66.23
2016,6,30,7,0,788.0,64.0,2.7,14.0,376.0,168.7,101.87
2016,6,30,7,15,815.5,67.5,2.6,14.5,429.0,216.77,142.58
2016,6,30,7,30,843.0,71.0,2.5,15.0,482.0,271.99,190.61
2016,6,30,7,45,864.5,73.0,2.45,16.0,534.0,322.4,234.8
2016,6,30,8,0,886.0,75.0,2.4,17.0,586.0,374.59,279.7
2016,6,30,8,15,901.5,77.5,2.25,18.0,635.0,426.44,323.03
2016,6,30,8,30,917.0,80.0,2.1,19.0,684.0,479.1,365.36
2016,6,30,8,45,929.0,81.5,2.0,20.0,729.0,529.75,404.68
2016,6,30,9,0,941.0,83.0,1.9,21.0,774.0,580.44,442.41
2016,6,30,9,15,950.0,84.5,1.85,21.5,814.0,629.23,478.38
2016,6,30,9,30,959.0,86.0,1.8,22.0,854.0,677.35,512.66
2016,6,30,9,45,965.0,88.0,1.8,23.0,888.5,723.09,543.45
2016,6,30,10,0,971.0,90.0,1.8,24.0,923.0,767.51,570.38
2016,6,30,10,15,976.5,91.0,1.85,24.5,951.0,809.14,596.47
2016,6,30,10,30,982.0,92.0,1.9,25.0,979.0,849.05,621.13
2016,6,30,10,45,985.0,92.5,2.0,25.5,1000.0,884.56,643.14
2016,6,30,11,0,988.0,93.0,2.1,26.0,1021.0,917.85,663.58
2016,6,30,11,15,990.5,93.5,2.1,26.5,1035.0,948.33,681.11
2016,6,30,11,30,993.0,94.0,2.1,27.0,1049.0,976.3,696.9
2016,6,30,11,45,993.5,94.5,2.15,27.5,1055.0,999.81,710.38
2016,6,30,12,0,994.0,95.0,2.2,28.0,1061.0,1020.51,722.11
2016,6,30,12,15,993.5,95.0,2.35,28.0,1059.5,1036.89,733.77
2016,6,30,12,30,993.0,95.0,2.5,28.0,1058.0,1050.26,743.66
2016,6,30,12,45,983.5,100.0,2.65,28.5,1046.5,1056.85,747.91
2016,6,30,13,0,974.0,105.0,2.8,29.0,1035.0,1060.28,750.3
2016,6,30,13,15,970.5,104.5,2.9,29.0,1018.0,1060.86,752.01
2016,6,30,13,30,967.0,104.0,3.0,29.0,1001.0,1058.3,751.87
2016,6,30,13,45,961.0,103.5,3.1,29.0,976.5,1050.16,748.32
2016,6,30,14,0,955.0,103.0,3.2,29.0,952.0,1038.97,742.94
2016,6,30,14,15,948.0,102.0,3.3,28.5,921.0,1023.32,736.24
2016,6,30,14,30,941.0,101.0,3.4,28.0,890.0,1004.8,727.7
2016,6,30,14,45,930.5,100.0,3.5,28.0,852.5,980.27,713.77
2016,6,30,15,0,920.0,99.0,3.6,28.0,815.0,953.26,698.17
2016,6,30,15,15,909.0,97.0,3.6,27.5,773.0,922.4,680.66
2016,6,30,15,30,898.0,95.0,3.6,27.0,731.0,889.41,661.57
2016,6,30,15,45,881.5,93.5,3.65,27.0,684.0,850.41,637.18
2016,6,30,16,0,865.0,92.0,3.7,27.0,637.0,810.02,611.58
2016,6,30,16,15,845.5,89.0,3.7,26.5,587.0,769.17,586.28
2016,6,30,16,30,826.0,86.0,3.7,26.0,537.0,722.71,556.52
2016,6,30,16,45,799.0,83.0,3.75,25.5,484.5,670.42,522.11
2016,6,30,17,0,772.0,80.0,3.8,25.0,432.0,618.46,486.47
2016,6,30,17,15,737.5,76.0,3.75,24.0,379.0,561.23,445.23
2016,6,30,17,30,703.0,72.0,3.7,23.0,326.0,507.85,405.36
2016,6,30,17,45,652.5,66.5,3.65,22.5,273.5,443.79,354.95
2016,6,30,18,0,602.0,61.0,3.6,22.0,221.0,383.31,305.68
2016,6,30,18,15,530.0,54.0,3.4,21.0,172.5,315.31,249.22
2016,6,30,18,30,458.0,47.0,3.2,20.0,124.0,253.48,196.17
2016,6,30,18,45,341.5,36.5,3.05,19.0,83.5,178.59,132.35
2016,6,30,19,0,225.0,26.0,2.9,18.0,43.0,112.2,68.54
2016,6,30,19,15,112.5,13.0,2.8,17.0,21.5,41.98,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,160.0,16.5,1.7,11.5,34.0,12.32,1.04
2016,7,1,5,30,320.0,33.0,1.8,12.0,68.0,25.53,16.31
2016,7,1,5,45,415.5,42.0,1.9,12.5,111.5,30.99,21.85
2016,7,1,6,0,511.0,51.0,2.0,13.0,155.0,36.12,26.74
2016,7,1,6,15,572.5,58.0,2.0,13.5,204.5,41.63,31.78
2016,7,1,6,30,634.0,65.0,2.0,14.0,254.0,78.96,42.21
2016,7,1,6,45,676.0,70.0,2.0,15.0,306.0,119.06,66.53
2016,7,1,7,0,718.0,75.0,2.0,16.0,358.0,166.83,102.42
2016,7,1,7,15,748.5,79.0,1.95,17.0,410.0,212.44,139.97
2016,7,1,7,30,779.0,83.0,1.9,18.0,462.0,261.2,181.41
2016,7,1,7,45,801.5,86.0,1.85,19.0,513.0,309.67,223.01
2016,7,1,8,0,824.0,89.0,1.8,20.0,564.0,360.14,265.5
2016,7,1,8,15,841.5,92.0,1.75,20.5,612.0,410.45,307.39
2016,7,1,8,30,859.0,95.0,1.7,21.0,660.0,465.7,351.63
2016,7,1,8,45,872.5,97.0,1.7,22.0,704.5,514.94,389.58
2016,7,1,9,0,886.0,99.0,1.7,23.0,749.0,564.42,426.35
2016,7,1,9,15,896.5,101.0,1.7,23.5,788.5,612.21,461.46
2016,7,1,9,30,907.0,103.0,1.7,24.0,828.0,659.56,495.19
2016,7,1,9,45,915.0,104.5,1.7,25.0,862.5,704.14,525.0
2016,7,1,10,0,923.0,106.0,1.7,26.0,897.0,747.67,551.98
2016,7,1,10,15,928.5,107.0,1.7,26.5,925.0,787.64,576.45
2016,7,1,10,30,934.0,108.0,1.7,27.0,953.0,825.99,599.52
2016,7,1,10,45,938.5,109.0,1.75,27.5,974.0,861.75,621.12
2016,7,1,11,0,943.0,110.0,1.8,28.0,995.0,895.5,641.24
2016,7,1,11,15,945.5,110.5,1.85,28.0,1009.0,924.89,659.77
2016,7,1,11,30,948.0,111.0,1.9,28.0,1023.0,951.9,676.8
2016,7,1,11,45,949.0,111.5,2.0,28.5,1029.0,975.04,690.63
2016,7,1,12,0,950.0,112.0,2.1,29.0,1035.0,995.54,702.83
2016,7,1,12,15,950.0,112.0,2.2,29.0,1034.0,1011.88,713.91
2016,7,1,12,30,950.0,112.0,2.3,29.0,1033.0,1025.38,723.33
2016,7,1,12,45,945.0,113.5,2.4,29.0,1023.0,1032.6,728.97
2016,7,1,13,0,940.0,115.0,2.5,29.0,1013.0,1036.8,732.87
2016,7,1,13,15,937.0,114.5,2.65,29.0,996.5,1037.9,735.46
2016,7,1,13,30,934.0,114.0,2.8,29.0,980.0,1035.96,736.2
2016,7,1,13,45,928.5,113.0,2.95,29.0,956.0,1028.04,733.22
2016,7,1,14,0,923.0,112.0,3.1,29.0,932.0,1017.14,728.41
2016,7,1,14,15,916.0,110.5,3.2,28.5,902.0,1001.39,721.56
2016,7,1,14,30,909.0,109.0,3.3,28.0,872.0,982.85,712.9
2016,7,1,14,45,900.5,107.5,3.45,28.0,835.5,960.26,700.49
2016,7,1,15,0,892.0,106.0,3.6,28.0,799.0,935.19,686.35
2016,7,1,15,15,880.0,103.5,3.7,27.5,757.5,903.57,668.74
2016,7,1,15,30,868.0,101.0,3.8,27.0,716.0,869.95,649.56
2016,7,1,15,45,853.5,98.5,3.95,26.5,670.5,832.4,627.59
2016,7,1,16,0,839.0,96.0,4.1,26.0,625.0,798.32,607.64
2016,7,1,16,15,819.5,93.0,4.1,25.5,575.5,753.49,579.07
2016,7,1,16,30,800.0,90.0,4.1,25.0,526.0,707.94,549.53
2016,7,1,16,45,775.5,86.0,4.2,24.5,475.0,657.24,515.88
2016,7,1,17,0,751.0,82.0,4.3,24.0,424.0,606.71,480.72
2016,7,1,17,15,716.5,77.5,4.2,23.0,372.0,549.76,439.11
2016,7,1,17,30,682.0,73.0,4.1,22.0,320.0,496.77,399.04
2016,7,1,17,45,635.5,67.0,4.1,21.0,269.0,435.2,350.9
2016,7,1,18,0,589.0,61.0,4.1,20.0,218.0,376.88,303.48
2016,7,1,18,15,518.5,53.5,3.9,19.0,170.0,309.57,246.98
2016,7,1,18,30,448.0,46.0,3.7,18.0,122.0,248.35,193.91
2016,7,1,18,45,339.5,35.5,3.55,17.5,82.0,176.81,131.84
2016,7,1,19,0,231.0,25.0,3.4,17.0,42.0,113.0,69.1
2016,7,1,19,15,115.5,12.5,3.2,16.5,21.0,42.26,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,13.11,0.99
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,26.6,17.17
2016,7,2,5,45,365.5,44.5,2.1,12.5,105.5,33.41,23.97
2016,7,2,6,0,458.0,55.0,2.2,13.0,148.0,39.77,29.98
2016,7,2,6,15,520.0,63.0,2.25,13.5,196.0,44.84,34.65
2016,7,2,6,30,582.0,71.0,2.3,14.0,244.0,80.44,45.39
2016,7,2,6,45,626.0,77.0,2.35,15.0,295.5,118.98,68.69
2016,7,2,7,0,670.0,83.0,2.4,16.0,347.0,162.19,100.72
2016,7,2,7,15,702.0,88.0,2.35,17.0,398.5,206.78,137.27
2016,7,2,7,30,734.0,93.0,2.3,18.0,450.0,254.64,177.81
2016,7,2,7,45,759.0,96.5,2.3,19.0,500.0,305.37,221.03
2016,7,2,8,0,784.0,100.0,2.3,20.0,550.0,355.07,262.9
2016,7,2,8,15,802.5,103.5,2.3,20.5,598.0,404.3,304.15
2016,7,2,8,30,821.0,107.0,2.3,21.0,646.0,454.78,345.28
2016,7,2,8,45,537.0,223.0,2.3,22.0,585.0,457.19,347.87
2016,7,2,9,0,253.0,339.0,2.3,23.0,524.0,437.49,331.0
2016,7,2,9,15,563.0,227.0,2.3,23.5,668.5,527.15,400.28
