Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,30,873.0,115.0,2.3,24.0,813.0,648.35,490.84
2016,7,2,9,45,887.5,113.5,2.35,24.5,848.5,693.22,522.22
2016,7,2,10,0,902.0,112.0,2.4,25.0,884.0,737.56,552.19
2016,7,2,10,15,908.0,113.5,2.4,25.5,912.0,777.65,577.41
2016,7,2,10,30,914.0,115.0,2.4,26.0,940.0,816.21,601.28
2016,7,2,10,45,919.0,115.0,2.45,26.5,961.0,850.86,622.62
2016,7,2,11,0,924.0,115.0,2.5,27.0,982.0,883.58,642.53
2016,7,2,11,15,927.0,116.0,2.55,27.0,996.0,913.43,661.74
2016,7,2,11,30,930.0,117.0,2.6,27.0,1010.0,940.98,679.45
2016,7,2,11,45,932.0,116.5,2.65,27.5,1016.5,963.77,692.74
2016,7,2,12,0,934.0,116.0,2.7,28.0,1023.0,983.99,704.4
2016,7,2,12,15,934.0,116.0,2.8,28.0,1022.0,1000.15,715.38
2016,7,2,12,30,934.0,116.0,2.9,28.0,1021.0,1013.52,724.7
2016,7,2,12,45,936.0,113.0,3.0,28.0,1013.5,1022.98,731.65
2016,7,2,13,0,938.0,110.0,3.1,28.0,1006.0,1029.46,736.84
2016,7,2,13,15,935.0,109.5,3.2,28.0,989.5,1030.54,738.72
2016,7,2,13,30,932.0,109.0,3.3,28.0,973.0,1028.59,738.8
2016,7,2,13,45,928.0,107.5,3.45,28.0,950.0,1021.6,736.14
2016,7,2,14,0,924.0,106.0,3.6,28.0,927.0,1011.61,731.61
2016,7,2,14,15,917.5,105.0,3.7,27.5,897.5,996.83,725.11
2016,7,2,14,30,911.0,104.0,3.8,27.0,868.0,979.26,716.81
2016,7,2,14,45,903.0,102.0,3.95,27.0,832.0,956.54,703.95
2016,7,2,15,0,895.0,100.0,4.1,27.0,796.0,931.31,689.36
2016,7,2,15,15,884.0,98.0,4.15,26.5,755.0,901.03,672.07
2016,7,2,15,30,873.0,96.0,4.2,26.0,714.0,868.7,653.21
2016,7,2,15,45,859.5,93.5,4.3,25.5,669.0,831.83,631.19
2016,7,2,16,0,846.0,91.0,4.4,25.0,624.0,793.43,607.73
2016,7,2,16,15,827.5,88.0,4.4,24.5,575.0,753.97,582.77
2016,7,2,16,30,809.0,85.0,4.4,24.0,526.0,708.89,553.3
2016,7,2,16,45,785.0,81.5,4.45,23.5,475.0,658.79,519.78
2016,7,2,17,0,761.0,78.0,4.5,23.0,424.0,608.82,485.0
2016,7,2,17,15,728.0,73.5,4.4,22.0,372.0,552.42,443.5
2016,7,2,17,30,695.0,69.0,4.3,21.0,320.0,497.43,401.65
2016,7,2,17,45,649.0,63.5,4.25,20.5,269.0,438.3,354.32
2016,7,2,18,0,603.0,58.0,4.2,20.0,218.0,380.24,306.27
2016,7,2,18,15,534.5,51.0,4.0,19.0,170.5,313.81,250.38
2016,7,2,18,30,466.0,44.0,3.8,18.0,123.0,253.3,197.74
2016,7,2,18,45,358.0,34.0,3.65,17.5,82.5,181.69,135.42
2016,7,2,19,0,250.0,24.0,3.5,17.0,42.0,117.7,71.7
2016,7,2,19,15,125.0,12.0,3.35,16.0,21.0,44.21,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,152.5,16.5,1.4,11.5,32.0,12.43,0.12
2016,7,3,5,30,305.0,33.0,1.4,12.0,64.0,25.73,16.39
2016,7,3,5,45,398.5,42.5,1.45,12.5,107.0,31.64,22.4
2016,7,3,6,0,492.0,52.0,1.5,13.0,150.0,37.18,27.68
2016,7,3,6,15,553.0,59.0,1.5,13.5,199.0,40.63,30.89
2016,7,3,6,30,614.0,66.0,1.5,14.0,248.0,76.84,41.75
2016,7,3,6,45,657.5,71.5,1.5,15.0,300.0,116.44,65.33
2016,7,3,7,0,701.0,77.0,1.5,16.0,352.0,160.65,97.92
2016,7,3,7,15,732.0,81.0,1.45,17.0,403.5,208.82,137.26
2016,7,3,7,30,763.0,85.0,1.4,18.0,455.0,256.84,177.77
2016,7,3,7,45,786.0,88.5,1.35,19.0,505.5,305.11,218.87
2016,7,3,8,0,809.0,92.0,1.3,20.0,556.0,355.44,260.89
2016,7,3,8,15,827.0,95.0,1.3,20.5,604.0,405.23,302.16
2016,7,3,8,30,845.0,98.0,1.3,21.0,652.0,460.03,345.88
2016,7,3,8,45,858.5,100.5,1.3,22.0,696.5,509.12,383.43
2016,7,3,9,0,872.0,103.0,1.3,23.0,741.0,558.48,419.8
2016,7,3,9,15,882.5,105.0,1.25,23.5,780.5,605.73,453.88
2016,7,3,9,30,893.0,107.0,1.2,24.0,820.0,652.56,486.49
2016,7,3,9,45,914.5,101.0,1.2,25.0,857.5,698.74,517.27
2016,7,3,10,0,936.0,95.0,1.2,26.0,895.0,744.84,545.56
2016,7,3,10,15,941.5,96.0,1.2,26.5,923.0,785.32,569.94
2016,7,3,10,30,947.0,97.0,1.2,27.0,951.0,824.16,592.92
2016,7,3,10,45,950.5,98.0,1.3,27.5,972.0,859.56,614.68
2016,7,3,11,0,954.0,99.0,1.4,28.0,993.0,892.87,634.98
2016,7,3,11,15,956.5,99.5,1.5,28.0,1007.0,922.59,654.22
2016,7,3,11,30,959.0,100.0,1.6,28.0,1021.0,949.89,671.98
2016,7,3,11,45,960.0,100.0,1.7,28.5,1027.5,972.81,685.69
2016,7,3,12,0,961.0,100.0,1.8,29.0,1034.0,993.03,697.76
2016,7,3,12,15,961.0,100.0,1.9,29.0,1032.5,1009.53,708.98
2016,7,3,12,30,961.0,100.0,2.0,29.0,1031.0,1023.14,718.53
2016,7,3,12,45,949.5,106.5,2.1,29.0,1019.5,1029.15,723.5
2016,7,3,13,0,938.0,113.0,2.2,29.0,1008.0,1032.09,726.73
2016,7,3,13,15,935.0,112.0,2.3,29.0,992.0,1032.74,728.64
2016,7,3,13,30,932.0,111.0,2.4,29.0,976.0,1030.33,728.75
2016,7,3,13,45,927.5,110.0,2.55,29.0,952.5,1023.43,726.65
2016,7,3,14,0,923.0,109.0,2.7,29.0,929.0,1013.54,722.69
2016,7,3,14,15,916.5,107.5,2.8,28.5,899.0,998.3,716.32
2016,7,3,14,30,910.0,106.0,2.9,28.0,869.0,980.26,708.16
2016,7,3,14,45,902.0,104.0,3.05,28.0,833.5,957.6,695.94
2016,7,3,15,0,894.0,102.0,3.2,28.0,798.0,932.43,681.97
2016,7,3,15,15,882.5,100.0,3.3,27.5,756.5,901.77,665.2
2016,7,3,15,30,871.0,98.0,3.4,27.0,715.0,869.07,646.83
2016,7,3,15,45,857.0,95.5,3.5,27.0,669.5,831.87,623.85
2016,7,3,16,0,843.0,93.0,3.6,27.0,624.0,793.17,599.54
2016,7,3,16,15,824.5,90.0,3.7,26.5,575.0,753.86,575.59
2016,7,3,16,30,806.0,87.0,3.8,26.0,526.0,708.89,547.07
2016,7,3,16,45,782.0,83.0,3.9,25.5,475.0,658.33,513.82
2016,7,3,17,0,758.0,79.0,4.0,25.0,424.0,607.9,479.18
2016,7,3,17,15,724.5,74.5,4.0,24.0,372.0,551.31,438.33
2016,7,3,17,30,691.0,70.0,4.0,23.0,320.0,496.15,397.05
2016,7,3,17,45,645.0,64.5,4.0,22.0,269.0,437.27,351.14
2016,7,3,18,0,599.0,59.0,4.0,21.0,218.0,379.39,304.22
2016,7,3,18,15,529.5,52.0,3.9,20.0,170.0,312.67,248.44
2016,7,3,18,30,460.0,45.0,3.8,19.0,122.0,251.95,195.93
2016,7,3,18,45,352.5,34.5,3.75,18.5,82.0,180.24,133.8
2016,7,3,19,0,245.0,24.0,3.7,18.0,42.0,116.01,69.98
2016,7,3,19,15,122.5,12.0,3.55,17.0,21.0,43.53,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.5,15.0,1.6,11.5,32.0,11.13,0.0
2016,7,4,5,30,329.0,30.0,1.6,12.0,64.0,22.92,13.93
2016,7,4,5,45,423.0,39.0,1.65,12.5,107.0,28.52,19.63
2016,7,4,6,0,517.0,48.0,1.7,13.0,150.0,33.76,24.61
2016,7,4,6,15,577.0,54.5,1.65,13.5,199.5,36.55,27.23
2016,7,4,6,30,637.0,61.0,1.6,14.0,249.0,72.77,38.03
2016,7,4,6,45,680.0,65.5,1.55,15.0,300.5,115.71,63.95
2016,7,4,7,0,723.0,70.0,1.5,16.0,352.0,159.87,96.32
2016,7,4,7,15,753.0,74.0,1.5,16.5,404.0,205.59,134.03
2016,7,4,7,30,783.0,78.0,1.5,17.0,456.0,254.39,175.84
2016,7,4,7,45,806.0,80.5,1.5,18.0,507.0,302.76,217.5
2016,7,4,8,0,829.0,83.0,1.5,19.0,558.0,353.17,260.17
2016,7,4,8,15,846.5,85.5,1.6,19.5,606.0,407.36,305.47
2016,7,4,8,30,864.0,88.0,1.7,20.0,654.0,458.4,347.33
2016,7,4,8,45,878.0,90.0,1.8,21.0,698.5,508.14,386.39
2016,7,4,9,0,892.0,92.0,1.9,22.0,743.0,558.17,424.39
2016,7,4,9,15,902.0,94.0,1.95,22.5,783.0,605.99,460.22
2016,7,4,9,30,912.0,96.0,2.0,23.0,823.0,653.32,494.69
2016,7,4,9,45,913.5,101.0,2.15,24.0,855.5,697.1,525.2
2016,7,4,10,0,915.0,106.0,2.3,25.0,888.0,739.34,552.83
2016,7,4,10,15,921.0,107.5,2.4,25.0,916.0,779.97,580.15
2016,7,4,10,30,927.0,109.0,2.5,25.0,944.0,819.03,606.26
2016,7,4,10,45,931.0,110.0,2.7,25.5,965.0,854.3,629.16
2016,7,4,11,0,935.0,111.0,2.9,26.0,986.0,887.54,650.61
2016,7,4,11,15,938.0,111.5,3.05,26.0,1000.0,917.29,670.63
2016,7,4,11,30,941.0,112.0,3.2,26.0,1014.0,944.69,689.15
2016,7,4,11,45,942.0,112.5,3.35,26.5,1020.5,967.83,703.52
2016,7,4,12,0,943.0,113.0,3.5,27.0,1027.0,988.34,716.21
2016,7,4,12,15,942.5,113.0,3.6,27.0,1026.0,1004.23,727.04
2016,7,4,12,30,942.0,113.0,3.7,27.0,1025.0,1017.28,736.16
2016,7,4,12,45,949.0,107.0,3.85,27.0,1019.0,1028.71,744.67
2016,7,4,13,0,956.0,101.0,4.0,27.0,1013.0,1037.13,751.35
2016,7,4,13,15,953.0,100.5,4.1,26.5,997.0,1038.26,754.59
2016,7,4,13,30,950.0,100.0,4.2,26.0,981.0,1036.29,755.97
2016,7,4,13,45,946.5,99.0,4.3,26.0,958.0,1030.23,753.29
2016,7,4,14,0,943.0,98.0,4.4,26.0,935.0,1021.12,748.73
2016,7,4,14,15,937.0,96.5,4.4,26.0,905.5,1006.08,739.78
2016,7,4,14,30,931.0,95.0,4.4,26.0,876.0,988.18,729.03
2016,7,4,14,45,924.5,93.0,4.4,26.0,840.5,966.5,715.84
2016,7,4,15,0,918.0,91.0,4.4,26.0,805.0,942.2,700.93
2016,7,4,15,15,907.5,89.5,4.35,25.5,764.0,912.38,683.38
2016,7,4,15,30,897.0,88.0,4.3,25.0,723.0,880.41,664.27
2016,7,4,15,45,885.5,85.0,4.3,24.5,678.0,843.96,642.09
2016,7,4,16,0,874.0,82.0,4.3,24.0,633.0,805.78,618.44
2016,7,4,16,15,856.5,79.5,4.2,23.5,584.0,761.97,590.04
2016,7,4,16,30,839.0,77.0,4.1,23.0,535.0,717.29,560.61
2016,7,4,16,45,817.5,73.5,4.1,23.0,483.5,672.33,529.75
2016,7,4,17,0,796.0,70.0,4.1,23.0,432.0,622.76,494.8
2016,7,4,17,15,765.0,66.5,3.95,22.0,380.0,567.38,454.27
2016,7,4,17,30,734.0,63.0,3.8,21.0,328.0,513.2,413.23
2016,7,4,17,45,691.0,58.0,3.7,20.5,276.0,452.25,364.7
2016,7,4,18,0,648.0,53.0,3.6,20.0,224.0,394.13,316.68
2016,7,4,18,15,581.0,46.5,3.4,19.0,175.5,329.11,261.92
2016,7,4,18,30,514.0,40.0,3.2,18.0,127.0,267.73,208.45
2016,7,4,18,45,405.5,31.5,3.05,17.5,85.5,195.5,145.33
2016,7,4,19,0,297.0,23.0,2.9,17.0,44.0,130.68,78.76
2016,7,4,19,15,148.5,11.5,2.85,16.0,22.0,49.74,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,168.0,15.0,1.75,10.5,32.0,11.18,0.0
2016,7,5,5,30,336.0,30.0,1.8,11.0,64.0,23.02,14.02
2016,7,5,5,45,433.5,38.5,1.9,11.5,107.5,28.16,19.38
2016,7,5,6,0,531.0,47.0,2.0,12.0,151.0,32.99,24.02
2016,7,5,6,15,591.0,53.0,2.0,12.5,200.5,35.41,26.32
2016,7,5,6,30,651.0,59.0,2.0,13.0,250.0,73.97,39.25
2016,7,5,6,45,695.0,63.0,2.05,14.0,302.0,113.79,62.17
2016,7,5,7,0,739.0,67.0,2.1,15.0,354.0,158.36,94.88
2016,7,5,7,15,768.5,70.5,2.1,15.5,406.0,204.32,133.07
2016,7,5,7,30,798.0,74.0,2.1,16.0,458.0,253.32,175.49
2016,7,5,7,45,822.0,76.0,2.15,17.0,509.5,302.28,218.18
2016,7,5,8,0,846.0,78.0,2.2,18.0,561.0,357.59,265.28
2016,7,5,8,15,862.5,80.0,2.3,18.5,609.0,407.55,308.02
2016,7,5,8,30,879.0,82.0,2.4,19.0,657.0,458.45,350.44
2016,7,5,8,45,893.5,83.0,2.5,19.5,701.5,508.23,390.89
2016,7,5,9,0,908.0,84.0,2.6,20.0,746.0,558.32,430.44
2016,7,5,9,15,917.5,85.5,2.75,20.5,786.0,606.09,467.36
2016,7,5,9,30,927.0,87.0,2.9,21.0,826.0,653.32,502.94
2016,7,5,9,45,937.5,86.5,3.05,21.5,860.5,698.6,536.34
2016,7,5,10,0,948.0,86.0,3.2,22.0,895.0,742.97,566.59
2016,7,5,10,15,953.0,87.0,3.3,22.5,923.0,783.57,593.34
2016,7,5,10,30,958.0,88.0,3.4,23.0,951.0,822.46,618.65
2016,7,5,10,45,962.5,88.5,3.55,23.5,972.5,858.61,642.12
2016,7,5,11,0,967.0,89.0,3.7,24.0,994.0,892.67,664.04
2016,7,5,11,15,969.5,89.5,3.8,24.0,1008.0,922.79,684.24
2016,7,5,11,30,972.0,90.0,3.9,24.0,1022.0,950.44,702.81
2016,7,5,11,45,973.0,90.0,4.0,24.0,1028.5,973.67,718.47
2016,7,5,12,0,974.0,90.0,4.1,24.0,1035.0,994.15,732.38
2016,7,5,12,15,974.5,90.0,4.2,24.0,1034.5,1011.33,744.19
2016,7,5,12,30,975.0,90.0,4.3,24.0,1034.0,1025.58,754.18
2016,7,5,12,45,968.0,94.0,4.4,24.0,1024.0,1033.6,760.18
2016,7,5,13,0,961.0,98.0,4.5,24.0,1014.0,1038.52,764.28
2016,7,5,13,15,958.0,97.0,4.5,24.0,998.0,1039.16,765.1
2016,7,5,13,30,955.0,96.0,4.5,24.0,982.0,1036.68,764.0
2016,7,5,13,45,951.0,95.5,4.55,24.0,959.0,1030.62,761.06
2016,7,5,14,0,947.0,95.0,4.6,24.0,936.0,1021.52,756.32
2016,7,5,14,15,941.0,93.5,4.6,23.5,906.0,1006.45,748.74
2016,7,5,14,30,935.0,92.0,4.6,23.0,876.0,988.49,739.31
2016,7,5,14,45,927.5,90.5,4.65,23.0,840.5,966.35,726.02
2016,7,5,15,0,920.0,89.0,4.7,23.0,805.0,941.62,710.96
2016,7,5,15,15,910.0,87.5,4.65,22.5,764.0,912.2,693.28
2016,7,5,15,30,900.0,86.0,4.6,22.0,723.0,880.61,674.0
2016,7,5,15,45,887.0,83.5,4.6,22.0,677.5,843.37,649.63
2016,7,5,16,0,874.0,81.0,4.6,22.0,632.0,804.48,623.91
2016,7,5,16,15,856.5,78.5,4.55,21.5,582.5,760.68,595.26
2016,7,5,16,30,839.0,76.0,4.5,21.0,533.0,715.98,565.54
2016,7,5,16,45,816.5,73.0,4.45,20.5,482.0,670.89,535.0
2016,7,5,17,0,794.0,70.0,4.4,20.0,431.0,621.28,500.28
2016,7,5,17,15,762.5,66.0,4.3,19.0,378.5,565.08,458.54
2016,7,5,17,30,731.0,62.0,4.2,18.0,326.0,510.13,416.3
2016,7,5,17,45,687.0,57.5,4.15,17.5,274.5,449.36,367.23
2016,7,5,18,0,643.0,53.0,4.1,17.0,223.0,391.49,318.73
2016,7,5,18,15,576.0,46.5,3.95,16.0,174.5,326.73,263.41
2016,7,5,18,30,509.0,40.0,3.8,15.0,126.0,265.59,209.41
2016,7,5,18,45,400.0,31.5,3.7,14.5,85.0,193.45,145.53
2016,7,5,19,0,291.0,23.0,3.6,14.0,44.0,128.61,77.85
2016,7,5,19,15,145.5,11.5,3.5,13.5,22.0,48.91,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,167.5,15.0,2.8,10.0,31.5,11.24,0.0
2016,7,6,5,30,335.0,30.0,2.8,10.0,63.0,23.12,14.1
2016,7,6,5,45,433.0,38.5,2.85,10.5,107.0,28.26,19.52
2016,7,6,6,0,531.0,47.0,2.9,11.0,151.0,33.08,24.18
2016,7,6,6,15,592.0,53.0,2.85,11.5,200.5,35.5,26.49
2016,7,6,6,30,653.0,59.0,2.8,12.0,250.0,72.94,38.95
2016,7,6,6,45,696.0,63.0,2.8,13.0,302.0,112.72,61.68
2016,7,6,7,0,739.0,67.0,2.8,14.0,354.0,157.14,94.33
2016,7,6,7,15,768.5,71.0,2.75,14.5,406.0,203.52,133.01
2016,7,6,7,30,798.0,75.0,2.7,15.0,458.0,252.94,176.03
2016,7,6,7,45,821.0,77.0,2.7,15.5,509.0,301.6,219.21
2016,7,6,8,0,844.0,79.0,2.7,16.0,560.0,356.53,266.97
2016,7,6,8,15,860.5,81.5,2.75,16.5,608.0,406.87,310.45
2016,7,6,8,30,877.0,84.0,2.8,17.0,656.0,458.15,353.57
2016,7,6,8,45,890.5,85.5,2.85,18.0,700.5,507.83,393.57
2016,7,6,9,0,904.0,87.0,2.9,19.0,745.0,557.75,432.41
2016,7,6,9,15,913.5,88.5,3.0,19.5,784.5,605.4,469.35
2016,7,6,9,30,923.0,90.0,3.1,20.0,824.0,652.51,504.89
2016,7,6,9,45,925.0,94.5,3.25,20.5,857.0,696.69,537.52
2016,7,6,10,0,927.0,99.0,3.4,21.0,890.0,739.34,567.11
2016,7,6,10,15,932.5,100.0,3.55,21.5,917.5,779.63,594.07
2016,7,6,10,30,938.0,101.0,3.7,22.0,945.0,818.3,619.67
2016,7,6,10,45,943.0,101.0,3.85,22.5,966.0,853.84,642.9
2016,7,6,11,0,948.0,101.0,4.0,23.0,987.0,887.38,664.63
2016,7,6,11,15,950.0,101.5,4.1,23.0,1001.0,916.66,684.42
2016,7,6,11,30,952.0,102.0,4.2,23.0,1015.0,943.51,702.6
2016,7,6,11,45,954.5,101.0,4.3,23.0,1021.5,966.82,718.43
2016,7,6,12,0,957.0,100.0,4.4,23.0,1028.0,987.5,732.57
2016,7,6,12,15,956.5,100.0,4.5,23.0,1026.5,1003.59,743.75
2016,7,6,12,30,956.0,100.0,4.6,23.0,1025.0,1016.79,753.42
2016,7,6,12,45,956.5,98.0,4.7,23.5,1016.5,1025.99,759.04
2016,7,6,13,0,957.0,96.0,4.8,24.0,1008.0,1032.13,762.73
2016,7,6,13,15,953.5,95.5,4.85,23.5,991.5,1032.79,765.53
2016,7,6,13,30,950.0,95.0,4.9,23.0,975.0,1030.35,766.41
2016,7,6,13,45,946.0,93.5,5.0,23.0,951.5,1023.29,763.19
2016,7,6,14,0,942.0,92.0,5.1,23.0,928.0,1013.17,758.01
2016,7,6,14,15,935.5,91.0,5.15,22.5,898.0,998.19,750.71
2016,7,6,14,30,929.0,90.0,5.2,22.0,868.0,980.36,741.5
2016,7,6,14,45,920.5,88.0,5.3,22.0,832.0,956.84,727.24
2016,7,6,15,0,912.0,86.0,5.4,22.0,796.0,930.77,711.17
2016,7,6,15,15,901.0,84.5,5.35,21.5,754.5,900.62,692.61
2016,7,6,15,30,890.0,83.0,5.3,21.0,713.0,868.36,672.45
2016,7,6,15,45,876.5,81.0,5.3,20.5,667.5,831.51,649.1
2016,7,6,16,0,863.0,79.0,5.3,20.0,622.0,793.09,624.32
2016,7,6,16,15,845.0,76.5,5.2,19.5,573.5,749.23,594.73
2016,7,6,16,30,827.0,74.0,5.1,19.0,525.0,704.55,564.14
2016,7,6,16,45,804.0,71.0,5.05,19.0,474.0,659.5,531.94
2016,7,6,17,0,781.0,68.0,5.0,19.0,423.0,610.04,495.75
2016,7,6,17,15,749.5,64.5,4.8,18.0,371.5,554.96,453.98
2016,7,6,17,30,718.0,61.0,4.6,17.0,320.0,501.16,411.87
2016,7,6,17,45,674.0,56.0,4.45,16.5,269.0,440.39,362.1
2016,7,6,18,0,630.0,51.0,4.3,16.0,218.0,382.58,313.12
2016,7,6,18,15,564.5,45.0,4.05,15.5,170.5,317.22,256.37
2016,7,6,18,30,499.0,39.0,3.8,15.0,123.0,260.2,205.11
2016,7,6,18,45,391.5,30.5,3.6,14.5,82.5,189.12,142.08
2016,7,6,19,0,284.0,22.0,3.4,14.0,42.0,125.1,74.84
2016,7,6,19,15,142.0,11.0,3.3,13.5,21.0,47.45,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,180.0,13.5,2.45,10.0,31.0,9.96,0.0
2016,7,7,5,30,360.0,27.0,2.4,10.0,62.0,20.37,11.69
2016,7,7,5,45,455.5,34.5,2.4,10.5,105.0,24.78,16.41
2016,7,7,6,0,551.0,42.0,2.4,11.0,148.0,31.58,22.84
2016,7,7,6,15,609.0,47.0,2.35,11.5,197.0,33.64,24.83
2016,7,7,6,30,667.0,52.0,2.3,12.0,246.0,66.19,33.3
2016,7,7,6,45,708.0,55.5,2.3,13.0,297.5,106.08,55.76
2016,7,7,7,0,749.0,59.0,2.3,14.0,349.0,150.37,88.21
2016,7,7,7,15,776.5,62.5,2.3,14.5,400.0,196.41,126.66
2016,7,7,7,30,804.0,66.0,2.3,15.0,451.0,249.65,172.84
2016,7,7,7,45,826.0,68.0,2.35,16.0,501.5,298.25,215.59
2016,7,7,8,0,848.0,70.0,2.4,17.0,552.0,348.72,259.38
2016,7,7,8,15,864.0,72.0,2.45,17.5,599.5,398.56,302.38
2016,7,7,8,30,880.0,74.0,2.5,18.0,647.0,449.3,344.98
2016,7,7,8,45,893.0,75.0,2.6,18.5,691.0,498.4,385.29
2016,7,7,9,0,906.0,76.0,2.7,19.0,735.0,547.68,424.6
2016,7,7,9,15,915.5,77.5,2.8,19.5,774.5,595.39,461.64
2016,7,7,9,30,925.0,79.0,2.9,20.0,814.0,642.56,497.28
2016,7,7,9,45,931.0,80.5,3.0,21.0,847.5,686.68,528.8
2016,7,7,10,0,937.0,82.0,3.1,22.0,881.0,729.56,556.81
2016,7,7,10,15,942.0,83.0,3.25,22.0,908.5,769.82,584.77
2016,7,7,10,30,947.0,84.0,3.4,22.0,936.0,808.4,611.44
2016,7,7,10,45,950.5,85.0,3.55,22.5,957.0,843.92,634.67
2016,7,7,11,0,954.0,86.0,3.7,23.0,978.0,877.33,656.33
2016,7,7,11,15,956.0,86.5,3.8,23.0,992.0,906.74,676.2
2016,7,7,11,30,958.0,87.0,3.9,23.0,1006.0,933.68,694.42
2016,7,7,11,45,958.5,88.0,4.05,23.5,1012.0,957.18,709.28
2016,7,7,12,0,959.0,89.0,4.2,24.0,1018.0,977.97,722.34
2016,7,7,12,15,959.0,89.0,4.25,24.0,1017.0,994.51,733.47
2016,7,7,12,30,959.0,89.0,4.3,24.0,1016.0,1008.15,742.79
2016,7,7,12,45,948.5,95.0,4.4,24.0,1005.0,1014.72,747.82
2016,7,7,13,0,938.0,101.0,4.5,24.0,994.0,1018.21,750.97
2016,7,7,13,15,935.0,100.5,4.5,24.0,978.5,1019.38,752.15
2016,7,7,13,30,932.0,100.0,4.5,24.0,963.0,1017.5,751.44
2016,7,7,13,45,927.5,99.0,4.55,24.0,940.5,1010.61,747.91
2016,7,7,14,0,923.0,98.0,4.6,24.0,918.0,1000.73,742.59
2016,7,7,14,15,917.5,97.0,4.6,23.5,888.5,986.97,735.81
2016,7,7,14,30,912.0,96.0,4.6,23.0,859.0,970.4,727.21
2016,7,7,14,45,904.5,94.0,4.65,23.0,824.0,948.16,713.74
2016,7,7,15,0,897.0,92.0,4.7,23.0,789.0,923.37,698.54
2016,7,7,15,15,886.5,90.0,4.7,22.5,748.5,893.51,680.77
2016,7,7,15,30,876.0,88.0,4.7,22.0,708.0,861.54,661.4
2016,7,7,15,45,864.0,85.5,4.7,22.0,663.5,825.83,637.92
2016,7,7,16,0,852.0,83.0,4.7,22.0,619.0,788.48,613.09
2016,7,7,16,15,834.5,80.5,4.65,21.5,570.5,745.41,584.77
2016,7,7,16,30,817.0,78.0,4.6,21.0,522.0,706.0,558.75
2016,7,7,16,45,795.0,74.5,4.55,20.5,472.0,657.02,525.09
2016,7,7,17,0,773.0,71.0,4.5,20.0,422.0,607.99,490.46
2016,7,7,17,15,463.5,107.0,4.4,19.0,310.5,422.53,344.22
2016,7,7,17,30,154.0,143.0,4.3,18.0,199.0,249.86,202.86
2016,7,7,17,45,390.0,98.0,4.25,17.5,208.5,334.55,274.32
2016,7,7,18,0,626.0,53.0,4.2,17.0,218.0,382.63,312.1
2016,7,7,18,15,558.5,46.5,4.0,16.0,170.0,318.48,256.79
2016,7,7,18,30,491.0,40.0,3.8,15.0,122.0,258.0,203.32
2016,7,7,18,45,386.0,31.0,3.65,14.5,82.0,187.63,140.86
2016,7,7,19,0,281.0,22.0,3.5,14.0,42.0,123.87,73.22
2016,7,7,19,15,140.5,11.0,3.35,13.5,21.0,46.99,0.0
2016,7,7,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,186.5,13.0,2.45,10.0,31.0,9.57,0.0
2016,7,8,5,30,373.0,26.0,2.5,10.0,62.0,19.53,10.91
2016,7,8,5,45,464.5,33.5,2.55,10.5,105.0,23.99,15.69
2016,7,8,6,0,556.0,41.0,2.6,11.0,148.0,30.74,22.06
2016,7,8,6,15,613.5,46.0,2.55,11.5,196.5,32.85,24.1
2016,7,8,6,30,671.0,51.0,2.5,12.0,245.0,64.27,32.1
2016,7,8,6,45,710.5,55.0,2.5,12.5,296.5,104.61,54.74
2016,7,8,7,0,750.0,59.0,2.5,13.0,348.0,149.21,87.56
2016,7,8,7,15,777.5,62.0,2.45,13.5,399.0,194.86,125.76
2016,7,8,7,30,805.0,65.0,2.4,14.0,450.0,247.7,171.78
2016,7,8,7,45,825.5,68.0,2.4,15.0,500.5,296.79,215.12
2016,7,8,8,0,846.0,71.0,2.4,16.0,551.0,347.62,259.36
2016,7,8,8,15,861.5,73.0,2.4,16.5,598.0,397.2,302.26
2016,7,8,8,30,877.0,75.0,2.4,17.0,645.0,447.63,344.68
2016,7,8,8,45,890.0,76.0,2.4,18.0,689.0,496.62,384.05
2016,7,8,9,0,903.0,77.0,2.4,19.0,733.0,545.8,422.18
2016,7,8,9,15,912.5,78.5,2.45,19.5,772.0,593.42,458.86
2016,7,8,9,30,922.0,80.0,2.5,20.0,811.0,640.5,494.1
2016,7,8,9,45,930.5,80.0,2.55,21.0,845.0,684.8,525.43
2016,7,8,10,0,939.0,80.0,2.6,22.0,879.0,728.05,553.34
2016,7,8,10,15,944.0,81.0,2.7,22.5,906.5,768.42,579.86
2016,7,8,10,30,949.0,82.0,2.8,23.0,934.0,807.1,604.96
2016,7,8,10,45,953.5,82.0,2.9,23.5,955.0,842.58,627.67
2016,7,8,11,0,958.0,82.0,3.0,24.0,976.0,875.99,648.83
2016,7,8,11,15,960.0,82.5,3.1,24.5,990.0,905.53,667.28
2016,7,8,11,30,962.0,83.0,3.2,25.0,1004.0,932.59,684.04
2016,7,8,11,45,963.5,82.5,3.3,25.5,1010.5,955.65,698.13
2016,7,8,12,0,965.0,82.0,3.4,26.0,1017.0,975.99,710.46
2016,7,8,12,15,964.5,82.0,3.5,26.0,1015.5,992.14,721.51
2016,7,8,12,30,964.0,82.0,3.6,26.0,1014.0,1005.35,730.77
2016,7,8,12,45,958.5,84.5,3.75,26.0,1004.5,1013.25,737.03
2016,7,8,13,0,953.0,87.0,3.9,26.0,995.0,1018.08,741.42
2016,7,8,13,15,950.0,86.5,4.0,26.0,979.0,1019.19,743.17
2016,7,8,13,30,947.0,86.0,4.1,26.0,963.0,1017.2,743.03
2016,7,8,13,45,942.5,85.5,4.2,26.0,940.0,1010.67,740.02
2016,7,8,14,0,938.0,85.0,4.3,26.0,917.0,1001.11,735.12
2016,7,8,14,15,932.0,84.0,4.35,26.0,887.5,986.62,726.77
2016,7,8,14,30,926.0,83.0,4.4,26.0,858.0,969.28,716.6
2016,7,8,14,45,918.5,81.5,4.45,26.0,822.5,947.26,703.33
2016,7,8,15,0,911.0,80.0,4.5,26.0,787.0,922.65,688.34
2016,7,8,15,15,900.5,78.5,4.55,25.5,746.5,892.93,671.23
2016,7,8,15,30,890.0,77.0,4.6,25.0,706.0,861.07,652.6
2016,7,8,15,45,877.5,75.0,4.7,24.5,661.5,825.02,631.07
2016,7,8,16,0,865.0,73.0,4.8,24.0,617.0,787.33,608.0
2016,7,8,16,15,848.0,70.5,4.8,23.5,568.5,744.13,580.0
2016,7,8,16,30,831.0,68.0,4.8,23.0,520.0,700.02,550.88
2016,7,8,16,45,810.0,65.0,4.85,22.5,470.0,651.85,518.33
2016,7,8,17,0,789.0,62.0,4.9,22.0,420.0,603.58,484.94
2016,7,8,17,15,759.0,59.0,4.8,21.5,369.0,553.83,447.29
2016,7,8,17,30,729.0,56.0,4.7,21.0,318.0,501.11,405.97
2016,7,8,17,45,688.0,51.5,4.65,20.5,267.5,442.1,358.41
2016,7,8,18,0,647.0,47.0,4.6,20.0,217.0,385.79,311.32
2016,7,8,18,15,582.5,41.5,4.3,19.0,169.5,320.77,255.9
2016,7,8,18,30,518.0,36.0,4.0,18.0,122.0,261.23,203.41
2016,7,8,18,45,413.5,28.0,3.75,17.5,82.0,190.67,141.14
2016,7,8,19,0,309.0,20.0,3.5,17.0,42.0,129.7,74.63
2016,7,8,19,15,154.5,10.0,3.35,16.5,21.0,49.52,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,202.5,11.5,1.45,12.5,30.5,8.93,0.0
2016,7,9,5,30,405.0,23.0,1.5,13.0,61.0,18.33,9.66
2016,7,9,5,45,495.0,29.5,1.55,13.5,104.0,22.4,14.07
2016,7,9,6,0,585.0,36.0,1.6,14.0,147.0,26.27,17.8
2016,7,9,6,15,640.0,40.0,1.7,14.5,195.5,27.79,19.28
2016,7,9,6,30,695.0,44.0,1.8,15.0,244.0,58.04,26.38
2016,7,9,6,45,732.5,47.5,1.95,16.0,295.0,103.14,52.08
2016,7,9,7,0,770.0,51.0,2.1,17.0,346.0,148.17,84.45
2016,7,9,7,15,796.0,53.5,2.25,18.0,397.0,194.08,122.08
2016,7,9,7,30,822.0,56.0,2.4,19.0,448.0,242.6,163.77
2016,7,9,7,45,841.5,58.0,2.55,20.0,497.5,291.29,206.35
2016,7,9,8,0,861.0,60.0,2.7,21.0,547.0,341.61,249.83
2016,7,9,8,15,875.5,61.5,2.8,21.5,594.0,391.02,292.29
2016,7,9,8,30,890.0,63.0,2.9,22.0,641.0,441.19,334.28
2016,7,9,8,45,901.5,64.5,3.0,22.5,684.5,490.47,374.46
2016,7,9,9,0,913.0,66.0,3.1,23.0,728.0,539.81,413.53
2016,7,9,9,15,922.0,67.0,3.2,23.5,767.0,587.1,450.01
2016,7,9,9,30,931.0,68.0,3.3,24.0,806.0,633.81,485.06
2016,7,9,9,45,932.0,73.5,3.45,24.5,839.0,678.65,517.9
2016,7,9,10,0,933.0,79.0,3.6,25.0,872.0,721.89,547.12
2016,7,9,10,15,938.5,80.0,3.7,25.0,900.0,762.44,574.92
2016,7,9,10,30,944.0,81.0,3.8,25.0,928.0,801.35,601.43
2016,7,9,10,45,947.5,81.5,3.9,25.5,949.0,836.38,623.92
2016,7,9,11,0,951.0,82.0,4.0,26.0,970.0,869.3,644.83
2016,7,9,11,15,954.0,82.5,4.1,26.0,984.0,899.55,665.12
2016,7,9,11,30,957.0,83.0,4.2,26.0,998.0,927.39,683.8
2016,7,9,11,45,958.5,82.5,4.3,26.0,1005.0,950.38,699.26
2016,7,9,12,0,960.0,82.0,4.4,26.0,1012.0,970.67,713.01
2016,7,9,12,15,960.5,82.0,4.5,26.0,1011.5,987.71,724.69
2016,7,9,12,30,961.0,82.0,4.6,26.0,1011.0,1001.86,734.68
2016,7,9,12,45,959.5,82.0,4.75,26.0,1002.5,1011.11,742.17
2016,7,9,13,0,958.0,82.0,4.9,26.0,994.0,1017.29,747.76
2016,7,9,13,15,955.5,81.5,4.95,25.5,978.5,1018.89,751.13
2016,7,9,13,30,953.0,81.0,5.0,25.0,963.0,1017.37,752.57
2016,7,9,13,45,950.5,79.5,5.1,25.0,941.0,1011.69,750.23
2016,7,9,14,0,948.0,78.0,5.2,25.0,919.0,1002.91,745.92
2016,7,9,14,15,942.5,77.5,5.25,24.5,890.0,989.3,739.54
2016,7,9,14,30,937.0,77.0,5.3,24.0,861.0,972.8,731.24
2016,7,9,14,45,931.0,75.0,5.4,24.0,826.0,951.4,718.47
2016,7,9,15,0,925.0,73.0,5.5,24.0,791.0,927.32,703.82
2016,7,9,15,15,916.0,71.5,5.5,23.5,750.5,898.57,686.65
2016,7,9,15,30,907.0,70.0,5.5,23.0,710.0,867.58,667.78
2016,7,9,15,45,896.0,67.5,5.5,22.5,665.5,831.69,645.22
2016,7,9,16,0,885.0,65.0,5.5,22.0,621.0,794.0,621.11
2016,7,9,16,15,869.5,63.0,5.4,21.5,573.0,751.82,592.94
2016,7,9,16,30,854.0,61.0,5.3,21.0,525.0,708.58,563.62
2016,7,9,16,45,834.0,58.5,5.25,20.5,475.0,660.77,530.56
2016,7,9,17,0,814.0,56.0,5.2,20.0,425.0,612.74,496.69
2016,7,9,17,15,785.5,53.0,5.1,19.0,373.5,558.85,456.77
2016,7,9,17,30,757.0,50.0,5.0,18.0,322.0,506.02,415.6
2016,7,9,17,45,716.5,46.5,4.9,17.5,271.0,451.06,370.3
2016,7,9,18,0,676.0,43.0,4.8,17.0,220.0,394.96,322.55
2016,7,9,18,15,614.0,38.0,4.65,16.5,172.0,330.39,266.27
2016,7,9,18,30,552.0,33.0,4.5,16.0,124.0,271.1,212.78
2016,7,9,18,45,445.5,26.0,4.35,15.5,83.5,199.49,148.73
2016,7,9,19,0,339.0,19.0,4.2,15.0,43.0,134.8,76.83
2016,7,9,19,15,169.5,9.5,4.1,14.5,21.5,52.77,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.5,13.0,3.2,9.5,30.5,9.68,0.0
2016,7,10,5,30,379.0,26.0,3.4,10.0,61.0,19.72,10.89
2016,7,10,5,45,480.5,33.0,3.6,10.5,105.5,25.85,17.29
2016,7,10,6,0,582.0,40.0,3.8,11.0,150.0,30.01,21.37
2016,7,10,6,15,640.5,45.0,3.85,11.5,200.0,32.15,23.45
2016,7,10,6,30,699.0,50.0,3.9,12.0,250.0,61.9,30.57
2016,7,10,6,45,739.5,53.5,3.95,12.5,302.5,103.17,52.85
2016,7,10,7,0,780.0,57.0,4.0,13.0,355.0,148.83,86.07
2016,7,10,7,15,808.0,60.0,4.0,13.5,407.5,200.39,129.15
2016,7,10,7,30,836.0,63.0,4.0,14.0,460.0,250.48,173.23
2016,7,10,7,45,856.5,65.0,4.05,14.5,511.5,300.24,218.08
2016,7,10,8,0,877.0,67.0,4.1,15.0,563.0,351.72,264.14
2016,7,10,8,15,892.5,69.0,4.1,15.5,611.5,402.82,309.15
2016,7,10,8,30,908.0,71.0,4.1,16.0,660.0,454.76,353.72
2016,7,10,8,45,920.0,73.0,4.1,17.0,705.0,505.67,395.5
2016,7,10,9,0,932.0,75.0,4.1,18.0,750.0,556.66,435.92
2016,7,10,9,15,941.5,76.5,4.1,18.5,790.0,605.65,474.37
2016,7,10,9,30,951.0,78.0,4.1,19.0,830.0,654.06,511.27
2016,7,10,9,45,957.5,79.5,4.2,19.5,865.0,699.71,545.44
2016,7,10,10,0,964.0,81.0,4.3,20.0,900.0,744.13,576.15
2016,7,10,10,15,969.5,82.0,4.35,20.0,928.5,785.9,605.23
2016,7,10,10,30,975.0,83.0,4.4,20.0,957.0,825.97,632.98
2016,7,10,10,45,978.5,84.0,4.45,20.5,979.0,862.56,656.86
2016,7,10,11,0,982.0,85.0,4.5,21.0,1001.0,896.97,679.04
2016,7,10,11,15,985.0,85.0,4.6,21.5,1015.5,927.67,698.91
2016,7,10,11,30,988.0,85.0,4.7,22.0,1030.0,955.88,717.01
2016,7,10,11,45,989.0,85.5,4.8,22.5,1037.0,980.15,732.42
2016,7,10,12,0,990.0,86.0,4.9,23.0,1044.0,1001.61,745.95
2016,7,10,12,15,990.5,86.0,4.95,23.0,1044.0,1019.23,758.05
2016,7,10,12,30,991.0,86.0,5.0,23.0,1044.0,1033.86,768.26
2016,7,10,12,45,985.0,89.5,5.1,23.0,1034.5,1042.68,775.11
2016,7,10,13,0,979.0,93.0,5.2,23.0,1025.0,1048.34,780.0
2016,7,10,13,15,976.5,92.5,5.2,23.0,1009.0,1050.17,781.63
2016,7,10,13,30,974.0,92.0,5.2,23.0,993.0,1048.81,781.27
2016,7,10,13,45,972.0,90.0,5.25,23.0,970.5,1043.18,778.59
2016,7,10,14,0,970.0,88.0,5.3,23.0,948.0,1034.38,773.89
2016,7,10,14,15,964.5,87.0,5.3,23.0,918.0,1020.15,765.25
2016,7,10,14,30,959.0,86.0,5.3,23.0,888.0,1002.95,754.69
2016,7,10,14,45,953.0,84.0,5.35,23.0,852.5,981.33,741.54
2016,7,10,15,0,947.0,82.0,5.4,23.0,817.0,956.95,726.51
2016,7,10,15,15,937.5,80.5,5.35,22.5,775.5,927.39,708.62
2016,7,10,15,30,928.0,79.0,5.3,22.0,734.0,895.53,689.04
2016,7,10,15,45,916.5,76.5,5.25,22.0,688.5,858.75,664.49
2016,7,10,16,0,905.0,74.0,5.2,22.0,643.0,820.15,638.52
2016,7,10,16,15,889.0,72.0,5.1,21.5,593.0,777.02,610.01
2016,7,10,16,30,873.0,70.0,5.0,21.0,543.0,732.83,580.36
2016,7,10,16,45,852.0,67.0,4.95,21.0,491.5,683.12,545.23
2016,7,10,17,0,831.0,64.0,4.9,21.0,440.0,633.23,509.41
2016,7,10,17,15,801.0,60.5,4.7,20.5,386.5,581.18,469.81
2016,7,10,17,30,771.0,57.0,4.5,20.0,333.0,526.06,426.45
2016,7,10,17,45,728.5,52.5,4.35,19.5,280.5,464.38,376.64
2016,7,10,18,0,686.0,48.0,4.2,19.0,228.0,405.48,327.31
2016,7,10,18,15,620.0,42.5,3.85,18.0,178.0,337.98,269.85
2016,7,10,18,30,554.0,37.0,3.5,17.0,128.0,276.02,215.13
2016,7,10,18,45,440.0,29.0,3.2,16.0,85.5,200.42,148.72
2016,7,10,19,0,326.0,21.0,2.9,15.0,43.0,135.17,75.66
2016,7,10,19,15,163.0,10.5,2.9,14.5,21.5,51.97,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.0,1.65,10.5,29.5,9.74,0.0
2016,7,11,5,30,375.0,26.0,1.6,11.0,59.0,19.82,10.83
2016,7,11,5,45,478.0,33.0,1.6,11.5,103.5,25.95,17.31
2016,7,11,6,0,581.0,40.0,1.6,12.0,148.0,30.1,21.38
2016,7,11,6,15,640.0,45.0,1.6,13.0,198.5,32.24,23.4
2016,7,11,6,30,699.0,50.0,1.6,14.0,249.0,60.53,29.82
2016,7,11,6,45,740.5,53.5,1.65,15.0,301.5,101.84,51.37
2016,7,11,7,0,782.0,57.0,1.7,16.0,354.0,147.63,83.78
2016,7,11,7,15,809.5,60.0,1.8,17.0,407.0,199.19,125.75
2016,7,11,7,30,837.0,63.0,1.9,18.0,460.0,249.24,168.48
2016,7,11,7,45,857.5,65.0,2.05,19.0,511.0,299.06,211.9
2016,7,11,8,0,878.0,67.0,2.2,20.0,562.0,350.6,256.31
2016,7,11,8,15,893.5,69.5,2.25,20.5,610.5,402.22,300.34
2016,7,11,8,30,909.0,72.0,2.3,21.0,659.0,454.69,343.85
2016,7,11,8,45,920.5,73.5,2.4,22.0,704.0,505.0,383.93
2016,7,11,9,0,932.0,75.0,2.5,23.0,749.0,555.34,422.68
2016,7,11,9,15,941.0,76.0,2.55,23.5,789.0,603.63,459.38
2016,7,11,9,30,950.0,77.0,2.6,24.0,829.0,651.29,494.55
2016,7,11,9,45,950.0,82.5,2.65,24.5,861.5,696.41,526.79
2016,7,11,10,0,950.0,88.0,2.7,25.0,894.0,739.81,555.62
2016,7,11,10,15,955.5,89.0,2.75,25.0,922.0,781.14,583.26
2016,7,11,10,30,961.0,90.0,2.8,25.0,950.0,820.8,609.56
2016,7,11,10,45,964.0,91.0,2.9,25.5,971.5,856.61,632.19
2016,7,11,11,0,967.0,92.0,3.0,26.0,993.0,890.25,653.23
2016,7,11,11,15,969.0,92.5,3.05,26.0,1007.0,920.25,672.72
2016,7,11,11,30,971.0,93.0,3.1,26.0,1021.0,947.75,690.57
2016,7,11,11,45,971.0,93.5,3.15,26.5,1027.0,970.83,704.16
2016,7,11,12,0,971.0,94.0,3.2,27.0,1033.0,991.13,715.97
2016,7,11,12,15,971.0,94.0,3.25,27.0,1032.0,1008.08,727.09
2016,7,11,12,30,971.0,94.0,3.3,27.0,1031.0,1022.08,736.43
2016,7,11,12,45,970.0,93.0,3.4,27.0,1022.5,1031.1,743.07
2016,7,11,13,0,969.0,92.0,3.5,27.0,1014.0,1037.01,747.86
2016,7,11,13,15,966.5,91.5,3.55,27.0,998.0,1038.82,749.77
2016,7,11,13,30,964.0,91.0,3.6,27.0,982.0,1037.46,749.8
2016,7,11,13,45,959.5,90.5,3.65,27.0,959.0,1031.02,746.68
2016,7,11,14,0,955.0,90.0,3.7,27.0,936.0,1021.49,741.69
2016,7,11,14,15,949.5,89.0,3.8,26.5,906.0,1007.44,735.66
2016,7,11,14,30,944.0,88.0,3.9,26.0,876.0,990.46,727.72
2016,7,11,14,45,936.0,86.5,4.0,26.0,840.5,967.78,714.58
2016,7,11,15,0,928.0,85.0,4.1,26.0,805.0,942.48,699.66
2016,7,11,15,15,918.0,83.5,4.1,25.5,763.5,912.92,682.63
2016,7,11,15,30,908.0,82.0,4.1,25.0,722.0,881.14,663.96
2016,7,11,15,45,895.5,80.0,4.2,25.0,676.5,844.66,641.03
2016,7,11,16,0,883.0,78.0,4.3,25.0,631.0,806.48,616.66
2016,7,11,16,15,866.0,75.5,4.3,24.5,582.0,762.75,588.81
2016,7,11,16,30,849.0,73.0,4.3,24.0,533.0,718.07,559.8
2016,7,11,16,45,827.0,70.0,4.35,23.5,481.5,668.57,526.81
2016,7,11,17,0,805.0,67.0,4.4,23.0,430.0,623.18,496.09
2016,7,11,17,15,774.5,63.5,4.3,22.0,378.0,567.74,455.4
2016,7,11,17,30,744.0,60.0,4.2,21.0,326.0,513.44,414.18
2016,7,11,17,45,701.5,55.0,4.1,20.5,274.0,452.35,365.26
2016,7,11,18,0,659.0,50.0,4.0,20.0,222.0,394.05,316.81
2016,7,11,18,15,591.5,44.0,3.75,19.0,173.0,326.55,259.71
2016,7,11,18,30,524.0,38.0,3.5,18.0,124.0,264.72,205.5
2016,7,11,18,45,412.5,29.5,3.25,17.0,82.5,194.22,143.49
2016,7,11,19,0,301.0,21.0,3.0,16.0,41.0,127.1,69.02
2016,7,11,19,15,150.5,10.5,2.95,15.5,20.5,48.65,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,201.5,12.0,2.25,10.5,30.0,11.8,0.0
2016,7,12,5,30,403.0,24.0,2.3,11.0,60.0,19.65,10.56
2016,7,12,5,45,502.0,30.5,2.4,11.5,104.5,23.62,15.21
2016,7,12,6,0,601.0,37.0,2.5,12.0,149.0,27.43,18.96
2016,7,12,6,15,658.0,42.0,2.5,12.5,199.0,29.72,21.17
2016,7,12,6,30,715.0,47.0,2.5,13.0,249.0,57.1,27.36
2016,7,12,6,45,754.0,50.5,2.5,13.5,301.5,98.96,49.03
2016,7,12,7,0,793.0,54.0,2.5,14.0,354.0,149.37,85.55
2016,7,12,7,15,819.5,56.5,2.5,15.0,406.5,196.55,124.26
2016,7,12,7,30,846.0,59.0,2.5,16.0,459.0,246.39,167.35
2016,7,12,7,45,866.0,61.0,2.5,17.0,510.0,296.48,211.48
2016,7,12,8,0,886.0,63.0,2.5,18.0,561.0,348.25,256.51
2016,7,12,8,15,900.5,65.0,2.55,18.5,609.5,399.44,300.8
2016,7,12,8,30,915.0,67.0,2.6,19.0,658.0,451.37,344.52
2016,7,12,8,45,926.0,68.5,2.7,19.5,702.5,501.72,385.93
2016,7,12,9,0,937.0,70.0,2.8,20.0,747.0,552.07,426.11
