Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,15,946.0,71.5,2.9,20.5,787.0,601.05,464.13
2016,7,12,9,30,955.0,73.0,3.0,21.0,827.0,649.4,500.63
2016,7,12,9,45,960.5,75.0,3.15,22.0,861.0,695.11,533.43
2016,7,12,10,0,966.0,77.0,3.3,23.0,895.0,739.49,562.62
2016,7,12,10,15,971.0,77.5,3.45,23.0,923.5,780.58,591.03
2016,7,12,10,30,976.0,78.0,3.6,23.0,952.0,819.92,618.09
2016,7,12,10,45,979.5,79.0,3.75,23.5,973.5,856.62,641.97
2016,7,12,11,0,983.0,80.0,3.9,24.0,995.0,891.13,664.22
2016,7,12,11,15,985.5,80.0,4.0,24.0,1009.5,921.49,684.63
2016,7,12,11,30,988.0,80.0,4.1,24.0,1024.0,949.33,703.35
2016,7,12,11,45,989.0,80.5,4.2,24.5,1031.0,973.65,718.34
2016,7,12,12,0,990.0,81.0,4.3,25.0,1038.0,995.16,731.48
2016,7,12,12,15,990.5,81.0,4.35,25.0,1037.5,1012.81,743.27
2016,7,12,12,30,991.0,81.0,4.4,25.0,1037.0,1027.47,753.19
2016,7,12,12,45,981.0,87.0,4.5,25.0,1026.5,1034.99,758.82
2016,7,12,13,0,971.0,93.0,4.6,25.0,1016.0,1039.34,762.68
2016,7,12,13,15,968.5,92.5,4.6,25.0,1000.5,1041.19,764.31
2016,7,12,13,30,966.0,92.0,4.6,25.0,985.0,1039.88,763.98
2016,7,12,13,45,963.5,90.5,4.65,25.0,962.5,1034.36,761.48
2016,7,12,14,0,961.0,89.0,4.7,25.0,940.0,1025.7,757.03
2016,7,12,14,15,955.5,88.0,4.7,24.5,910.5,1011.6,750.15
2016,7,12,14,30,950.0,87.0,4.7,24.0,881.0,994.55,741.37
2016,7,12,14,45,944.5,85.0,4.75,24.0,845.5,973.56,728.9
2016,7,12,15,0,939.0,83.0,4.8,24.0,810.0,949.82,714.58
2016,7,12,15,15,929.5,81.0,4.8,23.5,769.0,919.9,697.02
2016,7,12,15,30,920.0,79.0,4.8,23.0,728.0,887.69,677.75
2016,7,12,15,45,908.5,77.0,4.8,23.0,682.5,851.69,654.32
2016,7,12,16,0,897.0,75.0,4.8,23.0,637.0,813.9,629.45
2016,7,12,16,15,881.0,72.5,4.7,22.5,587.5,770.46,600.93
2016,7,12,16,30,865.0,70.0,4.6,22.0,538.0,725.96,571.27
2016,7,12,16,45,844.5,67.0,4.6,21.5,486.5,676.89,538.17
2016,7,12,17,0,824.0,64.0,4.6,21.0,435.0,627.61,504.17
2016,7,12,17,15,794.0,60.5,4.45,20.5,382.0,575.85,464.91
2016,7,12,17,30,764.0,57.0,4.3,20.0,329.0,521.02,421.95
2016,7,12,17,45,721.5,52.5,4.15,19.5,277.0,459.66,372.49
2016,7,12,18,0,679.0,48.0,4.0,19.0,225.0,401.08,323.5
2016,7,12,18,15,612.0,42.5,3.65,18.0,175.0,333.51,265.96
2016,7,12,18,30,545.0,37.0,3.3,17.0,125.0,271.57,211.27
2016,7,12,18,45,430.5,29.0,2.95,16.5,83.0,196.35,144.83
2016,7,12,19,0,316.0,21.0,2.6,16.0,41.0,131.07,69.16
2016,7,12,19,15,158.0,10.5,2.5,15.5,20.5,50.42,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.5,1.65,10.5,29.0,12.29,0.0
2016,7,13,5,30,379.0,25.0,1.7,11.0,58.0,19.08,9.97
2016,7,13,5,45,483.0,32.5,1.75,11.5,102.5,25.67,17.02
2016,7,13,6,0,587.0,40.0,1.8,12.0,147.0,30.3,21.53
2016,7,13,6,15,647.5,45.0,1.75,13.0,198.0,32.42,23.55
2016,7,13,6,30,708.0,50.0,1.7,14.0,249.0,57.98,28.9
2016,7,13,6,45,749.0,53.5,1.65,15.0,302.0,99.59,49.74
2016,7,13,7,0,790.0,57.0,1.6,16.0,355.0,145.66,81.86
2016,7,13,7,15,818.0,60.0,1.55,16.5,408.5,197.69,124.09
2016,7,13,7,30,846.0,63.0,1.5,17.0,462.0,248.28,167.37
2016,7,13,7,45,867.0,65.5,1.5,18.0,513.5,299.14,211.46
2016,7,13,8,0,888.0,68.0,1.5,19.0,565.0,351.79,256.44
2016,7,13,8,15,903.0,70.0,1.5,20.0,614.0,403.34,299.59
2016,7,13,8,30,918.0,72.0,1.5,21.0,663.0,455.67,341.9
2016,7,13,8,45,930.0,73.5,1.5,22.0,708.5,506.71,381.76
2016,7,13,9,0,942.0,75.0,1.5,23.0,754.0,557.83,420.14
2016,7,13,9,15,951.0,76.5,1.45,23.5,794.5,607.11,456.31
2016,7,13,9,30,960.0,78.0,1.4,24.0,835.0,655.76,490.73
2016,7,13,9,45,958.5,84.5,1.4,25.0,868.0,701.36,521.09
2016,7,13,10,0,957.0,91.0,1.4,26.0,901.0,745.1,547.97
2016,7,13,10,15,962.5,92.0,1.45,26.5,929.5,786.81,573.86
2016,7,13,10,30,968.0,93.0,1.5,27.0,958.0,826.83,598.33
2016,7,13,10,45,972.0,93.5,1.55,28.0,979.5,863.31,619.03
2016,7,13,11,0,976.0,94.0,1.6,29.0,1001.0,897.66,638.11
2016,7,13,11,15,978.5,94.5,1.65,29.0,1015.5,928.45,657.33
2016,7,13,11,30,981.0,95.0,1.7,29.0,1030.0,956.73,674.98
2016,7,13,11,45,982.0,95.0,1.8,29.5,1037.0,980.57,689.14
2016,7,13,12,0,983.0,95.0,1.9,30.0,1044.0,1001.61,701.61
2016,7,13,12,15,982.5,95.0,1.95,30.0,1042.5,1018.38,712.3
2016,7,13,12,30,982.0,95.0,2.0,30.0,1041.0,1032.14,721.27
2016,7,13,12,45,980.0,95.0,2.15,30.0,1032.0,1041.39,728.81
2016,7,13,13,0,978.0,95.0,2.3,30.0,1023.0,1047.5,734.51
2016,7,13,13,15,974.5,94.5,2.4,30.0,1006.5,1048.46,736.56
2016,7,13,13,30,971.0,94.0,2.5,30.0,990.0,1046.22,736.77
2016,7,13,13,45,966.0,93.0,2.6,30.0,966.5,1038.82,733.87
2016,7,13,14,0,961.0,92.0,2.7,30.0,943.0,1028.3,729.11
2016,7,13,14,15,955.0,91.0,2.75,30.0,912.5,1013.77,721.42
2016,7,13,14,30,949.0,90.0,2.8,30.0,882.0,996.3,711.95
2016,7,13,14,45,940.0,89.0,2.9,30.0,845.5,973.21,699.33
2016,7,13,15,0,931.0,88.0,3.0,30.0,809.0,947.51,684.99
2016,7,13,15,15,920.5,86.5,3.05,29.5,767.0,917.48,668.71
2016,7,13,15,30,910.0,85.0,3.1,29.0,725.0,885.24,650.8
2016,7,13,15,45,895.5,83.0,3.2,28.5,678.5,847.06,628.93
2016,7,13,16,0,881.0,81.0,3.3,28.0,632.0,807.29,605.58
2016,7,13,16,15,863.0,78.5,3.35,27.5,582.5,762.87,578.28
2016,7,13,16,30,845.0,76.0,3.4,27.0,533.0,717.57,549.8
2016,7,13,16,45,820.0,73.0,3.5,26.5,480.5,670.48,519.55
2016,7,13,17,0,795.0,70.0,3.6,26.0,428.0,619.04,484.98
2016,7,13,17,15,762.5,66.5,3.55,25.0,375.0,562.75,444.58
2016,7,13,17,30,730.0,63.0,3.5,24.0,322.0,507.76,403.63
2016,7,13,17,45,681.5,58.5,3.45,23.5,269.5,444.63,353.98
2016,7,13,18,0,633.0,54.0,3.4,23.0,217.0,384.78,305.11
2016,7,13,18,15,561.5,47.5,3.2,22.0,168.0,318.91,250.15
2016,7,13,18,30,490.0,41.0,3.0,21.0,119.0,256.84,196.67
2016,7,13,18,45,370.0,31.5,2.9,20.0,78.5,181.11,131.72
2016,7,13,19,0,250.0,22.0,2.8,19.0,38.0,111.69,55.79
2016,7,13,19,15,125.0,11.0,2.65,18.0,19.0,42.41,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,13.0,0.7,13.5,27.0,12.78,0.0
2016,7,14,5,30,333.0,26.0,0.8,14.0,54.0,20.14,10.53
2016,7,14,5,45,440.5,34.0,0.95,15.0,97.5,24.99,16.13
2016,7,14,6,0,548.0,42.0,1.1,16.0,141.0,29.55,20.48
2016,7,14,6,15,611.5,48.0,1.1,16.5,191.5,35.19,25.65
2016,7,14,6,30,675.0,54.0,1.1,17.0,242.0,59.03,30.85
2016,7,14,6,45,719.5,57.5,1.15,18.0,295.0,99.21,50.22
2016,7,14,7,0,764.0,61.0,1.2,19.0,348.0,144.22,80.78
2016,7,14,7,15,793.0,64.5,1.2,20.0,401.0,191.19,117.95
2016,7,14,7,30,822.0,68.0,1.2,21.0,454.0,241.18,159.64
2016,7,14,7,45,845.0,70.5,1.25,22.0,506.0,295.83,205.73
2016,7,14,8,0,868.0,73.0,1.3,23.0,558.0,348.11,249.52
2016,7,14,8,15,884.0,75.5,1.35,24.0,607.0,399.56,291.84
2016,7,14,8,30,900.0,78.0,1.4,25.0,656.0,451.92,333.51
2016,7,14,8,45,913.0,79.5,1.5,26.0,701.5,502.67,372.85
2016,7,14,9,0,926.0,81.0,1.6,27.0,747.0,553.59,410.97
2016,7,14,9,15,935.5,82.5,1.7,27.5,787.5,602.51,447.29
2016,7,14,9,30,945.0,84.0,1.8,28.0,828.0,650.87,482.19
2016,7,14,9,45,952.5,85.0,1.9,28.5,863.0,696.68,514.45
2016,7,14,10,0,960.0,86.0,2.0,29.0,898.0,741.34,543.88
2016,7,14,10,15,965.5,86.5,2.1,29.0,926.5,782.72,571.11
2016,7,14,10,30,971.0,87.0,2.2,29.0,955.0,822.4,597.07
2016,7,14,10,45,974.5,88.0,2.3,29.5,976.5,859.07,619.7
2016,7,14,11,0,978.0,89.0,2.4,30.0,998.0,893.57,640.77
2016,7,14,11,15,980.5,89.5,2.45,30.0,1012.5,924.43,660.28
2016,7,14,11,30,983.0,90.0,2.5,30.0,1027.0,952.78,678.19
2016,7,14,11,45,983.5,90.5,2.65,30.5,1033.5,976.69,692.8
2016,7,14,12,0,984.0,91.0,2.8,31.0,1040.0,997.8,705.66
2016,7,14,12,15,983.5,91.0,2.9,31.0,1039.0,1014.58,716.85
2016,7,14,12,30,983.0,91.0,3.0,31.0,1038.0,1028.36,726.28
2016,7,14,12,45,976.5,94.0,3.15,31.0,1028.0,1036.3,732.59
2016,7,14,13,0,970.0,97.0,3.3,31.0,1018.0,1041.09,737.04
2016,7,14,13,15,967.0,96.5,3.35,30.5,1001.5,1042.55,740.23
2016,7,14,13,30,964.0,96.0,3.4,30.0,985.0,1040.83,741.55
2016,7,14,13,45,959.0,95.5,3.5,30.0,961.5,1034.02,738.66
2016,7,14,14,0,954.0,95.0,3.6,30.0,938.0,1024.12,733.9
2016,7,14,14,15,947.5,94.0,3.6,29.5,908.0,1009.22,726.78
2016,7,14,14,30,941.0,93.0,3.6,29.0,878.0,991.41,717.85
2016,7,14,14,45,932.5,91.5,3.65,29.0,841.5,968.39,704.47
2016,7,14,15,0,924.0,90.0,3.7,29.0,805.0,942.77,689.39
2016,7,14,15,15,913.0,88.5,3.75,28.5,763.0,912.47,672.5
2016,7,14,15,30,902.0,87.0,3.8,28.0,721.0,880.0,653.98
2016,7,14,15,45,888.0,85.0,3.85,28.0,675.0,842.47,630.52
2016,7,14,16,0,874.0,83.0,3.9,28.0,629.0,803.34,605.73
2016,7,14,16,15,855.5,80.0,3.85,27.0,579.0,758.21,578.32
2016,7,14,16,30,837.0,77.0,3.8,26.0,529.0,712.23,549.72
2016,7,14,16,45,813.0,74.0,3.8,25.5,477.0,666.15,519.49
2016,7,14,17,0,789.0,71.0,3.8,25.0,425.0,615.64,484.88
2016,7,14,17,15,756.0,67.0,3.7,24.0,372.5,558.7,443.58
2016,7,14,17,30,723.0,63.0,3.6,23.0,320.0,503.12,401.81
2016,7,14,17,45,675.5,58.5,3.55,22.5,267.5,440.84,352.53
2016,7,14,18,0,628.0,54.0,3.5,22.0,215.0,384.25,305.88
2016,7,14,18,15,555.5,47.5,3.35,21.0,166.5,315.76,248.67
2016,7,14,18,30,483.0,41.0,3.2,20.0,118.0,253.62,194.9
2016,7,14,18,45,363.5,31.0,3.05,19.0,77.5,177.95,129.65
2016,7,14,19,0,244.0,21.0,2.9,18.0,37.0,108.29,51.83
2016,7,14,19,15,122.0,10.5,2.8,17.5,18.5,41.04,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,164.0,12.5,1.6,11.5,26.0,12.29,0.0
2016,7,15,5,30,328.0,25.0,1.7,12.0,52.0,19.29,9.75
2016,7,15,5,45,434.0,33.0,1.85,12.5,95.0,24.18,15.57
2016,7,15,6,0,540.0,41.0,2.0,13.0,138.0,28.78,20.05
2016,7,15,6,15,603.5,47.0,2.05,14.0,187.5,34.38,25.18
2016,7,15,6,30,667.0,53.0,2.1,15.0,237.0,56.51,29.91
2016,7,15,6,45,710.0,57.0,2.15,16.0,289.5,96.57,49.16
2016,7,15,7,0,753.0,61.0,2.2,17.0,342.0,141.31,79.73
2016,7,15,7,15,782.5,64.5,2.2,17.5,394.5,187.81,117.09
2016,7,15,7,30,812.0,68.0,2.2,18.0,447.0,237.39,159.39
2016,7,15,7,45,834.5,70.5,2.2,19.0,499.0,291.42,205.9
2016,7,15,8,0,857.0,73.0,2.2,20.0,551.0,343.03,250.11
2016,7,15,8,15,873.5,75.0,2.2,21.0,599.5,393.71,292.78
2016,7,15,8,30,890.0,77.0,2.2,22.0,648.0,445.35,334.88
2016,7,15,8,45,903.5,78.5,2.25,23.0,693.5,495.88,374.89
2016,7,15,9,0,917.0,80.0,2.3,24.0,739.0,546.66,413.68
2016,7,15,9,15,927.0,82.0,2.4,24.5,779.5,595.95,451.12
2016,7,15,9,30,937.0,84.0,2.5,25.0,820.0,644.73,487.16
2016,7,15,9,45,942.0,86.5,2.65,25.5,854.5,690.02,520.01
2016,7,15,10,0,947.0,89.0,2.8,26.0,889.0,733.99,550.1
2016,7,15,10,15,953.0,90.0,2.9,26.5,917.5,775.77,577.15
2016,7,15,10,30,959.0,91.0,3.0,27.0,946.0,815.91,602.82
2016,7,15,10,45,963.0,91.5,3.15,27.5,968.0,852.18,625.93
2016,7,15,11,0,967.0,92.0,3.3,28.0,990.0,886.33,647.5
2016,7,15,11,15,970.0,92.5,3.4,28.0,1005.0,917.37,667.93
2016,7,15,11,30,973.0,93.0,3.5,28.0,1020.0,945.95,686.76
2016,7,15,11,45,974.5,93.0,3.6,28.5,1027.0,970.12,701.34
2016,7,15,12,0,976.0,93.0,3.7,29.0,1034.0,991.55,714.15
2016,7,15,12,15,976.0,93.0,3.75,29.0,1033.5,1008.72,725.37
2016,7,15,12,30,976.0,93.0,3.8,29.0,1033.0,1022.92,734.79
2016,7,15,12,45,973.0,94.0,3.9,29.0,1024.0,1032.2,741.5
2016,7,15,13,0,970.0,95.0,4.0,29.0,1015.0,1038.34,746.35
2016,7,15,13,15,967.5,94.5,4.0,28.5,999.0,1040.29,749.48
2016,7,15,13,30,965.0,94.0,4.0,28.0,983.0,1039.07,750.71
2016,7,15,13,45,961.5,92.5,4.05,28.0,960.0,1032.66,747.57
2016,7,15,14,0,958.0,91.0,4.1,28.0,937.0,1023.11,742.52
2016,7,15,14,15,952.0,90.0,4.1,27.5,907.0,1008.62,735.52
2016,7,15,14,30,946.0,89.0,4.1,27.0,877.0,991.2,726.66
2016,7,15,14,45,939.5,87.0,4.15,27.0,841.5,969.38,713.79
2016,7,15,15,0,933.0,85.0,4.2,27.0,806.0,944.86,699.15
2016,7,15,15,15,923.0,83.5,4.15,26.5,764.5,915.2,681.86
2016,7,15,15,30,913.0,82.0,4.1,26.0,723.0,883.3,662.96
2016,7,15,15,45,900.0,80.0,4.1,26.0,677.0,846.26,639.32
2016,7,15,16,0,887.0,78.0,4.1,26.0,631.0,807.53,614.32
2016,7,15,16,15,869.5,75.5,4.05,25.5,581.5,763.26,586.12
2016,7,15,16,30,852.0,73.0,4.0,25.0,532.0,718.06,556.8
2016,7,15,16,45,828.5,70.0,4.0,24.5,480.0,667.38,523.05
2016,7,15,17,0,805.0,67.0,4.0,24.0,428.0,620.91,491.46
2016,7,15,17,15,773.5,63.5,3.9,23.0,375.0,564.83,450.57
2016,7,15,17,30,742.0,60.0,3.8,22.0,322.0,509.99,409.12
2016,7,15,17,45,694.0,56.0,3.7,21.5,269.5,447.24,359.09
2016,7,15,18,0,646.0,52.0,3.6,21.0,217.0,387.73,309.85
2016,7,15,18,15,574.5,45.5,3.45,20.0,168.0,321.2,253.8
2016,7,15,18,30,503.0,39.0,3.3,19.0,119.0,258.68,199.33
2016,7,15,18,45,379.0,30.0,3.15,18.0,78.0,181.8,132.62
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,110.95,50.54
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,42.29,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,158.0,12.5,2.15,11.5,25.0,12.29,0.0
2016,7,16,5,30,316.0,25.0,2.2,12.0,50.0,19.4,9.63
2016,7,16,5,45,424.0,33.5,2.3,12.5,93.0,24.74,16.02
2016,7,16,6,0,532.0,42.0,2.4,13.0,136.0,29.74,20.88
2016,7,16,6,15,597.0,47.5,2.4,13.5,186.0,34.94,25.72
2016,7,16,6,30,662.0,53.0,2.4,14.0,236.0,54.95,29.61
2016,7,16,6,45,707.0,57.0,2.45,15.0,288.5,94.86,48.39
2016,7,16,7,0,752.0,61.0,2.5,16.0,341.0,139.65,78.81
2016,7,16,7,15,782.0,64.5,2.45,16.5,394.0,186.18,116.2
2016,7,16,7,30,812.0,68.0,2.4,17.0,447.0,235.83,158.68
2016,7,16,7,45,508.5,155.5,2.4,18.0,402.0,268.12,197.27
2016,7,16,8,0,205.0,243.0,2.4,19.0,357.0,279.97,214.82
2016,7,16,8,15,549.0,160.0,2.4,19.5,502.5,339.55,257.34
2016,7,16,8,30,893.0,77.0,2.4,20.0,648.0,445.14,337.83
2016,7,16,8,45,907.0,78.0,2.45,21.0,694.0,495.64,378.01
2016,7,16,9,0,921.0,79.0,2.5,22.0,740.0,546.41,417.28
2016,7,16,9,15,930.5,81.0,2.6,22.5,780.5,595.64,455.1
2016,7,16,9,30,940.0,83.0,2.7,23.0,821.0,644.31,491.47
2016,7,16,9,45,946.5,85.0,2.85,24.0,855.5,690.28,524.16
2016,7,16,10,0,953.0,87.0,3.0,25.0,890.0,735.03,553.98
2016,7,16,10,15,958.5,87.5,3.1,25.5,919.0,776.25,580.81
2016,7,16,10,30,964.0,88.0,3.2,26.0,948.0,815.77,606.22
2016,7,16,10,45,968.0,89.0,3.3,26.5,970.0,852.71,629.65
2016,7,16,11,0,972.0,90.0,3.4,27.0,992.0,887.52,651.48
2016,7,16,11,15,974.5,90.5,3.5,27.0,1006.5,918.31,671.84
2016,7,16,11,30,977.0,91.0,3.6,27.0,1021.0,946.59,690.56
2016,7,16,11,45,978.5,91.0,3.7,27.0,1028.0,970.88,706.69
2016,7,16,12,0,980.0,91.0,3.8,27.0,1035.0,992.4,721.08
2016,7,16,12,15,980.0,91.0,3.9,27.0,1034.5,1009.66,732.78
2016,7,16,12,30,980.0,91.0,4.0,27.0,1034.0,1023.93,742.66
2016,7,16,12,45,975.5,93.0,4.1,27.0,1024.5,1032.82,749.16
2016,7,16,13,0,971.0,95.0,4.2,27.0,1015.0,1038.57,753.77
2016,7,16,13,15,968.0,94.5,4.25,27.0,999.0,1040.06,755.43
2016,7,16,13,30,965.0,94.0,4.3,27.0,983.0,1038.36,755.18
2016,7,16,13,45,961.0,93.5,4.35,27.0,960.0,1032.54,752.36
2016,7,16,14,0,957.0,93.0,4.4,27.0,937.0,1023.59,747.63
2016,7,16,14,15,951.0,91.5,4.4,26.5,907.0,1008.61,740.22
2016,7,16,14,30,945.0,90.0,4.4,26.0,877.0,990.68,730.94
2016,7,16,14,45,937.5,89.0,4.45,26.0,841.0,969.06,718.07
2016,7,16,15,0,930.0,88.0,4.5,26.0,805.0,944.78,703.43
2016,7,16,15,15,920.0,86.0,4.45,25.5,763.5,914.66,685.69
2016,7,16,15,30,910.0,84.0,4.4,25.0,722.0,882.29,666.31
2016,7,16,15,45,896.5,82.0,4.4,25.0,676.0,844.93,642.25
2016,7,16,16,0,883.0,80.0,4.4,25.0,630.0,805.91,616.84
2016,7,16,16,15,866.0,77.5,4.35,24.5,580.5,762.18,588.78
2016,7,16,16,30,849.0,75.0,4.3,24.0,531.0,717.48,559.58
2016,7,16,16,45,825.5,72.0,4.25,23.5,479.0,671.26,528.73
2016,7,16,17,0,802.0,69.0,4.2,23.0,427.0,620.59,493.51
2016,7,16,17,15,770.0,65.0,4.05,22.0,374.0,563.73,451.71
2016,7,16,17,30,738.0,61.0,3.9,21.0,321.0,508.15,409.38
2016,7,16,17,45,692.0,56.5,3.8,20.5,268.5,446.06,359.62
2016,7,16,18,0,646.0,52.0,3.7,20.0,216.0,387.06,310.51
2016,7,16,18,15,573.5,45.5,3.5,19.0,167.0,320.17,253.85
2016,7,16,18,30,501.0,39.0,3.3,18.0,118.0,257.36,198.87
2016,7,16,18,45,378.5,30.0,3.1,17.5,77.0,181.23,132.08
2016,7,16,19,0,256.0,21.0,2.9,17.0,36.0,110.56,46.94
2016,7,16,19,15,128.0,10.5,2.85,16.0,18.0,42.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,184.5,11.5,1.8,10.5,26.0,11.3,0.0
2016,7,17,5,30,369.0,23.0,1.9,11.0,52.0,19.19,9.29
2016,7,17,5,45,477.0,30.0,2.0,11.5,96.0,23.63,15.11
2016,7,17,6,0,585.0,37.0,2.1,12.0,140.0,27.89,19.32
2016,7,17,6,15,646.5,42.5,2.0,12.5,190.5,30.57,21.91
2016,7,17,6,30,708.0,48.0,1.9,13.0,241.0,50.21,25.79
2016,7,17,6,45,749.5,51.0,1.85,13.5,294.0,91.27,44.44
2016,7,17,7,0,791.0,54.0,1.8,14.0,347.0,141.15,78.98
2016,7,17,7,15,819.0,57.0,1.75,15.0,400.5,188.92,117.26
2016,7,17,7,30,847.0,60.0,1.7,16.0,454.0,239.52,160.4
2016,7,17,7,45,869.0,62.0,1.65,17.0,506.0,290.3,204.65
2016,7,17,8,0,891.0,64.0,1.6,18.0,558.0,342.97,249.99
2016,7,17,8,15,906.5,66.0,1.65,18.5,607.0,394.94,294.61
2016,7,17,8,30,922.0,68.0,1.7,19.0,656.0,447.75,338.7
2016,7,17,8,45,934.5,69.0,1.8,20.0,701.5,498.89,379.73
2016,7,17,9,0,947.0,70.0,1.9,21.0,747.0,550.15,419.45
2016,7,17,9,15,956.0,71.0,2.05,21.5,788.0,599.35,457.45
2016,7,17,9,30,965.0,72.0,2.2,22.0,829.0,647.9,493.95
2016,7,17,9,45,964.5,78.0,2.35,22.5,862.5,694.11,527.7
2016,7,17,10,0,964.0,84.0,2.5,23.0,896.0,738.53,558.18
2016,7,17,10,15,969.5,85.0,2.65,23.5,925.0,780.66,585.96
2016,7,17,10,30,975.0,86.0,2.8,24.0,954.0,821.08,612.32
2016,7,17,10,45,977.5,87.0,2.95,24.5,975.5,857.24,635.58
2016,7,17,11,0,980.0,88.0,3.1,25.0,997.0,891.15,657.21
2016,7,17,11,15,982.5,88.5,3.2,25.0,1011.5,922.19,677.83
2016,7,17,11,30,985.0,89.0,3.3,25.0,1026.0,950.71,696.79
2016,7,17,11,45,985.0,90.0,3.45,25.5,1032.5,974.83,711.83
2016,7,17,12,0,985.0,91.0,3.6,26.0,1039.0,996.11,725.04
2016,7,17,12,15,985.0,91.0,3.75,26.0,1038.0,1013.48,737.2
2016,7,17,12,30,985.0,91.0,3.9,26.0,1037.0,1027.84,747.5
2016,7,17,12,45,980.0,93.0,4.05,26.0,1027.5,1036.34,754.11
2016,7,17,13,0,975.0,95.0,4.2,26.0,1018.0,1041.66,758.78
2016,7,17,13,15,972.0,94.5,4.25,25.5,1002.0,1043.19,761.98
2016,7,17,13,30,969.0,94.0,4.3,25.0,986.0,1041.52,763.24
2016,7,17,13,45,964.5,93.5,4.4,25.0,962.5,1035.21,760.39
2016,7,17,14,0,960.0,93.0,4.5,25.0,939.0,1025.77,755.59
2016,7,17,14,15,954.0,91.5,4.55,24.5,909.0,1010.77,748.43
2016,7,17,14,30,948.0,90.0,4.6,24.0,879.0,992.81,739.51
2016,7,17,14,45,940.0,88.5,4.7,24.0,842.5,970.13,726.35
2016,7,17,15,0,932.0,87.0,4.8,24.0,806.0,944.8,711.34
2016,7,17,15,15,921.5,85.5,4.8,23.5,764.0,914.74,693.66
2016,7,17,15,30,911.0,84.0,4.8,23.0,722.0,882.45,674.3
2016,7,17,15,45,897.5,81.5,4.8,22.5,676.0,844.5,650.74
2016,7,17,16,0,884.0,79.0,4.8,22.0,630.0,804.86,625.69
2016,7,17,16,15,866.5,76.5,4.7,21.5,580.0,760.69,596.45
2016,7,17,16,30,849.0,74.0,4.6,21.0,530.0,715.59,566.13
2016,7,17,16,45,826.5,70.5,4.6,20.5,478.0,665.14,531.72
2016,7,17,17,0,804.0,67.0,4.6,20.0,426.0,618.8,499.35
2016,7,17,17,15,771.0,63.5,4.5,19.0,372.5,561.84,456.7
2016,7,17,17,30,738.0,60.0,4.4,18.0,319.0,506.23,413.61
2016,7,17,17,45,693.5,55.0,4.3,17.5,267.0,444.4,363.16
2016,7,17,18,0,649.0,50.0,4.2,17.0,215.0,385.54,313.32
2016,7,17,18,15,576.5,44.0,4.0,16.0,165.5,316.5,254.04
2016,7,17,18,30,504.0,38.0,3.8,15.0,116.0,256.78,200.67
2016,7,17,18,45,384.0,29.0,3.6,14.5,75.5,181.55,133.48
2016,7,17,19,0,264.0,20.0,3.4,14.0,35.0,111.22,43.76
2016,7,17,19,15,132.0,10.0,3.3,13.5,17.5,42.62,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,170.5,11.5,1.85,9.5,24.5,11.3,0.0
2016,7,18,5,30,341.0,23.0,1.9,10.0,49.0,17.71,7.93
2016,7,18,5,45,452.0,30.5,2.0,10.5,92.5,24.24,15.68
2016,7,18,6,0,563.0,38.0,2.1,11.0,136.0,28.93,20.32
2016,7,18,6,15,626.0,43.5,2.1,11.5,186.0,31.53,22.87
2016,7,18,6,30,689.0,49.0,2.1,12.0,236.0,49.09,26.2
2016,7,18,6,45,733.0,52.0,2.1,12.5,289.0,89.34,44.01
2016,7,18,7,0,777.0,55.0,2.1,13.0,342.0,134.37,74.34
2016,7,18,7,15,805.5,58.0,2.05,13.5,394.5,185.82,115.96
2016,7,18,7,30,834.0,61.0,2.0,14.0,447.0,235.86,159.14
2016,7,18,7,45,856.0,63.0,2.0,15.0,499.0,286.02,203.34
2016,7,18,8,0,878.0,65.0,2.0,16.0,551.0,338.08,248.79
2016,7,18,8,15,893.5,67.0,1.95,16.5,599.5,389.44,293.3
2016,7,18,8,30,909.0,69.0,1.9,17.0,648.0,441.66,337.23
2016,7,18,8,45,921.5,70.0,1.9,18.0,693.0,492.24,377.98
2016,7,18,9,0,934.0,71.0,1.9,19.0,738.0,542.94,417.32
2016,7,18,9,15,943.0,72.5,1.95,19.5,778.5,592.06,455.13
2016,7,18,9,30,952.0,74.0,2.0,20.0,819.0,640.56,491.36
2016,7,18,9,45,955.5,77.0,2.05,20.5,853.0,686.08,524.38
2016,7,18,10,0,959.0,80.0,2.1,21.0,887.0,730.13,554.26
2016,7,18,10,15,964.0,81.0,2.2,21.5,915.5,771.74,581.52
2016,7,18,10,30,969.0,82.0,2.3,22.0,944.0,811.61,607.33
2016,7,18,10,45,972.5,82.5,2.4,22.5,965.5,847.91,630.5
2016,7,18,11,0,976.0,83.0,2.5,23.0,987.0,882.02,652.05
2016,7,18,11,15,978.0,83.5,2.65,23.0,1001.0,912.54,672.8
2016,7,18,11,30,980.0,84.0,2.8,23.0,1015.0,940.51,691.9
2016,7,18,11,45,981.0,84.0,2.95,23.5,1021.5,964.44,707.01
2016,7,18,12,0,982.0,84.0,3.1,24.0,1028.0,985.57,720.3
2016,7,18,12,15,982.0,84.0,3.25,24.0,1027.5,1002.86,732.55
2016,7,18,12,30,982.0,84.0,3.4,24.0,1027.0,1017.14,742.95
2016,7,18,12,45,981.0,83.5,3.55,24.5,1018.5,1026.88,749.04
2016,7,18,13,0,980.0,83.0,3.7,25.0,1010.0,1033.46,753.17
2016,7,18,13,15,977.5,82.5,3.8,24.5,994.0,1035.38,756.98
2016,7,18,13,30,975.0,82.0,3.9,24.0,978.0,1034.08,758.84
2016,7,18,13,45,971.5,80.5,4.0,24.0,955.0,1027.55,755.9
2016,7,18,14,0,968.0,79.0,4.1,24.0,932.0,1017.84,750.98
2016,7,18,14,15,962.5,78.0,4.1,23.5,902.0,1003.64,744.0
2016,7,18,14,30,957.0,77.0,4.1,23.0,872.0,986.44,735.1
2016,7,18,14,45,950.5,75.5,4.2,23.0,836.5,964.88,722.46
2016,7,18,15,0,944.0,74.0,4.3,23.0,801.0,940.58,707.95
2016,7,18,15,15,934.0,72.5,4.3,22.5,759.5,910.56,690.31
2016,7,18,15,30,924.0,71.0,4.3,22.0,718.0,878.26,670.97
2016,7,18,15,45,912.5,69.0,4.35,22.0,672.0,842.04,647.64
2016,7,18,16,0,901.0,67.0,4.4,22.0,626.0,804.0,622.79
2016,7,18,16,15,885.0,64.5,4.35,21.5,577.0,760.29,594.39
2016,7,18,16,30,869.0,62.0,4.3,21.0,528.0,715.5,564.75
2016,7,18,16,45,848.0,59.5,4.25,20.5,476.5,666.39,531.33
2016,7,18,17,0,827.0,57.0,4.2,20.0,425.0,617.1,497.05
2016,7,18,17,15,797.0,54.0,4.1,19.5,372.0,561.75,455.26
2016,7,18,17,30,767.0,51.0,4.0,19.0,319.0,507.57,412.68
2016,7,18,17,45,725.0,47.0,3.95,18.5,267.0,450.8,366.47
2016,7,18,18,0,683.0,43.0,3.9,18.0,215.0,393.05,317.74
2016,7,18,18,15,615.5,38.0,3.75,17.0,166.0,326.01,260.22
2016,7,18,18,30,548.0,33.0,3.6,16.0,117.0,264.77,205.57
2016,7,18,18,45,432.0,25.0,3.45,15.5,76.0,189.81,138.19
2016,7,18,19,0,316.0,17.0,3.3,15.0,35.0,120.33,41.85
2016,7,18,19,15,158.0,8.5,3.2,14.5,17.5,47.39,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.5,9.83,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,49.0,16.29,6.56
2016,7,19,5,45,497.0,26.5,1.85,10.5,92.5,20.45,12.32
2016,7,19,6,0,603.0,33.0,1.9,11.0,136.0,24.41,16.26
2016,7,19,6,15,662.5,37.5,1.9,11.5,186.0,26.42,18.26
2016,7,19,6,30,722.0,42.0,1.9,12.0,236.0,46.23,24.28
2016,7,19,6,45,762.0,45.0,1.9,13.0,289.0,88.08,42.24
2016,7,19,7,0,802.0,48.0,1.9,14.0,342.0,134.13,72.85
2016,7,19,7,15,829.0,50.0,1.85,14.5,394.5,181.34,110.7
2016,7,19,7,30,856.0,52.0,1.8,15.0,447.0,231.26,153.75
2016,7,19,7,45,875.5,54.0,1.75,16.0,498.5,281.77,198.22
2016,7,19,8,0,895.0,56.0,1.7,17.0,550.0,333.93,243.67
2016,7,19,8,15,909.5,57.5,1.7,17.5,598.5,385.27,288.16
2016,7,19,8,30,924.0,59.0,1.7,18.0,647.0,437.36,332.01
2016,7,19,8,45,935.5,60.5,1.7,19.0,692.0,488.61,373.15
2016,7,19,9,0,947.0,62.0,1.7,20.0,737.0,539.88,412.73
2016,7,19,9,15,955.5,63.0,1.75,20.5,777.0,588.85,450.28
2016,7,19,9,30,964.0,64.0,1.8,21.0,817.0,637.12,486.18
2016,7,19,9,45,964.5,70.0,1.9,22.0,851.5,684.02,519.22
2016,7,19,10,0,965.0,76.0,2.0,23.0,886.0,729.21,548.75
2016,7,19,10,15,970.0,76.5,2.15,23.5,914.5,770.6,575.97
2016,7,19,10,30,975.0,77.0,2.3,24.0,943.0,810.24,601.77
2016,7,19,10,45,977.5,78.5,2.45,24.5,964.5,846.91,625.38
2016,7,19,11,0,980.0,80.0,2.6,25.0,986.0,881.34,647.35
2016,7,19,11,15,982.5,80.5,2.7,25.0,1000.5,912.42,667.93
2016,7,19,11,30,985.0,81.0,2.8,25.0,1015.0,940.96,686.86
2016,7,19,11,45,985.5,81.5,2.95,25.0,1022.0,965.06,703.31
2016,7,19,12,0,986.0,82.0,3.1,25.0,1029.0,986.33,718.01
2016,7,19,12,15,985.5,82.0,3.2,25.0,1028.0,1003.23,729.57
2016,7,19,12,30,985.0,82.0,3.3,25.0,1027.0,1017.1,739.28
2016,7,19,12,45,979.0,85.5,3.4,25.0,1017.5,1026.13,745.99
2016,7,19,13,0,973.0,89.0,3.5,25.0,1008.0,1031.99,750.78
2016,7,19,13,15,970.0,88.5,3.55,25.0,992.0,1033.48,752.51
2016,7,19,13,30,967.0,88.0,3.6,25.0,976.0,1031.77,752.3
2016,7,19,13,45,963.5,86.5,3.7,25.0,953.0,1025.34,749.51
2016,7,19,14,0,960.0,85.0,3.8,25.0,930.0,1015.75,744.77
2016,7,19,14,15,954.5,84.0,3.85,24.5,900.5,1001.69,738.29
2016,7,19,14,30,949.0,83.0,3.9,24.0,871.0,984.65,729.89
2016,7,19,14,45,942.5,81.0,4.0,24.0,835.0,962.73,717.12
2016,7,19,15,0,936.0,79.0,4.1,24.0,799.0,938.07,702.5
2016,7,19,15,15,926.0,77.5,4.1,23.5,757.5,908.28,685.13
2016,7,19,15,30,916.0,76.0,4.1,23.0,716.0,876.21,666.08
2016,7,19,15,45,904.5,73.5,4.2,23.0,670.5,839.68,642.9
2016,7,19,16,0,893.0,71.0,4.3,23.0,625.0,801.34,618.19
2016,7,19,16,15,876.0,69.0,4.3,22.5,575.5,757.74,590.16
2016,7,19,16,30,859.0,67.0,4.3,22.0,526.0,713.15,560.93
2016,7,19,16,45,837.5,64.0,4.3,21.5,474.5,663.52,527.36
2016,7,19,17,0,816.0,61.0,4.3,21.0,423.0,613.76,492.9
2016,7,19,17,15,785.5,57.5,4.2,20.0,370.0,561.97,454.46
2016,7,19,17,30,755.0,54.0,4.1,19.0,317.0,507.21,412.29
2016,7,19,17,45,711.0,50.0,4.1,18.5,265.0,446.15,362.82
2016,7,19,18,0,667.0,46.0,4.1,18.0,213.0,388.03,313.8
2016,7,19,18,15,597.5,40.5,3.9,17.0,164.0,320.26,255.6
2016,7,19,18,30,528.0,35.0,3.7,16.0,115.0,258.41,200.48
2016,7,19,18,45,408.5,26.5,3.55,15.5,74.5,182.7,132.52
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,114.89,33.78
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,44.35,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,9.5,23.5,9.83,0.0
2016,7,20,5,30,384.0,20.0,1.8,10.0,47.0,16.41,6.31
2016,7,20,5,45,490.5,26.5,1.9,11.0,90.5,20.54,12.34
2016,7,20,6,0,597.0,33.0,2.0,12.0,134.0,24.49,16.25
2016,7,20,6,15,657.5,37.5,2.05,12.5,184.0,26.5,18.23
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,40.52,20.52
2016,7,20,6,45,758.0,45.0,2.15,14.0,286.5,86.11,41.03
2016,7,20,7,0,798.0,48.0,2.2,15.0,339.0,131.94,71.05
2016,7,20,7,15,825.5,50.5,2.1,15.5,392.0,179.45,108.85
2016,7,20,7,30,853.0,53.0,2.0,16.0,445.0,229.75,151.98
2016,7,20,7,45,873.0,54.5,1.95,17.0,496.5,279.84,195.99
2016,7,20,8,0,893.0,56.0,1.9,18.0,548.0,331.62,241.07
2016,7,20,8,15,908.0,58.0,1.75,19.0,596.5,383.52,285.13
2016,7,20,8,30,923.0,60.0,1.6,20.0,645.0,436.24,328.19
2016,7,20,8,45,934.5,61.0,1.5,21.0,690.5,487.03,368.25
2016,7,20,9,0,946.0,62.0,1.4,22.0,736.0,537.85,406.58
2016,7,20,9,15,955.0,63.5,1.3,22.5,776.5,587.55,443.22
2016,7,20,9,30,964.0,65.0,1.2,23.0,817.0,636.62,477.91
2016,7,20,9,45,964.0,71.0,1.2,24.0,851.5,683.26,509.3
2016,7,20,10,0,964.0,77.0,1.2,25.0,886.0,728.14,537.19
2016,7,20,10,15,969.0,78.0,1.35,25.5,915.0,770.02,564.36
2016,7,20,10,30,974.0,79.0,1.5,26.0,944.0,810.15,590.15
2016,7,20,10,45,978.5,79.0,1.7,26.5,966.0,847.0,614.12
2016,7,20,11,0,983.0,79.0,1.9,27.0,988.0,881.71,636.54
2016,7,20,11,15,985.5,79.5,2.05,27.0,1002.5,912.91,657.39
2016,7,20,11,30,988.0,80.0,2.2,27.0,1017.0,941.57,676.63
2016,7,20,11,45,989.5,80.0,2.35,27.5,1024.0,966.18,691.95
2016,7,20,12,0,991.0,80.0,2.5,28.0,1031.0,987.96,705.49
2016,7,20,12,15,991.0,80.0,2.6,28.0,1030.5,1005.43,717.28
2016,7,20,12,30,991.0,80.0,2.7,28.0,1030.0,1019.85,727.26
2016,7,20,12,45,989.0,80.5,2.85,28.0,1021.5,1029.75,734.96
2016,7,20,13,0,987.0,81.0,3.0,28.0,1013.0,1036.45,740.75
2016,7,20,13,15,984.5,80.5,3.1,28.0,997.0,1038.41,743.22
2016,7,20,13,30,982.0,80.0,3.2,28.0,981.0,1037.12,743.77
2016,7,20,13,45,978.5,79.0,3.3,28.0,958.0,1031.09,741.41
2016,7,20,14,0,975.0,78.0,3.4,28.0,935.0,1021.87,737.1
2016,7,20,14,15,969.5,77.0,3.5,27.5,905.0,1007.6,731.08
2016,7,20,14,30,964.0,76.0,3.6,27.0,875.0,990.31,723.11
2016,7,20,14,45,956.5,75.0,3.7,27.0,839.0,968.25,710.56
2016,7,20,15,0,949.0,74.0,3.8,27.0,803.0,943.46,696.2
2016,7,20,15,15,939.5,72.5,3.85,26.5,761.5,913.76,679.54
2016,7,20,15,30,930.0,71.0,3.9,26.0,720.0,881.74,661.14
2016,7,20,15,45,917.0,69.5,3.95,25.5,673.5,844.65,639.03
2016,7,20,16,0,904.0,68.0,4.0,25.0,627.0,805.82,615.38
2016,7,20,16,15,887.5,66.0,4.05,24.5,577.5,762.2,587.93
2016,7,20,16,30,871.0,64.0,4.1,24.0,528.0,717.53,559.2
2016,7,20,16,45,848.5,61.5,4.15,23.5,476.0,667.3,525.74
2016,7,20,17,0,826.0,59.0,4.2,23.0,424.0,617.01,491.41
2016,7,20,17,15,795.5,55.5,4.2,22.0,370.5,560.82,450.32
2016,7,20,17,30,765.0,52.0,4.2,21.0,317.0,509.59,411.22
2016,7,20,17,45,720.0,48.0,4.2,20.5,264.5,447.58,361.29
2016,7,20,18,0,675.0,44.0,4.2,20.0,212.0,388.64,311.88
2016,7,20,18,15,605.5,38.5,4.1,19.0,163.0,320.6,253.85
2016,7,20,18,30,536.0,33.0,4.0,18.0,114.0,258.57,198.87
2016,7,20,18,45,414.0,25.0,3.9,17.0,73.5,182.44,130.97
2016,7,20,19,0,292.0,17.0,3.8,16.0,33.0,111.63,25.19
2016,7,20,19,15,146.0,8.5,3.65,15.5,16.5,44.02,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.5,10.0,2.05,10.5,22.5,9.83,0.0
2016,7,21,5,30,361.0,20.0,2.1,11.0,45.0,16.52,5.95
2016,7,21,5,45,470.5,27.0,2.15,11.5,88.0,21.12,12.78
2016,7,21,6,0,580.0,34.0,2.2,12.0,131.0,25.5,17.12
2016,7,21,6,15,642.5,39.0,2.2,12.5,181.0,27.86,19.45
2016,7,21,6,30,705.0,44.0,2.2,13.0,231.0,40.32,21.71
2016,7,21,6,45,563.5,78.0,2.25,13.5,248.5,92.63,53.87
2016,7,21,7,0,422.0,112.0,2.3,14.0,266.0,135.15,90.33
2016,7,21,7,15,632.5,84.0,2.3,14.5,354.0,167.36,107.47
2016,7,21,7,30,843.0,56.0,2.3,15.0,442.0,228.45,151.85
2016,7,21,7,45,863.5,58.0,2.3,16.0,493.5,278.66,196.13
2016,7,21,8,0,884.0,60.0,2.3,17.0,545.0,330.63,241.67
2016,7,21,8,15,899.0,62.0,2.3,17.5,593.5,382.16,286.61
2016,7,21,8,30,914.0,64.0,2.3,18.0,642.0,434.5,331.02
2016,7,21,8,45,925.5,65.5,2.35,19.0,687.0,485.39,372.45
2016,7,21,9,0,937.0,67.0,2.4,20.0,732.0,536.32,412.45
2016,7,21,9,15,945.5,68.0,2.45,20.5,772.0,584.95,450.24
2016,7,21,9,30,954.0,69.0,2.5,21.0,812.0,632.92,486.4
2016,7,21,9,45,960.0,70.5,2.55,22.0,846.5,678.86,519.08
2016,7,21,10,0,966.0,72.0,2.6,23.0,881.0,723.51,548.5
2016,7,21,10,15,971.0,73.0,2.7,23.5,909.5,765.48,576.04
2016,7,21,10,30,976.0,74.0,2.8,24.0,938.0,805.7,602.09
2016,7,21,10,45,979.0,74.5,2.9,24.5,960.0,841.93,625.19
2016,7,21,11,0,982.0,75.0,3.0,25.0,982.0,875.92,646.64
2016,7,21,11,15,984.5,75.5,3.1,25.0,996.5,907.11,667.4
2016,7,21,11,30,987.0,76.0,3.2,25.0,1011.0,935.75,686.47
2016,7,21,11,45,988.0,76.5,3.35,25.5,1018.0,960.38,701.91
2016,7,21,12,0,989.0,77.0,3.5,26.0,1025.0,982.17,715.5
2016,7,21,12,15,989.0,76.5,3.65,26.0,1024.0,999.11,727.38
2016,7,21,12,30,989.0,76.0,3.8,26.0,1023.0,1012.99,737.39
2016,7,21,12,45,980.0,82.0,3.95,26.5,1013.5,1021.73,742.7
2016,7,21,13,0,971.0,88.0,4.1,27.0,1004.0,1027.28,746.04
2016,7,21,13,15,968.0,87.5,4.2,26.5,988.0,1028.78,749.5
2016,7,21,13,30,965.0,87.0,4.3,26.0,972.0,1027.08,751.02
2016,7,21,13,45,962.5,85.5,4.45,26.0,949.5,1021.62,749.0
2016,7,21,14,0,960.0,84.0,4.6,26.0,927.0,1013.0,745.07
2016,7,21,14,15,954.5,83.0,4.6,25.5,897.0,998.93,738.22
2016,7,21,14,30,949.0,82.0,4.6,25.0,867.0,981.88,729.46
2016,7,21,14,45,943.5,79.5,4.65,25.0,831.5,960.31,716.64
2016,7,21,15,0,938.0,77.0,4.7,25.0,796.0,935.94,701.95
2016,7,21,15,15,928.5,75.5,4.7,24.5,755.0,906.51,684.76
2016,7,21,15,30,919.0,74.0,4.7,24.0,714.0,874.77,665.85
2016,7,21,15,45,908.5,71.5,4.7,23.5,668.5,838.94,643.88
2016,7,21,16,0,898.0,69.0,4.7,23.0,623.0,801.22,620.31
2016,7,21,16,15,881.5,66.5,4.65,22.5,573.5,757.21,591.58
2016,7,21,16,30,865.0,64.0,4.6,22.0,524.0,712.16,561.64
2016,7,21,16,45,845.5,61.0,4.55,21.5,472.5,663.64,528.57
2016,7,21,17,0,826.0,58.0,4.5,21.0,421.0,614.82,494.57
2016,7,21,17,15,796.0,55.0,4.4,20.5,368.0,559.53,452.45
2016,7,21,17,30,766.0,52.0,4.3,20.0,315.0,509.18,412.62
2016,7,21,17,45,724.5,47.5,4.2,19.5,263.0,448.38,363.22
2016,7,21,18,0,683.0,43.0,4.1,19.0,211.0,390.34,314.17
2016,7,21,18,15,615.0,37.5,3.9,18.0,162.0,322.67,256.06
2016,7,21,18,30,547.0,32.0,3.7,17.0,113.0,260.89,200.92
2016,7,21,18,45,430.0,24.0,3.5,16.5,72.5,186.16,133.08
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,115.96,17.17
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,45.86,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,184.0,9.5,1.75,10.5,22.0,9.34,0.0
2016,7,22,5,30,368.0,19.0,1.9,11.0,44.0,15.6,4.85
