Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,7.37,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,11.59,0.0
2016,8,1,5,45,247.0,28.0,1.0,14.5,57.0,21.59,12.21
2016,8,1,6,0,367.0,41.0,1.1,15.0,93.0,30.89,21.39
2016,8,1,6,15,443.0,50.0,1.15,15.5,139.0,35.89,26.2
2016,8,1,6,30,519.0,59.0,1.2,16.0,185.0,40.58,30.51
2016,8,1,6,45,392.0,92.5,1.25,17.0,200.5,83.33,55.14
2016,8,1,7,0,265.0,126.0,1.3,18.0,216.0,125.63,88.55
2016,8,1,7,15,298.5,144.0,1.35,18.5,262.0,160.65,114.06
2016,8,1,7,30,332.0,162.0,1.4,19.0,308.0,199.21,143.79
2016,8,1,7,45,549.5,124.5,1.45,20.0,400.5,233.32,164.56
2016,8,1,8,0,767.0,87.0,1.5,21.0,493.0,296.15,210.84
2016,8,1,8,15,787.0,90.5,1.55,21.5,541.5,345.52,252.75
2016,8,1,8,30,807.0,94.0,1.6,22.0,590.0,396.36,294.97
2016,8,1,8,45,823.5,96.0,1.65,23.0,635.0,445.58,334.29
2016,8,1,9,0,840.0,98.0,1.7,24.0,680.0,499.03,375.3
2016,8,1,9,15,852.0,100.0,1.75,24.5,720.5,546.68,411.63
2016,8,1,9,30,864.0,102.0,1.8,25.0,761.0,594.11,446.76
2016,8,1,9,45,876.0,102.0,1.9,26.0,797.0,639.27,478.7
2016,8,1,10,0,888.0,102.0,2.0,27.0,833.0,683.75,509.26
2016,8,1,10,15,895.0,103.5,2.1,27.5,862.0,725.22,536.88
2016,8,1,10,30,902.0,105.0,2.2,28.0,891.0,765.22,562.48
2016,8,1,10,45,901.0,109.0,2.3,28.5,911.0,799.75,584.19
2016,8,1,11,0,900.0,113.0,2.4,29.0,931.0,831.99,604.26
2016,8,1,11,15,903.0,114.0,2.45,29.0,946.0,862.32,623.85
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,890.35,641.91
2016,8,1,11,45,901.0,119.5,2.6,29.5,966.0,912.25,655.11
2016,8,1,12,0,896.0,124.0,2.7,30.0,971.0,931.35,666.55
2016,8,1,12,15,896.0,124.0,2.75,30.0,970.5,947.83,677.32
2016,8,1,12,30,896.0,124.0,2.8,30.0,970.0,961.53,686.42
2016,8,1,12,45,893.0,124.5,2.9,30.0,961.0,970.04,692.72
2016,8,1,13,0,890.0,125.0,3.0,30.0,952.0,975.6,697.29
2016,8,1,13,15,886.5,124.0,3.05,30.0,936.0,976.21,698.43
2016,8,1,13,30,883.0,123.0,3.1,30.0,920.0,973.82,697.81
2016,8,1,13,45,872.0,125.5,3.2,30.0,895.5,964.93,693.5
2016,8,1,14,0,861.0,128.0,3.3,30.0,871.0,953.27,687.5
2016,8,1,14,15,853.5,126.0,3.35,29.5,841.0,937.52,679.93
2016,8,1,14,30,846.0,124.0,3.4,29.0,811.0,919.09,670.64
2016,8,1,14,45,833.0,123.5,3.45,29.0,774.5,900.07,659.64
2016,8,1,15,0,820.0,123.0,3.5,29.0,738.0,873.53,643.62
2016,8,1,15,15,807.0,120.0,3.55,28.5,697.0,842.17,625.57
2016,8,1,15,30,794.0,117.0,3.6,28.0,656.0,808.92,606.03
2016,8,1,15,45,770.5,116.0,3.65,27.5,609.0,767.62,580.61
2016,8,1,16,0,747.0,115.0,3.7,27.0,562.0,725.44,554.16
2016,8,1,16,15,724.0,110.5,3.7,26.0,513.0,682.03,527.2
2016,8,1,16,30,701.0,106.0,3.7,25.0,464.0,635.61,497.11
2016,8,1,16,45,662.5,102.5,3.7,24.5,412.0,579.78,457.05
2016,8,1,17,0,624.0,99.0,3.7,24.0,360.0,525.38,416.97
2016,8,1,17,15,583.0,91.5,3.6,23.0,309.0,466.72,373.05
2016,8,1,17,30,542.0,84.0,3.5,22.0,258.0,410.38,329.38
2016,8,1,17,45,479.5,75.0,3.45,21.0,208.5,344.1,276.23
2016,8,1,18,0,417.0,66.0,3.4,20.0,159.0,280.96,223.85
2016,8,1,18,15,337.5,53.0,3.25,19.0,115.5,214.34,167.26
2016,8,1,18,30,258.0,40.0,3.1,18.0,72.0,155.41,115.95
2016,8,1,18,45,155.5,24.0,3.0,17.5,40.5,88.98,50.97
2016,8,1,19,0,53.0,8.0,2.9,17.0,9.0,21.98,0.0
2016,8,1,19,15,26.5,4.0,2.8,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,65.0,7.5,0.7,12.5,10.0,7.37,0.0
2016,8,2,5,30,130.0,15.0,0.7,13.0,20.0,14.74,0.0
2016,8,2,5,45,251.0,28.0,0.75,13.5,56.5,21.74,12.26
2016,8,2,6,0,372.0,41.0,0.8,14.0,93.0,31.06,21.61
2016,8,2,6,15,450.0,50.5,0.85,14.5,140.0,36.5,26.86
2016,8,2,6,30,528.0,60.0,0.9,15.0,187.0,41.6,31.56
2016,8,2,6,45,587.0,65.5,0.95,16.0,238.5,66.13,36.89
2016,8,2,7,0,646.0,71.0,1.0,17.0,290.0,106.67,58.35
2016,8,2,7,15,683.5,76.0,1.05,17.5,342.5,150.12,89.34
2016,8,2,7,30,721.0,81.0,1.1,18.0,395.0,200.72,129.95
2016,8,2,7,45,750.0,84.5,1.2,19.0,447.0,248.4,170.09
2016,8,2,8,0,779.0,88.0,1.3,20.0,499.0,298.87,212.86
2016,8,2,8,15,800.0,91.5,1.4,20.5,548.5,349.2,255.74
2016,8,2,8,30,821.0,95.0,1.5,21.0,598.0,401.1,298.99
2016,8,2,8,45,834.5,98.5,1.6,22.0,643.5,451.05,339.14
2016,8,2,9,0,848.0,102.0,1.7,23.0,689.0,504.92,380.76
2016,8,2,9,15,861.0,104.5,1.85,23.5,731.0,553.98,418.65
2016,8,2,9,30,874.0,107.0,2.0,24.0,773.0,602.89,455.46
2016,8,2,9,45,882.0,110.0,2.2,25.0,808.5,648.79,488.5
2016,8,2,10,0,890.0,113.0,2.4,26.0,844.0,693.7,519.94
2016,8,2,10,15,898.0,114.0,2.5,26.5,874.0,735.58,548.45
2016,8,2,10,30,906.0,115.0,2.6,27.0,904.0,776.06,574.53
2016,8,2,10,45,890.0,129.0,2.75,27.5,920.5,808.52,595.27
2016,8,2,11,0,874.0,143.0,2.9,28.0,937.0,837.78,613.8
2016,8,2,11,15,878.5,144.0,3.0,28.0,952.0,868.83,634.42
2016,8,2,11,30,883.0,145.0,3.1,28.0,967.0,897.73,653.58
2016,8,2,11,45,864.5,158.0,3.25,28.0,968.5,915.4,665.71
2016,8,2,12,0,846.0,171.0,3.4,28.0,970.0,933.37,678.2
2016,8,2,12,15,846.5,171.0,3.5,28.0,969.5,950.41,689.83
2016,8,2,12,30,847.0,171.0,3.6,28.0,969.0,964.8,699.83
2016,8,2,12,45,858.0,162.5,3.7,28.5,965.0,977.83,707.65
2016,8,2,13,0,869.0,154.0,3.8,29.0,961.0,983.27,710.6
2016,8,2,13,15,865.5,153.0,3.85,28.5,944.5,984.08,713.25
2016,8,2,13,30,862.0,152.0,3.9,28.0,928.0,987.29,717.62
2016,8,2,13,45,837.0,161.0,3.95,28.0,899.0,972.42,708.82
2016,8,2,14,0,812.0,170.0,4.0,28.0,870.0,954.94,698.48
2016,8,2,14,15,803.0,167.5,4.0,27.5,839.5,938.13,689.74
2016,8,2,14,30,794.0,165.0,4.0,27.0,809.0,918.74,679.29
2016,8,2,14,45,778.5,163.5,4.0,27.0,771.0,892.06,662.59
2016,8,2,15,0,763.0,162.0,4.0,27.0,733.0,867.07,647.07
2016,8,2,15,15,747.5,158.0,3.95,26.5,691.0,833.96,626.95
2016,8,2,15,30,732.0,154.0,3.9,26.0,649.0,799.21,605.55
2016,8,2,15,45,713.5,148.5,3.9,26.0,603.0,758.92,579.08
2016,8,2,16,0,695.0,143.0,3.9,26.0,557.0,717.6,551.61
2016,8,2,16,15,669.0,137.0,3.85,25.5,507.5,669.29,518.98
2016,8,2,16,30,643.0,131.0,3.8,25.0,458.0,620.93,485.28
2016,8,2,16,45,612.0,122.5,3.75,24.5,407.0,566.68,446.38
2016,8,2,17,0,581.0,114.0,3.7,24.0,356.0,513.35,407.12
2016,8,2,17,15,537.0,105.0,3.55,23.0,304.5,452.95,361.72
2016,8,2,17,30,493.0,96.0,3.4,22.0,253.0,393.04,315.22
2016,8,2,17,45,439.5,83.5,3.3,21.0,204.5,330.34,264.91
2016,8,2,18,0,386.0,71.0,3.2,20.0,156.0,272.04,216.4
2016,8,2,18,15,306.5,56.0,3.05,19.0,112.0,204.78,159.46
2016,8,2,18,30,227.0,41.0,2.9,18.0,68.0,145.18,107.82
2016,8,2,18,45,131.5,24.0,2.8,17.5,38.0,80.67,43.28
2016,8,2,19,0,36.0,7.0,2.7,17.0,8.0,16.38,0.0
2016,8,2,19,15,18.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.5,7.0,1.1,11.5,9.0,6.88,0.0
2016,8,3,5,30,87.0,14.0,1.2,12.0,18.0,13.76,0.0
2016,8,3,5,45,204.5,30.0,1.3,13.0,54.0,23.28,13.34
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,35.05,25.03
2016,8,3,6,15,403.0,57.5,1.4,14.5,137.0,43.22,32.75
2016,8,3,6,30,484.0,69.0,1.4,15.0,184.0,49.82,38.82
2016,8,3,6,45,544.0,77.0,1.45,16.0,236.0,73.13,44.46
2016,8,3,7,0,604.0,85.0,1.5,17.0,288.0,113.49,65.98
2016,8,3,7,15,644.5,91.5,1.5,17.5,341.0,156.37,96.25
2016,8,3,7,30,685.0,98.0,1.5,18.0,394.0,203.58,133.74
2016,8,3,7,45,713.0,103.5,1.55,19.0,446.0,251.14,173.57
2016,8,3,8,0,741.0,109.0,1.6,20.0,498.0,301.43,215.92
2016,8,3,8,15,763.5,113.0,1.65,20.5,548.0,351.08,257.97
2016,8,3,8,30,786.0,117.0,1.7,21.0,598.0,405.65,302.89
2016,8,3,8,45,796.0,124.0,1.8,22.0,642.5,455.62,342.84
2016,8,3,9,0,806.0,131.0,1.9,23.0,687.0,505.72,381.59
2016,8,3,9,15,820.0,134.0,2.05,23.5,729.0,554.25,419.0
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,602.85,455.52
2016,8,3,9,45,847.5,137.5,2.35,25.0,807.5,648.71,488.31
2016,8,3,10,0,861.0,138.0,2.5,26.0,844.0,694.13,519.91
2016,8,3,10,15,869.0,140.0,2.65,26.5,873.5,737.62,550.35
2016,8,3,10,30,877.0,142.0,2.8,27.0,903.0,778.13,577.11
2016,8,3,10,45,834.5,171.5,2.95,27.5,911.0,804.04,593.43
2016,8,3,11,0,792.0,201.0,3.1,28.0,919.0,825.95,607.13
2016,8,3,11,15,796.5,202.5,3.25,28.0,934.0,856.07,627.55
2016,8,3,11,30,801.0,204.0,3.4,28.0,949.0,884.32,646.67
2016,8,3,11,45,762.5,230.0,3.6,28.0,943.5,897.77,656.29
2016,8,3,12,0,724.0,256.0,3.8,28.0,938.0,906.79,663.15
2016,8,3,12,15,723.5,255.5,3.9,28.0,937.0,921.5,673.36
2016,8,3,12,30,723.0,255.0,4.0,28.0,936.0,933.88,682.08
2016,8,3,12,45,739.0,242.5,4.1,28.0,933.0,947.44,691.69
2016,8,3,13,0,755.0,230.0,4.2,28.0,930.0,958.51,699.76
2016,8,3,13,15,750.0,228.5,4.25,28.0,913.5,958.12,700.11
2016,8,3,13,30,745.0,227.0,4.3,28.0,897.0,955.05,698.89
2016,8,3,13,45,708.5,240.5,4.4,28.0,864.5,934.85,686.62
2016,8,3,14,0,672.0,254.0,4.5,28.0,832.0,912.43,672.53
2016,8,3,14,15,661.5,249.5,4.55,27.5,802.0,894.06,662.46
2016,8,3,14,30,651.0,245.0,4.6,27.0,772.0,873.49,651.03
2016,8,3,14,45,640.0,238.5,4.65,27.0,736.5,848.35,635.13
2016,8,3,15,0,629.0,232.0,4.7,27.0,701.0,821.3,617.82
2016,8,3,15,15,611.5,225.0,4.65,26.5,659.5,786.34,595.42
2016,8,3,15,30,594.0,218.0,4.6,26.0,618.0,747.83,570.34
2016,8,3,15,45,596.5,200.0,4.6,25.5,578.0,715.08,549.83
2016,8,3,16,0,599.0,182.0,4.6,25.0,538.0,680.24,527.4
2016,8,3,16,15,572.0,173.0,4.45,24.0,489.0,631.42,493.96
2016,8,3,16,30,545.0,164.0,4.3,23.0,440.0,582.94,460.13
2016,8,3,16,45,546.0,144.5,4.2,22.5,395.5,542.11,431.16
2016,8,3,17,0,547.0,125.0,4.1,22.0,351.0,499.75,400.14
2016,8,3,17,15,502.5,114.0,3.9,21.0,299.5,438.94,353.71
2016,8,3,17,30,458.0,103.0,3.7,20.0,248.0,381.03,308.15
2016,8,3,17,45,435.5,85.5,3.5,19.5,202.5,329.78,266.0
2016,8,3,18,0,413.0,68.0,3.3,19.0,157.0,279.85,223.32
2016,8,3,18,15,330.0,53.5,3.1,18.0,112.5,210.61,164.33
2016,8,3,18,30,247.0,39.0,2.9,17.0,68.0,149.39,110.86
2016,8,3,18,45,123.5,19.5,2.75,16.5,34.0,70.98,34.54
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,63.0,14.0,2.1,10.0,16.0,13.76,0.0
2016,8,4,5,45,186.5,30.0,2.15,10.5,52.0,23.34,13.32
2016,8,4,6,0,310.0,46.0,2.2,11.0,88.0,35.13,25.37
2016,8,4,6,15,259.0,68.0,2.1,11.5,113.5,51.1,40.17
2016,8,4,6,30,208.0,90.0,2.0,12.0,139.0,70.06,57.38
2016,8,4,6,45,255.0,104.0,1.95,13.0,179.5,89.72,65.76
2016,8,4,7,0,302.0,118.0,1.9,14.0,220.0,120.16,84.4
2016,8,4,7,15,496.5,105.5,1.8,14.5,305.5,148.24,97.19
2016,8,4,7,30,691.0,93.0,1.7,15.0,391.0,198.79,131.16
2016,8,4,7,45,723.5,96.5,1.65,16.0,443.5,246.0,171.04
2016,8,4,8,0,756.0,100.0,1.6,17.0,496.0,299.68,216.48
2016,8,4,8,15,778.0,103.5,1.55,17.5,545.5,349.21,258.88
2016,8,4,8,30,800.0,107.0,1.5,18.0,595.0,400.45,301.68
2016,8,4,8,45,809.5,113.0,1.5,19.0,639.0,449.98,341.58
2016,8,4,9,0,819.0,119.0,1.5,20.0,683.0,499.58,380.05
2016,8,4,9,15,832.0,122.0,1.65,20.5,724.5,548.17,417.94
2016,8,4,9,30,845.0,125.0,1.8,21.0,766.0,596.72,454.81
2016,8,4,9,45,840.5,134.5,1.95,22.0,797.5,640.2,486.0
2016,8,4,10,0,836.0,144.0,2.1,23.0,829.0,681.82,514.98
2016,8,4,10,15,666.5,246.5,2.25,23.5,805.0,690.86,517.79
2016,8,4,10,30,497.0,349.0,2.4,24.0,781.0,688.61,512.02
2016,8,4,10,45,502.0,361.0,2.55,24.5,806.5,723.93,536.16
2016,8,4,11,0,507.0,373.0,2.7,25.0,832.0,758.57,559.26
2016,8,4,11,15,644.5,289.0,2.85,25.0,882.0,811.09,599.85
2016,8,4,11,30,782.0,205.0,3.0,25.0,932.0,867.9,641.31
2016,8,4,11,45,744.5,230.0,3.15,25.5,926.0,880.9,649.02
2016,8,4,12,0,707.0,255.0,3.3,26.0,920.0,889.55,654.12
2016,8,4,12,15,706.5,255.0,3.45,26.0,919.0,904.45,664.95
2016,8,4,12,30,706.0,255.0,3.6,26.0,918.0,917.08,674.22
2016,8,4,12,45,712.0,248.0,3.8,26.0,912.0,926.51,681.75
2016,8,4,13,0,718.0,241.0,4.0,26.0,906.0,933.49,687.75
2016,8,4,13,15,713.0,239.5,4.05,25.5,889.5,933.04,689.44
2016,8,4,13,30,708.0,238.0,4.1,25.0,873.0,930.02,689.56
2016,8,4,13,45,668.5,252.5,4.2,25.0,840.0,908.1,675.63
2016,8,4,14,0,629.0,267.0,4.3,25.0,807.0,884.08,659.47
2016,8,4,14,15,618.5,262.5,4.3,24.5,777.5,866.15,649.29
2016,8,4,14,30,608.0,258.0,4.3,24.0,748.0,846.15,637.59
2016,8,4,14,45,591.0,253.0,4.35,23.5,711.5,815.84,618.81
2016,8,4,15,0,574.0,248.0,4.4,23.0,675.0,786.13,600.21
2016,8,4,15,15,556.5,240.0,4.35,22.5,634.5,751.52,577.62
2016,8,4,15,30,539.0,232.0,4.3,22.0,594.0,715.9,554.03
2016,8,4,15,45,537.5,215.0,4.3,21.5,554.0,682.64,532.5
2016,8,4,16,0,536.0,198.0,4.3,21.0,514.0,647.73,509.36
2016,8,4,16,15,509.0,187.0,4.2,20.0,466.5,598.89,475.45
2016,8,4,16,30,482.0,176.0,4.1,19.0,419.0,550.52,441.12
2016,8,4,16,45,480.5,156.0,4.1,18.5,375.5,509.96,411.89
2016,8,4,17,0,479.0,136.0,4.1,18.0,332.0,468.24,380.82
2016,8,4,17,15,435.5,123.0,4.0,17.5,282.5,408.74,333.97
2016,8,4,17,30,392.0,110.0,3.9,17.0,233.0,352.17,288.22
2016,8,4,17,45,368.5,91.0,3.8,16.5,189.5,301.85,246.38
2016,8,4,18,0,345.0,72.0,3.7,16.0,146.0,253.05,204.26
2016,8,4,18,15,267.5,55.5,3.6,15.0,103.0,187.2,147.52
2016,8,4,18,30,190.0,39.0,3.5,14.0,60.0,128.78,96.06
2016,8,4,18,45,95.0,19.5,3.4,13.5,30.0,61.56,26.51
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,57.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,115.0,14.0,2.3,10.0,18.0,13.76,0.0
2016,8,5,5,45,256.0,27.0,2.4,10.5,55.5,21.23,11.38
2016,8,5,6,0,397.0,40.0,2.5,11.0,93.0,30.62,21.36
2016,8,5,6,15,480.5,49.0,2.5,11.5,141.5,35.64,26.33
2016,8,5,6,30,564.0,58.0,2.5,12.0,190.0,40.35,30.78
2016,8,5,6,45,348.5,94.5,2.5,12.5,183.0,79.35,55.68
2016,8,5,7,0,133.0,131.0,2.5,13.0,176.0,120.47,91.73
2016,8,5,7,15,258.5,140.0,2.45,13.5,245.0,149.03,108.77
2016,8,5,7,30,384.0,149.0,2.4,14.0,314.0,189.9,137.1
2016,8,5,7,45,210.5,176.0,2.35,15.0,268.0,198.47,151.29
2016,8,5,8,0,37.0,203.0,2.3,16.0,222.0,193.95,152.72
2016,8,5,8,15,447.5,146.5,2.25,16.5,416.5,273.08,207.72
2016,8,5,8,30,858.0,90.0,2.2,17.0,611.0,409.9,311.19
2016,8,5,8,45,872.5,92.5,2.2,17.5,657.5,461.08,353.45
2016,8,5,9,0,887.0,95.0,2.2,18.0,704.0,512.63,395.09
2016,8,5,9,15,898.5,97.0,2.2,18.5,745.5,562.3,434.03
2016,8,5,9,30,910.0,99.0,2.2,19.0,787.0,611.62,471.48
2016,8,5,9,45,907.5,106.5,2.2,20.0,820.0,656.77,503.63
2016,8,5,10,0,905.0,114.0,2.2,21.0,853.0,700.03,533.32
2016,8,5,10,15,912.0,115.5,2.25,21.5,882.5,742.35,562.53
2016,8,5,10,30,919.0,117.0,2.3,22.0,912.0,783.16,588.89
2016,8,5,10,45,913.0,124.5,2.35,22.5,931.0,817.89,610.83
2016,8,5,11,0,907.0,132.0,2.4,23.0,950.0,849.99,630.84
2016,8,5,11,15,910.0,132.5,2.45,23.0,965.0,880.27,650.77
2016,8,5,11,30,913.0,133.0,2.5,23.0,980.0,908.21,669.13
2016,8,5,11,45,903.5,140.5,2.6,23.5,983.5,929.38,682.14
2016,8,5,12,0,894.0,148.0,2.7,24.0,987.0,947.55,693.26
2016,8,5,12,15,894.0,147.5,2.75,24.0,986.5,963.75,704.09
2016,8,5,12,30,894.0,147.0,2.8,24.0,986.0,977.15,713.2
2016,8,5,12,45,909.0,136.5,2.9,24.5,982.0,991.91,722.33
2016,8,5,13,0,924.0,126.0,3.0,25.0,978.0,1003.69,729.59
2016,8,5,13,15,920.5,125.0,3.1,25.0,961.5,1004.4,731.21
2016,8,5,13,30,917.0,124.0,3.2,25.0,945.0,1001.99,731.01
2016,8,5,13,45,900.0,129.0,3.3,25.5,917.5,989.89,723.15
2016,8,5,14,0,883.0,134.0,3.4,26.0,890.0,974.98,713.61
2016,8,5,14,15,875.0,132.5,3.45,25.5,859.0,959.07,705.91
2016,8,5,14,30,867.0,131.0,3.5,25.0,828.0,945.83,700.03
2016,8,5,14,45,853.5,130.0,3.6,25.0,790.0,920.18,684.77
2016,8,5,15,0,840.0,129.0,3.7,25.0,752.0,892.21,667.93
2016,8,5,15,15,826.0,126.0,3.7,24.5,709.5,859.5,648.48
2016,8,5,15,30,812.0,123.0,3.7,24.0,667.0,824.87,627.52
2016,8,5,15,45,798.5,117.5,3.75,23.5,620.5,786.18,603.67
2016,8,5,16,0,785.0,112.0,3.8,23.0,574.0,745.95,578.34
2016,8,5,16,15,761.0,107.5,3.8,22.5,523.5,700.43,548.52
2016,8,5,16,30,737.0,103.0,3.8,22.0,473.0,651.97,515.74
2016,8,5,16,45,715.0,95.5,3.8,21.5,421.5,601.34,479.44
2016,8,5,17,0,693.0,88.0,3.8,21.0,370.0,550.79,442.07
2016,8,5,17,15,650.0,81.5,3.7,20.0,316.5,489.43,395.47
2016,8,5,17,30,607.0,75.0,3.6,19.0,263.0,430.5,349.07
2016,8,5,17,45,555.5,65.5,3.5,18.5,212.5,366.71,296.41
2016,8,5,18,0,504.0,56.0,3.4,18.0,162.0,306.85,245.09
2016,8,5,18,15,411.5,45.5,3.25,17.0,115.5,233.71,182.22
2016,8,5,18,30,319.0,35.0,3.1,16.0,69.0,169.29,124.8
2016,8,5,18,45,159.5,17.5,3.0,15.5,34.5,79.45,29.35
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,1.7,10.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,1.7,10.0,15.0,12.78,0.0
2016,8,6,5,45,211.0,27.0,1.75,10.5,51.0,20.97,10.9
2016,8,6,6,0,345.0,41.0,1.8,11.0,87.0,31.76,22.34
2016,8,6,6,15,430.5,51.5,1.75,11.5,134.0,38.09,28.52
2016,8,6,6,30,516.0,62.0,1.7,12.0,181.0,44.01,34.07
2016,8,6,6,45,581.0,67.5,1.7,12.5,234.0,61.54,36.86
2016,8,6,7,0,646.0,73.0,1.7,13.0,287.0,101.83,56.6
2016,8,6,7,15,685.0,78.0,1.7,13.5,340.0,145.33,87.0
2016,8,6,7,30,724.0,83.0,1.7,14.0,393.0,192.96,125.31
2016,8,6,7,45,756.5,86.0,1.7,15.0,446.0,244.51,169.02
2016,8,6,8,0,789.0,89.0,1.7,16.0,499.0,295.83,213.11
2016,8,6,8,15,810.0,92.0,1.8,16.5,549.0,346.27,257.08
2016,8,6,8,30,831.0,95.0,1.9,17.0,599.0,398.28,301.48
2016,8,6,8,45,848.0,97.0,2.0,18.0,645.0,449.0,343.26
2016,8,6,9,0,865.0,99.0,2.1,19.0,691.0,503.99,386.83
2016,8,6,9,15,876.5,101.0,2.25,19.5,732.5,552.7,425.42
2016,8,6,9,30,888.0,103.0,2.4,20.0,774.0,601.09,462.77
2016,8,6,9,45,886.0,111.0,2.55,21.0,807.0,646.12,495.59
2016,8,6,10,0,884.0,119.0,2.7,22.0,840.0,689.33,526.14
2016,8,6,10,15,891.0,120.5,2.85,22.0,869.0,730.89,556.93
2016,8,6,10,30,898.0,122.0,3.0,22.0,898.0,770.98,584.77
2016,8,6,10,45,896.0,127.5,3.2,22.5,918.0,806.26,608.25
2016,8,6,11,0,894.0,133.0,3.4,23.0,938.0,839.18,630.0
2016,8,6,11,15,897.5,133.5,3.55,23.0,953.0,869.52,650.89
2016,8,6,11,30,901.0,134.0,3.7,23.0,968.0,897.58,670.25
2016,8,6,11,45,896.0,138.5,3.85,23.5,973.0,919.59,684.22
2016,8,6,12,0,891.0,143.0,4.0,24.0,978.0,938.79,696.35
2016,8,6,12,15,891.0,143.0,4.1,24.0,977.5,955.37,707.87
2016,8,6,12,30,891.0,143.0,4.2,24.0,977.0,969.17,717.64
2016,8,6,12,45,885.0,145.0,4.3,24.0,967.0,976.45,723.17
2016,8,6,13,0,879.0,147.0,4.4,24.0,957.0,980.77,726.88
2016,8,6,13,15,875.5,146.0,4.45,23.5,941.0,981.5,729.47
2016,8,6,13,30,872.0,145.0,4.5,23.0,925.0,979.25,730.26
2016,8,6,13,45,866.0,144.0,4.55,23.0,901.0,971.68,726.29
2016,8,6,14,0,860.0,143.0,4.6,23.0,877.0,966.68,724.2
2016,8,6,14,15,852.0,141.0,4.6,23.0,846.5,950.63,714.28
2016,8,6,14,30,844.0,139.0,4.6,23.0,816.0,931.85,702.63
2016,8,6,14,45,838.5,134.0,4.65,23.0,780.5,909.48,688.95
2016,8,6,15,0,833.0,129.0,4.7,23.0,745.0,884.5,673.46
2016,8,6,15,15,819.5,126.0,4.65,22.5,703.0,852.35,653.55
2016,8,6,15,30,806.0,123.0,4.6,22.0,661.0,818.28,632.15
2016,8,6,15,45,792.0,117.5,4.6,21.5,615.0,779.33,607.33
2016,8,6,16,0,778.0,112.0,4.6,21.0,569.0,738.89,581.07
2016,8,6,16,15,755.0,108.0,4.55,20.5,519.0,694.94,551.56
2016,8,6,16,30,732.0,104.0,4.5,20.0,469.0,647.97,518.91
2016,8,6,16,45,705.5,97.0,4.45,19.5,417.0,595.11,480.04
2016,8,6,17,0,679.0,90.0,4.4,19.0,365.0,542.71,440.43
2016,8,6,17,15,636.0,83.5,4.3,18.0,312.0,481.98,393.53
2016,8,6,17,30,593.0,77.0,4.2,17.0,259.0,423.69,346.9
2016,8,6,17,45,542.0,67.0,4.1,16.5,209.0,360.29,293.84
2016,8,6,18,0,491.0,57.0,4.0,16.0,159.0,300.79,242.19
2016,8,6,18,15,396.5,46.0,3.8,15.0,113.0,227.1,178.22
2016,8,6,18,30,302.0,35.0,3.6,14.0,67.0,162.36,119.87
2016,8,6,18,45,151.0,17.5,3.45,13.5,33.5,75.81,21.04
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,77.0,13.0,2.5,10.0,15.0,12.78,0.0
2016,8,7,5,45,237.5,26.0,2.7,10.5,52.5,20.56,10.24
2016,8,7,6,0,398.0,39.0,2.9,11.0,90.0,30.0,20.73
2016,8,7,6,15,484.0,48.0,2.9,11.5,138.5,35.04,25.76
2016,8,7,6,30,570.0,57.0,2.9,12.0,187.0,39.8,30.26
2016,8,7,6,45,636.0,61.5,2.95,12.5,241.5,56.22,32.3
2016,8,7,7,0,702.0,66.0,3.0,13.0,296.0,101.94,55.03
2016,8,7,7,15,739.5,70.5,3.0,13.5,350.5,147.4,86.57
2016,8,7,7,30,777.0,75.0,3.0,14.0,405.0,196.9,126.59
2016,8,7,7,45,808.0,77.0,3.0,15.0,459.5,246.57,169.36
2016,8,7,8,0,839.0,79.0,3.0,16.0,514.0,299.21,215.34
2016,8,7,8,15,858.0,82.0,3.0,16.5,564.5,355.73,264.78
2016,8,7,8,30,877.0,85.0,3.0,17.0,615.0,409.22,310.93
2016,8,7,8,45,890.5,88.0,3.0,18.0,661.5,461.36,354.26
2016,8,7,9,0,904.0,91.0,3.0,19.0,708.0,513.76,396.29
2016,8,7,9,15,915.0,93.0,3.05,19.5,750.0,564.0,436.2
2016,8,7,9,30,926.0,95.0,3.1,20.0,792.0,613.81,474.61
2016,8,7,9,45,914.5,107.0,3.15,21.0,823.0,658.34,506.79
2016,8,7,10,0,903.0,119.0,3.2,22.0,854.0,700.2,535.96
2016,8,7,10,15,910.0,120.5,3.25,22.5,883.5,742.53,565.89
2016,8,7,10,30,917.0,122.0,3.3,23.0,913.0,783.34,592.58
2016,8,7,10,45,904.0,133.5,3.35,23.5,930.0,816.46,613.68
2016,8,7,11,0,891.0,145.0,3.4,24.0,947.0,846.51,632.55
2016,8,7,11,15,894.5,146.0,3.4,24.5,962.0,877.33,651.57
2016,8,7,11,30,898.0,147.0,3.4,25.0,977.0,905.87,668.89
2016,8,7,11,45,884.5,156.5,3.45,25.5,979.0,925.2,680.31
2016,8,7,12,0,871.0,166.0,3.5,26.0,981.0,944.68,691.91
2016,8,7,12,15,871.0,165.5,3.55,26.0,980.0,961.16,702.92
2016,8,7,12,30,871.0,165.0,3.6,26.0,979.0,974.86,712.22
2016,8,7,12,45,880.5,157.5,3.7,26.0,974.0,983.12,718.4
2016,8,7,13,0,890.0,150.0,3.8,26.0,969.0,992.72,725.62
2016,8,7,13,15,886.5,149.0,3.85,26.0,952.0,993.51,726.83
2016,8,7,13,30,883.0,148.0,3.9,26.0,935.0,991.28,726.24
2016,8,7,13,45,861.0,155.5,3.95,26.0,906.0,982.82,721.68
2016,8,7,14,0,839.0,163.0,4.0,26.0,877.0,966.51,712.04
2016,8,7,14,15,830.0,160.5,4.0,25.5,846.0,949.31,703.03
2016,8,7,14,30,821.0,158.0,4.0,25.0,815.0,929.45,692.24
2016,8,7,14,45,812.0,153.5,4.05,25.0,778.0,904.93,677.23
2016,8,7,15,0,803.0,149.0,4.1,25.0,741.0,878.0,660.56
2016,8,7,15,15,787.5,145.5,4.1,24.5,698.5,844.3,640.17
2016,8,7,15,30,772.0,142.0,4.1,24.0,656.0,812.32,620.82
2016,8,7,15,45,764.5,133.0,4.1,24.0,611.0,775.75,596.82
2016,8,7,16,0,757.0,124.0,4.1,24.0,566.0,737.33,571.29
2016,8,7,16,15,731.5,119.0,4.05,23.5,515.0,688.46,538.76
2016,8,7,16,30,706.0,114.0,4.0,23.0,464.0,639.42,504.49
2016,8,7,16,45,689.5,103.5,4.0,22.5,414.0,590.26,469.36
2016,8,7,17,0,673.0,93.0,4.0,22.0,364.0,540.76,432.85
2016,8,7,17,15,628.0,86.0,3.8,21.0,310.0,478.58,385.38
2016,8,7,17,30,583.0,79.0,3.6,20.0,256.0,419.01,338.32
2016,8,7,17,45,539.0,67.5,3.45,19.0,206.5,357.91,288.36
2016,8,7,18,0,495.0,56.0,3.3,18.0,157.0,300.1,239.04
2016,8,7,18,15,398.5,45.0,3.1,17.0,111.0,225.69,175.05
2016,8,7,18,30,302.0,34.0,2.9,16.0,65.0,160.45,116.48
2016,8,7,18,45,151.0,17.0,2.7,15.5,32.5,74.14,11.05
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,38.5,5.5,1.45,10.5,6.5,0.0,0.0
2016,8,8,5,30,77.0,11.0,1.7,11.0,13.0,10.81,0.0
2016,8,8,5,45,218.5,25.0,1.95,11.5,48.5,19.72,9.18
2016,8,8,6,0,360.0,39.0,2.2,12.0,84.0,30.17,20.75
2016,8,8,6,15,447.0,49.0,2.15,12.5,131.5,36.11,26.59
2016,8,8,6,30,534.0,59.0,2.1,13.0,179.0,41.69,31.82
2016,8,8,6,45,602.5,63.5,2.1,14.0,233.0,55.52,33.01
2016,8,8,7,0,671.0,68.0,2.1,15.0,287.0,96.14,51.27
2016,8,8,7,15,709.0,73.0,2.05,15.5,340.5,144.1,84.46
2016,8,8,7,30,747.0,78.0,2.0,16.0,394.0,192.51,122.91
2016,8,8,7,45,776.5,81.0,2.0,17.0,447.0,241.15,164.16
2016,8,8,8,0,806.0,84.0,2.0,18.0,500.0,292.63,208.42
2016,8,8,8,15,826.0,87.0,2.0,18.5,550.0,343.63,252.68
2016,8,8,8,30,846.0,90.0,2.0,19.0,600.0,396.07,297.19
2016,8,8,8,45,857.0,94.5,2.05,20.0,645.5,451.06,341.89
2016,8,8,9,0,868.0,99.0,2.1,21.0,691.0,502.08,382.17
2016,8,8,9,15,880.0,101.0,2.2,21.5,732.5,551.25,420.73
2016,8,8,9,30,892.0,103.0,2.3,22.0,774.0,600.14,457.99
2016,8,8,9,45,878.5,117.0,2.4,22.5,803.5,643.85,490.17
2016,8,8,10,0,865.0,131.0,2.5,23.0,833.0,684.81,519.48
2016,8,8,10,15,872.5,132.5,2.65,23.5,862.5,726.1,549.0
2016,8,8,10,30,880.0,134.0,2.8,24.0,892.0,765.99,575.9
2016,8,8,10,45,853.5,154.0,2.95,24.5,904.5,795.51,594.98
2016,8,8,11,0,827.0,174.0,3.1,25.0,917.0,822.23,612.13
2016,8,8,11,15,831.0,175.0,3.2,25.0,931.5,852.39,632.53
2016,8,8,11,30,835.0,176.0,3.3,25.0,946.0,880.5,651.51
2016,8,8,11,45,812.5,191.5,3.45,25.5,945.5,897.3,661.93
2016,8,8,12,0,790.0,207.0,3.6,26.0,945.0,910.86,670.3
2016,8,8,12,15,790.0,207.0,3.7,26.0,944.0,926.76,681.36
2016,8,8,12,30,790.0,207.0,3.8,26.0,943.0,940.16,690.83
2016,8,8,12,45,769.0,218.0,3.95,26.0,929.0,945.34,695.23
2016,8,8,13,0,748.0,229.0,4.1,26.0,915.0,945.17,696.22
2016,8,8,13,15,743.0,227.0,4.2,25.5,898.5,944.19,697.9
2016,8,8,13,30,738.0,225.0,4.3,25.0,882.0,940.53,697.89
2016,8,8,13,45,725.0,225.5,4.45,25.0,857.0,929.27,691.73
2016,8,8,14,0,712.0,226.0,4.6,25.0,832.0,915.55,684.21
2016,8,8,14,15,702.0,222.5,4.65,24.5,801.5,898.1,675.01
2016,8,8,14,30,692.0,219.0,4.7,24.0,771.0,878.35,664.22
2016,8,8,14,45,698.0,205.0,4.8,24.0,739.5,859.74,653.21
2016,8,8,15,0,704.0,191.0,4.9,24.0,708.0,838.36,640.22
2016,8,8,15,15,686.5,186.0,4.9,23.5,666.0,803.78,618.5
2016,8,8,15,30,669.0,181.0,4.9,23.0,624.0,767.76,595.39
2016,8,8,15,45,687.5,159.5,4.95,22.5,586.0,741.65,579.85
2016,8,8,16,0,706.0,138.0,5.0,22.0,548.0,712.03,561.3
2016,8,8,16,15,679.5,132.0,4.95,21.5,498.0,663.02,526.84
2016,8,8,16,30,653.0,126.0,4.9,21.0,448.0,613.99,491.4
2016,8,8,16,45,660.0,108.5,4.85,20.5,402.5,574.68,463.22
2016,8,8,17,0,667.0,91.0,4.8,20.0,357.0,533.06,432.23
2016,8,8,17,15,622.0,84.0,4.6,19.0,304.0,471.21,384.01
2016,8,8,17,30,577.0,77.0,4.4,18.0,251.0,412.01,336.34
2016,8,8,17,45,542.0,64.5,4.2,17.5,202.5,354.55,287.85
2016,8,8,18,0,507.0,52.0,4.0,17.0,154.0,299.55,239.62
2016,8,8,18,15,408.5,42.0,3.75,16.0,108.0,225.24,175.09
2016,8,8,18,30,310.0,32.0,3.5,15.0,62.0,160.35,115.81
2016,8,8,18,45,155.0,16.0,3.25,14.5,31.0,73.1,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,30.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,61.0,11.0,2.6,11.0,12.0,10.81,0.0
2016,8,9,5,45,201.5,25.0,2.75,11.5,46.5,19.48,8.55
2016,8,9,6,0,342.0,39.0,2.9,12.0,81.0,30.35,20.84
2016,8,9,6,15,430.0,49.5,2.9,12.5,128.5,36.75,27.12
2016,8,9,6,30,518.0,60.0,2.9,13.0,176.0,42.74,32.74
2016,8,9,6,45,579.5,66.5,2.9,13.5,228.5,56.06,34.88
2016,8,9,7,0,641.0,73.0,2.9,14.0,281.0,96.54,53.35
2016,8,9,7,15,681.0,78.5,2.85,14.5,334.0,140.19,82.92
2016,8,9,7,30,721.0,84.0,2.8,15.0,387.0,188.11,120.97
2016,8,9,7,45,750.0,88.0,2.75,15.5,439.5,239.68,165.03
2016,8,9,8,0,779.0,92.0,2.7,16.0,492.0,290.54,209.43
2016,8,9,8,15,800.5,95.5,2.65,16.5,542.5,341.13,253.69
2016,8,9,8,30,822.0,99.0,2.6,17.0,593.0,393.33,298.42
2016,8,9,8,45,830.5,105.0,2.55,18.0,637.5,443.66,340.02
2016,8,9,9,0,839.0,111.0,2.5,19.0,682.0,493.93,380.04
2016,8,9,9,15,852.0,113.5,2.5,19.5,723.5,543.08,418.74
2016,8,9,9,30,865.0,116.0,2.5,20.0,765.0,594.97,458.17
2016,8,9,9,45,854.5,129.0,2.5,20.5,795.5,636.27,488.58
2016,8,9,10,0,844.0,142.0,2.5,21.0,826.0,678.02,518.32
2016,8,9,10,15,852.0,144.0,2.55,21.5,855.5,719.83,547.92
2016,8,9,10,30,860.0,146.0,2.6,22.0,885.0,760.37,575.44
2016,8,9,10,45,835.0,165.5,2.65,22.5,898.0,790.87,594.76
2016,8,9,11,0,810.0,185.0,2.7,23.0,911.0,817.81,611.59
2016,8,9,11,15,814.0,186.0,2.75,23.0,926.0,847.56,631.48
2016,8,9,11,30,818.0,187.0,2.8,23.0,941.0,875.3,649.96
2016,8,9,11,45,786.5,209.0,2.9,23.5,937.5,890.15,658.89
2016,8,9,12,0,755.0,231.0,3.0,24.0,934.0,903.63,667.05
2016,8,9,12,15,754.5,230.5,3.05,24.0,933.0,918.63,677.26
2016,8,9,12,30,754.0,230.0,3.1,24.0,932.0,931.18,685.91
2016,8,9,12,45,752.0,229.0,3.2,24.5,923.0,939.3,690.75
2016,8,9,13,0,750.0,228.0,3.3,25.0,914.0,944.8,693.98
2016,8,9,13,15,745.0,226.0,3.35,25.0,897.5,943.8,694.04
2016,8,9,13,30,740.0,224.0,3.4,25.0,881.0,940.12,692.49
2016,8,9,13,45,697.0,241.5,3.45,25.0,847.5,918.12,678.83
2016,8,9,14,0,654.0,259.0,3.5,25.0,814.0,893.95,662.85
2016,8,9,14,15,643.5,254.5,3.5,24.5,783.5,875.69,652.66
2016,8,9,14,30,633.0,250.0,3.5,24.0,753.0,855.27,640.9
2016,8,9,14,45,600.0,253.0,3.55,24.0,712.0,818.54,616.34
2016,8,9,15,0,567.0,256.0,3.6,24.0,671.0,783.22,592.54
2016,8,9,15,15,549.0,247.0,3.55,23.5,629.5,747.33,569.38
2016,8,9,15,30,531.0,238.0,3.5,23.0,588.0,710.45,545.2
2016,8,9,15,45,508.5,227.5,3.5,23.0,543.0,667.61,515.5
2016,8,9,16,0,486.0,217.0,3.5,23.0,498.0,624.5,485.2
2016,8,9,16,15,458.0,204.0,3.5,22.5,450.0,574.63,450.27
2016,8,9,16,30,430.0,191.0,3.5,22.0,402.0,525.41,415.05
2016,8,9,16,45,404.5,173.0,3.5,21.5,354.0,473.27,376.88
2016,8,9,17,0,379.0,155.0,3.5,21.0,306.0,414.7,332.82
2016,8,9,17,15,337.0,137.0,3.4,20.0,256.5,355.7,287.26
2016,8,9,17,30,295.0,119.0,3.3,19.0,207.0,299.73,242.7
2016,8,9,17,45,253.0,97.0,3.25,18.5,162.0,242.06,195.06
2016,8,9,18,0,211.0,75.0,3.2,18.0,117.0,187.67,148.93
2016,8,9,18,15,151.5,52.0,3.05,17.0,77.5,128.34,98.38
2016,8,9,18,30,92.0,29.0,2.9,16.0,38.0,73.31,50.4
2016,8,9,18,45,46.0,14.5,2.8,15.5,19.0,33.14,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,4.0,1.25,10.5,4.0,0.0,0.0
2016,8,10,5,30,0.0,8.0,1.4,11.0,8.0,7.86,0.0
2016,8,10,5,45,133.0,24.0,1.55,11.5,40.0,18.68,7.48
2016,8,10,6,0,266.0,40.0,1.7,12.0,72.0,30.65,21.07
2016,8,10,6,15,349.5,53.0,1.7,12.5,117.0,39.59,29.64
2016,8,10,6,30,433.0,66.0,1.7,13.0,162.0,48.39,37.8
2016,8,10,6,45,292.0,96.0,1.7,14.0,168.0,79.5,58.94
2016,8,10,7,0,151.0,126.0,1.7,15.0,174.0,115.42,86.56
2016,8,10,7,15,393.5,113.5,1.65,15.5,271.0,135.01,90.61
2016,8,10,7,30,636.0,101.0,1.6,16.0,368.0,186.54,122.33
2016,8,10,7,45,665.5,108.0,1.55,17.0,419.5,233.13,161.0
2016,8,10,8,0,695.0,115.0,1.5,18.0,471.0,282.64,202.65
2016,8,10,8,15,719.5,120.0,1.45,18.5,520.5,331.53,244.07
2016,8,10,8,30,744.0,125.0,1.4,19.0,570.0,382.44,286.27
2016,8,10,8,45,759.5,130.0,1.4,20.0,615.5,431.35,325.5
2016,8,10,9,0,775.0,135.0,1.4,21.0,661.0,483.97,366.03
2016,8,10,9,15,789.5,139.0,1.4,21.5,702.5,532.37,402.91
2016,8,10,9,30,804.0,143.0,1.4,22.0,744.0,580.95,438.78
2016,8,10,9,45,852.5,126.0,1.4,23.0,790.5,630.76,474.15
2016,8,10,10,0,901.0,109.0,1.4,24.0,837.0,685.08,511.51
2016,8,10,10,15,908.5,110.5,1.4,24.5,867.0,727.68,539.99
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,768.79,565.4
2016,8,10,10,45,913.0,117.5,1.4,25.5,917.0,804.01,586.54
2016,8,10,11,0,910.0,123.0,1.4,26.0,937.0,836.74,605.87
2016,8,10,11,15,914.0,123.5,1.5,26.0,952.5,867.93,626.44
2016,8,10,11,30,918.0,124.0,1.6,26.0,968.0,896.79,645.5
2016,8,10,11,45,910.5,130.0,1.7,26.5,972.0,918.47,658.72
2016,8,10,12,0,903.0,136.0,1.8,27.0,976.0,937.18,670.12
2016,8,10,12,15,903.0,136.0,1.95,27.0,975.0,953.89,682.21
2016,8,10,12,30,903.0,136.0,2.1,27.0,974.0,967.74,692.57
2016,8,10,12,45,898.5,137.0,2.25,27.0,964.5,975.47,699.14
2016,8,10,13,0,894.0,138.0,2.4,27.0,955.0,980.18,703.89
2016,8,10,13,15,890.0,137.0,2.55,27.0,938.0,980.33,705.82
2016,8,10,13,30,886.0,136.0,2.7,27.0,921.0,977.43,705.88
2016,8,10,13,45,872.5,138.5,2.85,27.0,894.0,966.2,700.61
2016,8,10,14,0,859.0,141.0,3.0,27.0,867.0,957.53,697.07
2016,8,10,14,15,850.5,139.0,3.15,26.5,836.0,940.9,689.66
2016,8,10,14,30,842.0,137.0,3.3,26.0,805.0,921.56,680.42
2016,8,10,14,45,828.5,135.0,3.45,26.0,766.5,895.15,665.01
2016,8,10,15,0,815.0,133.0,3.6,26.0,728.0,866.48,647.95
2016,8,10,15,15,799.5,130.0,3.65,25.5,685.0,832.95,628.11
2016,8,10,15,30,784.0,127.0,3.7,25.0,642.0,797.63,606.79
2016,8,10,15,45,765.5,122.5,3.8,24.5,595.0,756.72,581.39
2016,8,10,16,0,747.0,118.0,3.9,24.0,548.0,717.7,556.9
2016,8,10,16,15,721.0,113.0,3.9,23.5,497.5,668.81,524.35
2016,8,10,16,30,695.0,108.0,3.9,23.0,447.0,619.83,489.96
2016,8,10,16,45,662.0,101.5,3.95,22.5,394.5,564.74,449.95
2016,8,10,17,0,629.0,95.0,4.0,22.0,342.0,510.7,409.5
2016,8,10,17,15,582.5,87.5,3.85,21.0,289.5,449.14,362.18
2016,8,10,17,30,536.0,80.0,3.7,20.0,237.0,390.39,315.41
2016,8,10,17,45,470.5,69.5,3.6,19.0,187.0,322.35,259.54
2016,8,10,18,0,405.0,59.0,3.5,18.0,137.0,259.61,206.16
2016,8,10,18,15,310.0,45.0,3.35,17.0,94.0,186.99,143.81
2016,8,10,18,30,215.0,31.0,3.2,16.0,51.0,125.18,87.45
2016,8,10,18,45,107.5,15.5,3.05,15.5,25.5,46.27,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
