Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,19.5,1.35,11.5,33.5,15.02,4.42
2016,8,11,6,0,233.0,39.0,1.6,12.0,67.0,29.89,20.36
2016,8,11,6,15,314.0,54.0,1.6,12.5,111.5,40.46,30.39
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,50.49,39.66
2016,8,11,6,45,458.5,80.0,1.6,14.0,206.5,63.3,44.28
2016,8,11,7,0,522.0,91.0,1.6,15.0,257.0,101.44,62.23
2016,8,11,7,15,565.5,99.5,1.6,16.0,309.5,141.68,88.65
2016,8,11,7,30,609.0,108.0,1.6,17.0,362.0,186.64,122.97
2016,8,11,7,45,647.0,113.0,1.6,18.0,415.0,231.9,159.93
2016,8,11,8,0,685.0,118.0,1.6,19.0,468.0,280.99,200.78
2016,8,11,8,15,710.0,123.5,1.6,19.5,517.5,329.97,242.19
2016,8,11,8,30,735.0,129.0,1.6,20.0,567.0,381.04,284.52
2016,8,11,8,45,757.5,131.5,1.65,21.0,614.5,430.28,324.08
2016,8,11,9,0,780.0,134.0,1.7,22.0,662.0,483.87,365.59
2016,8,11,9,15,794.5,138.0,1.7,22.5,704.0,532.52,402.79
2016,8,11,9,30,809.0,142.0,1.7,23.0,746.0,581.33,438.98
2016,8,11,9,45,847.5,130.5,1.75,24.0,790.0,630.32,474.04
2016,8,11,10,0,886.0,119.0,1.8,25.0,834.0,682.91,510.58
2016,8,11,10,15,893.5,120.5,1.8,25.5,863.5,725.0,539.16
2016,8,11,10,30,901.0,122.0,1.8,26.0,893.0,765.64,564.76
2016,8,11,10,45,899.5,127.5,1.8,26.5,913.5,801.54,586.6
2016,8,11,11,0,898.0,133.0,1.8,27.0,934.0,835.1,606.67
2016,8,11,11,15,901.5,134.0,1.8,27.0,949.0,866.08,626.1
2016,8,11,11,30,905.0,135.0,1.8,27.0,964.0,894.74,643.97
2016,8,11,11,45,897.5,141.0,1.85,27.5,968.5,916.19,656.44
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,934.7,667.11
2016,8,11,12,15,889.5,146.5,1.9,28.0,971.5,950.34,676.81
2016,8,11,12,30,889.0,146.0,1.9,28.0,970.0,963.14,684.81
2016,8,11,12,45,887.0,145.5,1.95,28.0,961.0,971.65,690.82
2016,8,11,13,0,885.0,145.0,2.0,28.0,952.0,977.18,695.1
2016,8,11,13,15,881.0,144.0,2.05,28.0,935.0,977.34,696.15
2016,8,11,13,30,877.0,143.0,2.1,28.0,918.0,974.48,695.46
2016,8,11,13,45,860.0,147.5,2.2,28.0,890.5,967.39,692.74
2016,8,11,14,0,843.0,152.0,2.3,28.0,863.0,952.6,685.19
2016,8,11,14,15,834.0,150.0,2.35,27.5,831.5,935.72,677.22
2016,8,11,14,30,825.0,148.0,2.4,27.0,800.0,916.16,667.53
2016,8,11,14,45,806.5,148.0,2.45,27.0,760.5,887.74,650.66
2016,8,11,15,0,788.0,148.0,2.5,27.0,721.0,857.27,632.4
2016,8,11,15,15,772.0,144.0,2.6,26.5,678.0,826.19,615.15
2016,8,11,15,30,756.0,140.0,2.7,26.0,635.0,790.22,594.23
2016,8,11,15,45,733.5,136.0,2.8,26.0,587.0,747.62,567.19
2016,8,11,16,0,711.0,132.0,2.9,26.0,539.0,704.19,539.11
2016,8,11,16,15,684.0,126.0,2.95,25.5,488.5,654.68,506.21
2016,8,11,16,30,657.0,120.0,3.0,25.0,438.0,605.2,472.08
2016,8,11,16,45,622.5,112.5,3.15,24.5,386.0,549.45,432.51
2016,8,11,17,0,588.0,105.0,3.3,24.0,334.0,494.91,392.47
2016,8,11,17,15,540.5,96.0,3.2,23.0,282.0,432.82,345.34
2016,8,11,17,30,493.0,87.0,3.1,22.0,230.0,371.64,297.27
2016,8,11,17,45,428.5,74.5,3.05,21.0,180.5,304.68,242.88
2016,8,11,18,0,364.0,62.0,3.0,20.0,131.0,243.31,191.21
2016,8,11,18,15,273.0,46.0,2.9,19.0,89.0,173.4,131.76
2016,8,11,18,30,182.0,30.0,2.8,18.0,47.0,112.51,76.38
2016,8,11,18,45,91.0,15.0,2.7,17.5,23.5,40.73,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.5,17.5,1.0,12.5,37.5,13.06,2.57
2016,8,12,6,0,345.0,35.0,1.1,13.0,75.0,26.96,17.69
2016,8,12,6,15,435.5,45.0,1.05,13.5,122.0,33.07,23.72
2016,8,12,6,30,526.0,55.0,1.0,14.0,169.0,38.79,29.1
2016,8,12,6,45,586.0,61.5,1.0,15.0,221.0,47.25,30.5
2016,8,12,7,0,646.0,68.0,1.0,16.0,273.0,87.7,46.72
2016,8,12,7,15,686.0,73.5,0.9,17.0,326.5,131.49,74.8
2016,8,12,7,30,726.0,79.0,0.8,18.0,380.0,182.85,114.12
2016,8,12,7,45,755.5,83.0,0.75,19.0,433.0,231.23,153.95
2016,8,12,8,0,785.0,87.0,0.7,20.0,486.0,282.49,196.76
2016,8,12,8,15,806.0,90.5,0.65,20.5,536.0,333.24,239.43
2016,8,12,8,30,827.0,94.0,0.6,21.0,586.0,385.55,282.26
2016,8,12,8,45,843.0,97.0,0.55,22.0,632.5,436.66,322.27
2016,8,12,9,0,859.0,100.0,0.5,23.0,679.0,491.95,363.5
2016,8,12,9,15,871.5,102.0,0.5,23.5,720.5,541.06,399.94
2016,8,12,9,30,884.0,104.0,0.5,24.0,762.0,589.94,434.98
2016,8,12,9,45,892.0,106.5,0.5,25.0,797.5,636.1,466.07
2016,8,12,10,0,900.0,109.0,0.5,26.0,833.0,681.2,495.3
2016,8,12,10,15,907.0,110.5,0.6,26.5,862.5,723.46,524.07
2016,8,12,10,30,914.0,112.0,0.7,27.0,892.0,764.18,549.71
2016,8,12,10,45,915.5,115.0,0.8,27.5,913.0,800.44,572.28
2016,8,12,11,0,917.0,118.0,0.9,28.0,934.0,834.49,593.31
2016,8,12,11,15,920.0,118.5,1.0,28.0,949.0,865.04,613.25
2016,8,12,11,30,923.0,119.0,1.1,28.0,964.0,893.18,631.71
2016,8,12,11,45,920.0,122.0,1.2,28.5,969.5,915.99,645.6
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,935.94,657.77
2016,8,12,12,15,917.0,125.0,1.45,29.0,973.5,952.77,670.07
2016,8,12,12,30,917.0,125.0,1.6,29.0,972.0,966.68,680.64
2016,8,12,12,45,916.0,123.5,1.8,29.0,963.5,975.18,688.54
2016,8,12,13,0,915.0,122.0,2.0,29.0,955.0,980.61,694.53
2016,8,12,13,15,911.5,121.5,2.1,29.0,938.0,981.6,696.66
2016,8,12,13,30,908.0,121.0,2.2,29.0,921.0,979.47,696.96
2016,8,12,13,45,898.5,122.0,2.35,29.0,895.5,970.22,693.33
2016,8,12,14,0,889.0,123.0,2.5,29.0,870.0,958.02,687.87
2016,8,12,14,15,881.0,121.0,2.6,28.5,838.5,941.23,680.36
2016,8,12,14,30,873.0,119.0,2.7,28.0,807.0,921.64,671.01
2016,8,12,14,45,862.0,117.0,2.85,28.0,769.5,896.73,657.14
2016,8,12,15,0,851.0,115.0,3.0,28.0,732.0,874.57,644.98
2016,8,12,15,15,836.5,112.5,3.05,27.5,689.0,841.51,625.94
2016,8,12,15,30,822.0,110.0,3.1,27.0,646.0,806.53,605.41
2016,8,12,15,45,804.0,106.5,3.15,27.0,598.5,765.97,579.54
2016,8,12,16,0,786.0,103.0,3.2,27.0,551.0,724.15,552.46
2016,8,12,16,15,762.0,98.5,3.2,26.5,500.0,675.83,521.13
2016,8,12,16,30,738.0,94.0,3.2,26.0,449.0,629.75,490.28
2016,8,12,16,45,705.5,88.5,3.25,25.5,396.0,574.55,450.98
2016,8,12,17,0,673.0,83.0,3.3,25.0,343.0,520.32,411.12
2016,8,12,17,15,627.0,76.5,3.15,24.0,290.0,458.55,364.34
2016,8,12,17,30,581.0,70.0,3.0,23.0,237.0,399.58,317.97
2016,8,12,17,45,516.5,61.0,2.9,22.5,186.5,332.07,262.63
2016,8,12,18,0,452.0,52.0,2.8,22.0,136.0,269.8,209.73
2016,8,12,18,15,349.0,40.0,2.65,21.0,92.5,195.33,146.64
2016,8,12,18,30,246.0,28.0,2.5,20.0,49.0,130.2,85.87
2016,8,12,18,45,123.0,14.0,2.35,19.0,24.5,48.48,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,17.0,0.35,15.5,36.0,12.71,1.67
2016,8,13,6,0,342.0,34.0,0.4,16.0,72.0,26.16,16.74
2016,8,13,6,15,433.5,43.5,0.45,16.5,119.0,31.85,22.35
2016,8,13,6,30,525.0,53.0,0.5,17.0,166.0,37.19,27.33
2016,8,13,6,45,586.0,59.5,0.55,18.0,218.0,44.01,33.33
2016,8,13,7,0,647.0,66.0,0.6,19.0,270.0,84.42,43.91
2016,8,13,7,15,687.0,71.0,0.7,20.0,323.5,127.81,70.96
2016,8,13,7,30,727.0,76.0,0.8,21.0,377.0,178.6,109.29
2016,8,13,7,45,758.0,79.5,0.95,22.0,429.5,226.92,148.77
2016,8,13,8,0,789.0,83.0,1.1,23.0,482.0,278.24,191.68
2016,8,13,8,15,810.5,86.5,1.15,24.0,532.5,329.36,234.38
2016,8,13,8,30,832.0,90.0,1.2,25.0,583.0,382.07,277.36
2016,8,13,8,45,847.5,92.5,1.3,26.0,629.0,436.63,320.61
2016,8,13,9,0,863.0,95.0,1.4,27.0,675.0,487.64,359.96
2016,8,13,9,15,875.5,97.5,1.4,27.5,717.0,537.38,397.41
2016,8,13,9,30,888.0,100.0,1.4,28.0,759.0,586.87,433.44
2016,8,13,9,45,901.0,99.5,1.45,28.5,796.0,633.46,466.73
2016,8,13,10,0,914.0,99.0,1.5,29.0,833.0,679.37,498.65
2016,8,13,10,15,920.5,100.5,1.5,29.5,862.5,721.78,526.62
2016,8,13,10,30,927.0,102.0,1.5,30.0,892.0,762.59,551.45
2016,8,13,10,45,923.0,108.0,1.5,30.5,911.5,797.94,572.38
2016,8,13,11,0,919.0,114.0,1.5,31.0,931.0,830.71,591.44
2016,8,13,11,15,922.5,115.0,1.55,31.0,946.0,862.17,611.27
2016,8,13,11,30,926.0,116.0,1.6,31.0,961.0,891.24,629.55
2016,8,13,11,45,917.0,122.5,1.65,31.5,965.0,912.3,641.53
2016,8,13,12,0,908.0,129.0,1.7,32.0,969.0,930.28,651.67
2016,8,13,12,15,908.0,129.0,1.8,32.0,968.0,946.97,662.99
2016,8,13,12,30,908.0,129.0,1.9,32.0,967.0,960.77,672.61
2016,8,13,12,45,898.0,133.5,2.05,32.0,955.0,966.84,678.1
2016,8,13,13,0,888.0,138.0,2.2,32.0,943.0,969.83,681.79
2016,8,13,13,15,884.0,137.0,2.35,32.0,926.5,969.88,683.72
2016,8,13,13,30,880.0,136.0,2.5,32.0,910.0,966.89,683.8
2016,8,13,13,45,864.5,140.0,2.65,32.0,882.5,955.31,678.49
2016,8,13,14,0,849.0,144.0,2.8,32.0,855.0,946.37,674.94
2016,8,13,14,15,840.0,142.0,2.9,31.5,824.0,929.32,667.12
2016,8,13,14,30,831.0,140.0,3.0,31.0,793.0,909.58,657.57
2016,8,13,14,45,817.5,138.0,3.1,31.0,754.5,883.3,642.36
2016,8,13,15,0,804.0,136.0,3.2,31.0,716.0,854.78,625.58
2016,8,13,15,15,788.0,132.5,3.3,30.5,673.0,820.48,605.99
2016,8,13,15,30,772.0,129.0,3.4,30.0,630.0,784.43,584.92
2016,8,13,15,45,754.5,124.0,3.5,29.5,583.5,747.13,562.59
2016,8,13,16,0,737.0,119.0,3.6,29.0,537.0,705.69,536.92
2016,8,13,16,15,710.0,114.0,3.65,28.5,486.0,656.45,504.69
2016,8,13,16,30,683.0,109.0,3.7,28.0,435.0,607.21,470.7
2016,8,13,16,45,653.0,101.0,3.8,27.5,383.5,552.93,432.13
2016,8,13,17,0,623.0,93.0,3.9,27.0,332.0,499.49,392.9
2016,8,13,17,15,574.5,85.0,3.75,26.0,279.5,436.74,345.36
2016,8,13,17,30,526.0,77.0,3.6,25.0,227.0,377.04,298.48
2016,8,13,17,45,465.5,66.0,3.5,24.0,178.0,311.78,245.54
2016,8,13,18,0,405.0,55.0,3.4,23.0,129.0,251.44,194.74
2016,8,13,18,15,303.0,41.5,3.2,22.0,86.5,177.61,132.4
2016,8,13,18,30,201.0,28.0,3.0,21.0,44.0,113.45,72.1
2016,8,13,18,45,100.5,14.0,2.85,20.5,22.0,41.8,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,144.0,17.5,0.35,16.5,33.5,13.51,1.32
2016,8,14,6,0,288.0,35.0,0.4,17.0,67.0,27.3,17.55
2016,8,14,6,15,378.5,47.0,0.45,17.5,112.5,35.26,25.19
2016,8,14,6,30,469.0,59.0,0.5,18.0,158.0,42.69,32.01
2016,8,14,6,45,527.5,68.0,0.6,19.0,209.0,49.37,37.87
2016,8,14,7,0,586.0,77.0,0.7,20.0,260.0,88.58,49.62
2016,8,14,7,15,628.5,83.5,0.65,21.0,313.0,130.25,75.19
2016,8,14,7,30,671.0,90.0,0.6,22.0,366.0,176.48,109.26
2016,8,14,7,45,699.0,96.5,0.6,23.0,417.5,224.06,147.47
2016,8,14,8,0,727.0,103.0,0.6,24.0,469.0,274.38,188.57
2016,8,14,8,15,750.5,107.0,0.65,24.5,519.0,323.68,229.34
2016,8,14,8,30,774.0,111.0,0.7,25.0,569.0,377.95,273.09
2016,8,14,8,45,787.5,116.5,0.8,26.0,614.0,427.74,312.26
2016,8,14,9,0,801.0,122.0,0.9,27.0,659.0,477.98,350.52
2016,8,14,9,15,815.0,125.0,1.0,27.5,700.5,526.45,387.08
2016,8,14,9,30,829.0,128.0,1.1,28.0,742.0,574.99,422.67
2016,8,14,9,45,845.5,127.5,1.25,29.0,780.0,621.63,455.59
2016,8,14,10,0,862.0,127.0,1.4,30.0,818.0,669.97,488.69
2016,8,14,10,15,870.0,128.5,1.55,30.0,847.0,711.56,518.46
2016,8,14,10,30,878.0,130.0,1.7,30.0,876.0,751.77,546.19
2016,8,14,10,45,864.5,142.5,1.85,30.5,893.0,784.42,566.86
2016,8,14,11,0,851.0,155.0,2.0,31.0,910.0,814.67,585.9
2016,8,14,11,15,854.5,156.0,2.15,31.0,924.5,845.02,606.15
2016,8,14,11,30,858.0,157.0,2.3,31.0,939.0,873.18,624.99
2016,8,14,11,45,836.0,172.0,2.45,31.5,938.5,890.66,635.69
2016,8,14,12,0,814.0,187.0,2.6,32.0,938.0,904.82,644.38
2016,8,14,12,15,813.5,187.0,2.7,32.0,937.0,920.47,655.03
2016,8,14,12,30,813.0,187.0,2.8,32.0,936.0,933.48,664.08
2016,8,14,12,45,836.5,171.0,2.95,32.0,934.5,949.97,675.84
2016,8,14,13,0,860.0,155.0,3.1,32.0,933.0,963.65,685.86
2016,8,14,13,15,855.5,153.5,3.2,31.5,916.0,963.05,687.93
2016,8,14,13,30,851.0,152.0,3.3,31.0,899.0,959.46,688.28
2016,8,14,13,45,819.5,164.5,3.4,31.0,867.0,942.34,678.58
2016,8,14,14,0,788.0,177.0,3.5,31.0,835.0,922.66,667.32
2016,8,14,14,15,778.0,174.0,3.6,30.5,803.5,904.41,658.32
2016,8,14,14,30,768.0,171.0,3.7,30.0,772.0,887.32,650.04
2016,8,14,14,45,740.0,174.5,3.8,30.0,731.0,855.49,630.52
2016,8,14,15,0,712.0,178.0,3.9,30.0,690.0,822.16,609.9
2016,8,14,15,15,694.0,172.5,3.9,29.5,647.0,786.35,588.15
2016,8,14,15,30,676.0,167.0,3.9,29.0,604.0,749.12,565.15
2016,8,14,15,45,652.5,161.5,3.95,28.5,557.0,706.37,537.44
2016,8,14,16,0,629.0,156.0,4.0,28.0,510.0,663.0,508.61
2016,8,14,16,15,600.0,148.0,4.0,27.0,460.5,612.62,474.83
2016,8,14,16,30,571.0,140.0,4.0,26.0,411.0,559.5,438.13
2016,8,14,16,45,541.5,128.5,4.0,25.5,361.0,506.42,399.49
2016,8,14,17,0,512.0,117.0,4.0,25.0,311.0,454.44,360.55
2016,8,14,17,15,463.0,105.0,3.85,24.0,260.0,392.35,312.85
2016,8,14,17,30,414.0,93.0,3.7,23.0,209.0,333.74,266.31
2016,8,14,17,45,361.0,77.0,3.6,22.5,162.5,272.35,215.63
2016,8,14,18,0,308.0,61.0,3.5,22.0,116.0,215.48,167.25
2016,8,14,18,15,221.0,43.5,3.3,21.0,76.0,148.92,110.84
2016,8,14,18,30,134.0,26.0,3.1,20.0,36.0,87.52,52.93
2016,8,14,18,45,67.0,13.0,2.95,19.0,18.0,31.26,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.5,15.5,1.55,12.5,36.5,11.54,0.0
2016,8,15,6,0,385.0,31.0,1.7,13.0,73.0,23.61,14.59
2016,8,15,6,15,479.5,39.5,1.7,13.5,121.0,28.55,19.64
2016,8,15,6,30,574.0,48.0,1.7,14.0,169.0,33.2,24.06
2016,8,15,6,45,634.0,54.0,1.7,14.5,222.5,39.93,30.16
2016,8,15,7,0,694.0,60.0,1.7,15.0,276.0,81.91,42.24
2016,8,15,7,15,733.5,64.5,1.65,16.0,330.5,126.93,69.91
2016,8,15,7,30,773.0,69.0,1.6,17.0,385.0,176.2,107.35
2016,8,15,7,45,801.0,72.5,1.6,18.0,438.5,226.26,149.16
2016,8,15,8,0,829.0,76.0,1.6,19.0,492.0,278.98,194.26
2016,8,15,8,15,849.5,79.0,1.6,19.5,543.0,335.61,242.81
2016,8,15,8,30,870.0,82.0,1.6,20.0,594.0,389.33,288.27
2016,8,15,8,45,884.0,84.5,1.6,21.0,640.5,441.08,330.52
2016,8,15,9,0,898.0,87.0,1.6,22.0,687.0,493.13,371.46
2016,8,15,9,15,910.0,89.0,1.7,22.5,729.5,543.78,411.1
2016,8,15,9,30,922.0,91.0,1.8,23.0,772.0,594.07,449.32
2016,8,15,9,45,919.5,98.5,1.95,24.0,805.0,640.17,482.66
2016,8,15,10,0,917.0,106.0,2.1,25.0,838.0,684.31,513.6
2016,8,15,10,15,923.5,107.0,2.2,25.5,868.0,726.45,543.26
2016,8,15,10,30,930.0,108.0,2.3,26.0,898.0,766.97,569.53
2016,8,15,10,45,928.0,113.5,2.45,26.5,918.0,803.52,593.14
2016,8,15,11,0,926.0,119.0,2.6,27.0,938.0,837.6,614.95
2016,8,15,11,15,929.0,119.5,2.7,27.0,953.0,868.43,635.42
2016,8,15,11,30,932.0,120.0,2.8,27.0,968.0,896.8,654.27
2016,8,15,11,45,924.5,126.0,2.95,27.5,972.0,918.84,668.05
2016,8,15,12,0,917.0,132.0,3.1,28.0,976.0,937.84,679.89
2016,8,15,12,15,917.0,131.5,3.2,28.0,974.5,954.19,691.09
2016,8,15,12,30,917.0,131.0,3.3,28.0,973.0,967.6,700.48
2016,8,15,12,45,900.5,139.0,3.4,28.0,959.5,971.24,703.65
2016,8,15,13,0,884.0,147.0,3.5,28.0,946.0,971.71,704.95
2016,8,15,13,15,880.0,146.0,3.6,28.0,928.5,971.77,706.1
2016,8,15,13,30,876.0,145.0,3.7,28.0,911.0,968.8,705.38
2016,8,15,13,45,863.5,147.0,3.8,28.0,884.5,963.25,703.09
2016,8,15,14,0,851.0,149.0,3.9,28.0,858.0,949.91,695.76
2016,8,15,14,15,842.0,147.0,3.95,27.5,826.0,932.8,687.11
2016,8,15,14,30,833.0,145.0,4.0,27.0,794.0,913.0,676.68
2016,8,15,14,45,819.5,142.5,4.05,26.5,756.0,886.12,661.43
2016,8,15,15,0,806.0,140.0,4.1,26.0,718.0,856.98,644.55
2016,8,15,15,15,790.5,136.5,4.1,25.5,674.5,823.01,623.94
2016,8,15,15,30,775.0,133.0,4.1,25.0,631.0,790.47,604.13
2016,8,15,15,45,756.0,127.5,4.1,24.5,583.0,748.37,577.25
2016,8,15,16,0,737.0,122.0,4.1,24.0,535.0,705.17,549.19
2016,8,15,16,15,709.5,117.0,4.05,23.5,484.0,655.6,515.21
2016,8,15,16,30,682.0,112.0,4.0,23.0,433.0,606.05,479.82
2016,8,15,16,45,649.5,104.0,3.95,22.5,380.5,550.26,438.77
2016,8,15,17,0,617.0,96.0,3.9,22.0,328.0,495.5,397.3
2016,8,15,17,15,567.0,87.5,3.7,21.0,275.0,431.76,347.82
2016,8,15,17,30,517.0,79.0,3.5,20.0,222.0,371.18,299.1
2016,8,15,17,45,452.5,67.0,3.3,19.0,173.0,303.63,243.08
2016,8,15,18,0,388.0,55.0,3.1,18.0,124.0,241.41,189.66
2016,8,15,18,15,283.5,40.5,2.9,17.0,81.5,167.67,126.18
2016,8,15,18,30,179.0,26.0,2.7,16.0,39.0,100.87,59.05
2016,8,15,18,45,89.5,13.0,2.55,15.5,19.5,37.17,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.0,16.5,0.65,12.5,33.5,12.55,0.0
2016,8,16,6,0,320.0,33.0,0.7,13.0,67.0,25.69,16.33
2016,8,16,6,15,416.0,44.0,0.7,13.5,114.0,32.8,23.4
2016,8,16,6,30,512.0,55.0,0.7,14.0,161.0,39.44,29.64
2016,8,16,6,45,572.5,63.0,0.7,14.5,213.5,43.02,32.94
2016,8,16,7,0,633.0,71.0,0.7,15.0,266.0,82.82,45.48
2016,8,16,7,15,676.0,77.0,0.7,16.0,320.5,126.47,71.97
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,174.73,107.96
2016,8,16,7,45,747.5,88.0,0.75,18.0,428.0,227.01,150.78
2016,8,16,8,0,776.0,93.0,0.8,19.0,481.0,278.41,193.93
2016,8,16,8,15,799.0,97.0,0.85,20.0,532.0,329.79,237.1
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,382.95,280.76
2016,8,16,8,45,834.5,106.0,0.95,22.0,629.0,434.25,321.91
2016,8,16,9,0,847.0,111.0,1.0,23.0,675.0,485.84,361.83
2016,8,16,9,15,860.5,113.5,1.05,24.0,717.5,535.74,399.15
2016,8,16,9,30,874.0,116.0,1.1,25.0,760.0,588.39,436.99
2016,8,16,9,45,871.0,125.0,1.15,26.0,792.5,631.25,466.72
2016,8,16,10,0,868.0,134.0,1.2,27.0,825.0,675.09,496.06
2016,8,16,10,15,876.0,135.5,1.2,27.5,855.0,718.75,525.07
2016,8,16,10,30,884.0,137.0,1.2,28.0,885.0,759.24,550.87
2016,8,16,10,45,873.0,148.0,1.3,28.5,902.5,792.59,571.6
2016,8,16,11,0,862.0,159.0,1.4,29.0,920.0,823.96,590.99
2016,8,16,11,15,866.0,160.0,1.45,29.0,935.0,855.05,610.76
2016,8,16,11,30,870.0,161.0,1.5,29.0,950.0,883.95,629.09
2016,8,16,11,45,854.5,171.5,1.6,29.0,951.0,903.01,641.81
2016,8,16,12,0,839.0,182.0,1.7,29.0,952.0,918.94,652.73
2016,8,16,12,15,838.5,182.0,1.8,29.0,950.5,934.93,663.79
2016,8,16,12,30,838.0,182.0,1.9,29.0,949.0,948.2,673.22
2016,8,16,12,45,835.5,181.0,2.0,29.5,939.5,955.84,677.87
2016,8,16,13,0,833.0,180.0,2.1,30.0,930.0,960.59,680.82
2016,8,16,13,15,828.5,178.5,2.2,29.5,912.5,960.05,683.28
2016,8,16,13,30,824.0,177.0,2.3,29.0,895.0,956.58,684.02
2016,8,16,13,45,807.5,180.0,2.4,29.0,867.5,943.7,677.46
2016,8,16,14,0,791.0,183.0,2.5,29.0,840.0,928.15,669.27
2016,8,16,14,15,780.5,180.0,2.55,28.5,808.0,913.15,662.38
2016,8,16,14,30,770.0,177.0,2.6,28.0,776.0,892.06,651.49
2016,8,16,14,45,758.5,172.5,2.7,28.0,738.5,866.11,636.44
2016,8,16,15,0,747.0,168.0,2.8,28.0,701.0,837.98,619.84
2016,8,16,15,15,729.5,163.0,2.85,27.5,657.5,802.27,598.82
2016,8,16,15,30,712.0,158.0,2.9,27.0,614.0,765.04,576.48
2016,8,16,15,45,697.5,149.5,3.0,27.0,568.0,725.03,550.96
2016,8,16,16,0,683.0,141.0,3.1,27.0,522.0,683.76,523.5
2016,8,16,16,15,654.0,134.0,3.1,26.5,471.0,632.72,488.69
2016,8,16,16,30,625.0,127.0,3.1,26.0,420.0,581.89,453.17
2016,8,16,16,45,598.5,116.0,3.1,25.5,369.0,528.86,415.1
2016,8,16,17,0,572.0,105.0,3.1,25.0,318.0,476.46,376.28
2016,8,16,17,15,521.0,95.0,2.95,24.0,265.5,412.43,327.37
2016,8,16,17,30,470.0,85.0,2.8,23.0,213.0,350.37,278.3
2016,8,16,17,45,412.0,70.5,2.7,22.0,165.0,286.04,225.73
2016,8,16,18,0,354.0,56.0,2.6,21.0,117.0,226.71,175.45
2016,8,16,18,15,253.5,40.0,2.5,20.0,75.5,155.37,114.79
2016,8,16,18,30,153.0,24.0,2.4,19.0,34.0,88.53,46.73
2016,8,16,18,45,76.5,12.0,2.3,18.0,17.0,32.39,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.0,17.5,1.0,14.5,29.0,13.63,0.0
2016,8,17,6,0,220.0,35.0,1.1,15.0,58.0,27.03,17.18
2016,8,17,6,15,310.0,49.5,1.2,15.5,102.0,37.35,27.11
2016,8,17,6,30,400.0,64.0,1.3,16.0,146.0,47.14,36.12
2016,8,17,6,45,459.0,76.0,1.45,17.0,196.0,54.46,42.63
2016,8,17,7,0,518.0,88.0,1.6,18.0,246.0,90.5,55.27
2016,8,17,7,15,563.5,96.0,1.6,19.0,298.5,129.88,78.87
2016,8,17,7,30,609.0,104.0,1.6,20.0,351.0,174.25,111.29
2016,8,17,7,45,640.0,111.5,1.6,21.0,402.0,220.01,148.09
2016,8,17,8,0,671.0,119.0,1.6,22.0,453.0,268.9,188.4
2016,8,17,8,15,697.0,124.5,1.7,22.5,503.0,317.42,229.14
2016,8,17,8,30,723.0,130.0,1.8,23.0,553.0,368.14,271.12
2016,8,17,8,45,734.5,138.0,1.95,24.0,597.0,417.14,310.65
2016,8,17,9,0,746.0,146.0,2.1,25.0,641.0,466.5,349.26
2016,8,17,9,15,761.5,150.0,2.15,25.5,682.5,514.48,386.18
2016,8,17,9,30,777.0,154.0,2.2,26.0,724.0,565.46,424.14
2016,8,17,9,45,798.0,152.0,2.25,27.0,762.5,611.19,456.7
2016,8,17,10,0,819.0,150.0,2.3,28.0,801.0,657.2,488.51
2016,8,17,10,15,827.5,152.0,2.35,28.0,830.5,698.48,518.07
2016,8,17,10,30,836.0,154.0,2.4,28.0,860.0,738.58,546.32
2016,8,17,10,45,821.5,167.5,2.45,28.5,876.0,770.98,566.99
2016,8,17,11,0,807.0,181.0,2.5,29.0,892.0,800.47,585.15
2016,8,17,11,15,811.0,182.0,2.55,29.0,906.5,830.1,604.51
2016,8,17,11,30,815.0,183.0,2.6,29.0,921.0,857.7,622.5
2016,8,17,11,45,795.5,196.5,2.65,29.5,921.0,875.06,632.53
2016,8,17,12,0,776.0,210.0,2.7,30.0,921.0,890.97,641.72
2016,8,17,12,15,775.5,210.0,2.75,30.0,919.5,906.51,652.03
2016,8,17,12,30,775.0,210.0,2.8,30.0,918.0,919.5,660.78
2016,8,17,12,45,792.5,197.0,2.9,30.0,915.0,930.67,668.85
2016,8,17,13,0,810.0,184.0,3.0,30.0,912.0,941.69,676.94
2016,8,17,13,15,805.0,182.5,3.05,30.0,894.5,940.61,676.96
2016,8,17,13,30,800.0,181.0,3.1,30.0,877.0,936.66,675.34
2016,8,17,13,45,773.5,189.5,3.15,30.0,846.5,923.75,668.01
2016,8,17,14,0,747.0,198.0,3.2,30.0,816.0,905.47,657.29
2016,8,17,14,15,736.5,194.5,3.25,29.5,784.5,886.88,647.73
2016,8,17,14,30,726.0,191.0,3.3,29.0,753.0,865.89,636.55
2016,8,17,14,45,702.0,191.5,3.35,29.0,713.0,835.09,617.45
2016,8,17,15,0,678.0,192.0,3.4,29.0,673.0,802.71,597.22
2016,8,17,15,15,659.0,186.0,3.4,28.5,630.5,766.31,574.61
2016,8,17,15,30,640.0,180.0,3.4,28.0,588.0,728.61,550.6
2016,8,17,15,45,604.5,177.0,3.45,27.5,538.5,680.14,518.42
2016,8,17,16,0,569.0,174.0,3.5,27.0,489.0,629.33,483.93
2016,8,17,16,15,538.5,164.0,3.5,26.0,439.5,578.26,449.36
2016,8,17,16,30,508.0,154.0,3.5,25.0,390.0,527.91,414.27
2016,8,17,16,45,458.0,144.0,3.5,24.5,337.5,466.19,368.5
2016,8,17,17,0,408.0,134.0,3.5,24.0,285.0,407.44,323.79
2016,8,17,17,15,360.5,118.0,3.35,23.0,235.5,346.62,276.72
2016,8,17,17,30,313.0,102.0,3.2,22.0,186.0,282.54,225.63
2016,8,17,17,45,249.5,82.0,3.05,21.0,139.5,217.35,172.07
2016,8,17,18,0,186.0,62.0,2.9,20.0,93.0,157.64,121.88
2016,8,17,18,15,122.5,39.5,2.75,19.0,57.0,99.81,72.65
2016,8,17,18,30,59.0,17.0,2.6,18.0,21.0,42.42,17.31
2016,8,17,18,45,29.5,8.5,2.5,17.5,10.5,16.2,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,42.0,15.0,1.4,12.5,19.0,12.81,0.0
2016,8,18,6,0,84.0,30.0,1.6,13.0,38.0,25.0,15.5
2016,8,18,6,15,137.5,53.5,1.6,13.5,77.0,43.24,32.48
2016,8,18,6,30,191.0,77.0,1.6,14.0,116.0,60.72,48.42
2016,8,18,6,45,242.0,98.5,1.65,15.0,162.5,76.06,62.05
2016,8,18,7,0,293.0,120.0,1.7,16.0,209.0,108.45,77.55
2016,8,18,7,15,333.5,138.0,1.7,16.5,257.5,144.86,101.63
2016,8,18,7,30,374.0,156.0,1.7,17.0,306.0,185.56,131.75
2016,8,18,7,45,411.5,169.5,1.75,18.0,355.5,221.95,159.9
2016,8,18,8,0,449.0,183.0,1.8,19.0,405.0,266.34,195.26
2016,8,18,8,15,476.5,194.5,1.9,20.0,452.0,309.69,230.23
2016,8,18,8,30,504.0,206.0,2.0,21.0,499.0,355.57,266.78
2016,8,18,8,45,427.0,242.5,2.1,22.0,505.0,383.15,289.7
2016,8,18,9,0,350.0,279.0,2.2,23.0,511.0,406.47,307.78
2016,8,18,9,15,323.5,306.5,2.25,23.5,531.5,436.15,329.9
2016,8,18,9,30,297.0,334.0,2.3,24.0,552.0,463.23,349.33
2016,8,18,9,45,459.0,290.0,2.4,25.0,645.0,532.78,400.9
2016,8,18,10,0,621.0,246.0,2.5,26.0,738.0,616.66,461.83
2016,8,18,10,15,631.5,250.5,2.55,26.5,766.5,654.7,488.05
2016,8,18,10,30,642.0,255.0,2.6,27.0,795.0,692.26,513.7
2016,8,18,10,45,614.5,278.0,2.65,27.5,806.0,718.12,529.99
2016,8,18,11,0,587.0,301.0,2.7,28.0,817.0,741.61,544.37
2016,8,18,11,15,592.0,303.5,2.7,28.0,831.0,768.35,562.51
2016,8,18,11,30,597.0,306.0,2.7,28.0,845.0,793.76,579.56
2016,8,18,11,45,564.0,328.0,2.7,28.5,840.5,804.02,584.14
2016,8,18,12,0,531.0,350.0,2.7,29.0,836.0,811.46,586.89
2016,8,18,12,15,530.5,350.0,2.7,29.0,834.5,823.86,595.2
2016,8,18,12,30,530.0,350.0,2.7,29.0,833.0,834.47,602.3
2016,8,18,12,45,561.0,328.5,2.7,29.0,835.0,850.67,614.24
2016,8,18,13,0,592.0,307.0,2.7,29.0,837.0,864.95,624.93
2016,8,18,13,15,586.5,304.0,2.7,28.5,820.5,862.08,624.57
2016,8,18,13,30,581.0,301.0,2.7,28.0,804.0,857.01,622.96
2016,8,18,13,45,538.0,314.0,2.7,28.0,770.0,831.74,605.7
2016,8,18,14,0,495.0,327.0,2.7,28.0,736.0,805.01,587.55
2016,8,18,14,15,484.0,319.0,2.75,27.5,706.0,784.48,576.09
2016,8,18,14,30,473.0,311.0,2.8,27.0,676.0,762.32,563.36
2016,8,18,14,45,442.5,307.5,2.85,27.0,635.5,726.36,539.45
2016,8,18,15,0,412.0,304.0,2.9,27.0,595.0,682.66,510.14
2016,8,18,15,15,394.5,290.0,2.95,26.5,554.5,645.75,486.56
2016,8,18,15,30,377.0,276.0,3.0,26.0,514.0,608.37,462.15
2016,8,18,15,45,353.0,259.5,3.15,25.5,469.0,562.9,431.63
2016,8,18,16,0,329.0,243.0,3.3,25.0,424.0,517.77,400.63
2016,8,18,16,15,304.5,222.5,3.3,24.0,377.5,468.34,366.14
2016,8,18,16,30,280.0,202.0,3.3,23.0,331.0,419.73,331.35
2016,8,18,16,45,252.5,178.0,3.3,22.5,283.5,366.18,291.15
2016,8,18,17,0,225.0,154.0,3.3,22.0,236.0,314.05,251.05
2016,8,18,17,15,193.0,127.5,3.2,21.0,190.0,251.01,201.55
2016,8,18,17,30,161.0,101.0,3.1,20.0,144.0,197.34,158.12
2016,8,18,17,45,127.0,74.5,3.05,19.0,104.0,144.81,114.47
2016,8,18,18,0,93.0,48.0,3.0,18.0,64.0,94.39,71.82
2016,8,18,18,15,59.5,28.5,2.85,17.5,37.5,55.56,38.28
2016,8,18,18,30,26.0,9.0,2.7,17.0,11.0,20.34,3.73
2016,8,18,18,45,13.0,4.5,2.55,16.5,5.5,7.84,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,14.0,1.4,12.5,17.5,11.98,0.0
2016,8,19,6,0,79.0,28.0,1.6,13.0,35.0,23.41,14.05
2016,8,19,6,15,131.0,51.5,1.65,13.5,73.5,41.73,31.11
2016,8,19,6,30,183.0,75.0,1.7,14.0,112.0,59.26,47.11
2016,8,19,6,45,237.5,97.0,1.75,14.5,159.5,75.01,61.24
2016,8,19,7,0,292.0,119.0,1.8,15.0,207.0,106.75,76.78
2016,8,19,7,15,249.5,140.0,1.75,16.0,225.5,137.36,99.22
2016,8,19,7,30,207.0,161.0,1.7,17.0,244.0,168.34,124.96
2016,8,19,7,45,246.5,180.5,1.65,18.0,292.5,200.99,149.42
2016,8,19,8,0,286.0,200.0,1.6,19.0,341.0,242.42,181.32
2016,8,19,8,15,401.0,200.5,1.45,19.5,421.0,290.8,217.21
2016,8,19,8,30,516.0,201.0,1.3,20.0,501.0,354.37,265.36
2016,8,19,8,45,546.0,207.0,1.15,21.0,547.0,399.4,299.72
2016,8,19,9,0,576.0,213.0,1.0,22.0,593.0,446.78,334.76
2016,8,19,9,15,486.5,258.0,0.95,22.5,593.0,471.05,352.62
2016,8,19,9,30,397.0,303.0,0.9,23.0,593.0,489.87,365.21
2016,8,19,9,45,482.0,288.5,0.85,24.0,657.5,544.03,403.03
2016,8,19,10,0,567.0,274.0,0.8,25.0,722.0,607.32,445.83
2016,8,19,10,15,577.5,279.5,0.75,25.5,750.0,644.45,469.6
2016,8,19,10,30,588.0,285.0,0.7,26.0,778.0,681.19,492.69
2016,8,19,10,45,594.5,289.0,0.7,26.5,799.0,713.01,512.59
2016,8,19,11,0,601.0,293.0,0.7,27.0,820.0,743.13,531.06
2016,8,19,11,15,606.0,295.5,0.7,27.5,834.0,770.2,547.27
2016,8,19,11,30,611.0,298.0,0.7,28.0,848.0,795.94,562.4
2016,8,19,11,45,614.0,298.5,0.75,28.5,854.5,816.61,574.96
2016,8,19,12,0,617.0,299.0,0.8,29.0,861.0,835.58,586.42
2016,8,19,12,15,616.5,298.5,0.85,29.0,859.5,848.64,595.32
2016,8,19,12,30,616.0,298.0,0.9,29.0,858.0,859.64,603.03
2016,8,19,12,45,606.0,300.0,1.0,29.0,846.5,862.27,606.12
2016,8,19,13,0,596.0,302.0,1.1,29.0,835.0,862.33,607.69
2016,8,19,13,15,590.5,299.0,1.25,29.0,818.0,859.42,608.26
2016,8,19,13,30,585.0,296.0,1.4,29.0,801.0,854.29,607.36
2016,8,19,13,45,575.5,291.5,1.55,29.0,777.0,841.77,601.61
2016,8,19,14,0,566.0,287.0,1.7,29.0,753.0,827.19,594.44
2016,8,19,14,15,554.5,280.5,1.85,28.5,722.5,806.76,584.46
2016,8,19,14,30,543.0,274.0,2.0,28.0,692.0,784.53,573.07
2016,8,19,14,45,528.0,266.0,2.15,28.0,655.5,756.03,556.04
2016,8,19,15,0,513.0,258.0,2.3,28.0,619.0,726.16,537.79
2016,8,19,15,15,494.0,247.5,2.45,27.5,578.0,689.15,515.27
2016,8,19,15,30,475.0,237.0,2.6,27.0,537.0,651.37,491.66
2016,8,19,15,45,453.0,224.0,2.8,26.5,492.0,608.02,463.66
2016,8,19,16,0,431.0,211.0,3.0,26.0,447.0,564.55,434.76
2016,8,19,16,15,402.5,196.0,3.1,25.0,399.5,506.39,394.78
2016,8,19,16,30,374.0,181.0,3.2,24.0,352.0,457.53,360.39
2016,8,19,16,45,340.5,163.0,3.35,23.5,304.0,403.3,320.12
2016,8,19,17,0,307.0,145.0,3.5,23.0,256.0,350.98,280.15
2016,8,19,17,15,266.5,123.0,3.45,22.0,208.5,292.17,234.15
2016,8,19,17,30,226.0,101.0,3.4,21.0,161.0,236.26,189.06
2016,8,19,17,45,180.5,77.0,3.35,20.0,118.0,178.56,141.25
2016,8,19,18,0,135.0,53.0,3.3,19.0,75.0,124.21,95.27
2016,8,19,18,15,86.5,32.0,3.15,18.0,44.0,76.03,53.75
2016,8,19,18,30,38.0,11.0,3.0,17.0,13.0,26.68,3.44
2016,8,19,18,45,19.0,5.5,2.9,16.5,6.5,10.33,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,11.97,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,23.41,13.95
2016,8,20,6,15,154.5,50.5,0.7,13.5,76.0,40.97,30.45
2016,8,20,6,30,214.0,73.0,0.7,14.0,115.0,57.82,45.84
2016,8,20,6,45,267.0,93.0,0.7,14.5,162.0,72.2,58.74
2016,8,20,7,0,320.0,113.0,0.7,15.0,209.0,102.56,72.79
2016,8,20,7,15,362.0,129.0,0.7,15.5,257.5,134.17,92.04
2016,8,20,7,30,404.0,145.0,0.7,16.0,306.0,174.63,121.59
2016,8,20,7,45,439.5,158.0,0.7,17.0,355.0,215.74,153.46
2016,8,20,8,0,475.0,171.0,0.7,18.0,404.0,260.48,188.95
2016,8,20,8,15,502.5,181.5,0.7,19.0,451.5,304.18,223.88
2016,8,20,8,30,530.0,192.0,0.7,20.0,499.0,350.38,260.2
2016,8,20,8,45,551.5,201.0,0.75,21.0,543.0,395.2,294.97
2016,8,20,9,0,573.0,210.0,0.8,22.0,587.0,441.57,329.96
2016,8,20,9,15,590.5,217.0,0.85,22.5,627.0,485.54,362.98
2016,8,20,9,30,608.0,224.0,0.9,23.0,667.0,529.91,395.48
2016,8,20,9,45,678.5,199.5,1.0,24.0,716.5,577.38,429.81
2016,8,20,10,0,749.0,175.0,1.1,25.0,766.0,629.49,466.73
2016,8,20,10,15,758.0,177.5,1.15,25.5,794.5,669.35,494.01
2016,8,20,10,30,767.0,180.0,1.2,26.0,823.0,709.49,520.94
2016,8,20,10,45,768.5,184.5,1.3,26.5,843.0,743.11,543.41
2016,8,20,11,0,770.0,189.0,1.4,27.0,863.0,774.91,564.36
2016,8,20,11,15,774.0,190.5,1.45,27.5,877.0,803.96,582.07
2016,8,20,11,30,778.0,192.0,1.5,28.0,891.0,831.07,598.45
2016,8,20,11,45,773.5,196.0,1.6,28.5,895.0,851.31,610.89
2016,8,20,12,0,769.0,200.0,1.7,29.0,899.0,869.04,621.81
2016,8,20,12,15,768.5,200.0,1.8,29.0,898.0,883.9,632.18
2016,8,20,12,30,768.0,200.0,1.9,29.0,897.0,896.24,641.06
2016,8,20,12,45,770.0,196.5,2.0,29.0,889.0,904.81,647.64
2016,8,20,13,0,772.0,193.0,2.1,29.0,881.0,910.71,652.64
2016,8,20,13,15,767.5,191.5,2.2,29.0,864.0,909.92,653.47
2016,8,20,13,30,763.0,190.0,2.3,29.0,847.0,909.64,654.77
2016,8,20,13,45,746.0,193.0,2.45,29.0,820.0,896.91,648.49
2016,8,20,14,0,729.0,196.0,2.6,29.0,793.0,881.72,640.67
2016,8,20,14,15,718.5,192.5,2.75,28.5,762.0,863.21,631.87
2016,8,20,14,30,708.0,189.0,2.9,28.0,731.0,842.38,621.41
2016,8,20,14,45,689.0,186.5,3.05,28.0,692.5,813.05,603.83
2016,8,20,15,0,670.0,184.0,3.2,28.0,654.0,782.01,584.91
2016,8,20,15,15,651.5,178.5,3.3,27.5,612.0,746.7,563.33
2016,8,20,15,30,633.0,173.0,3.4,27.0,570.0,710.12,540.23
2016,8,20,15,45,608.0,166.0,3.5,26.5,523.0,665.88,511.11
2016,8,20,16,0,583.0,159.0,3.6,26.0,476.0,617.91,478.7
2016,8,20,16,15,553.0,150.0,3.65,25.0,427.0,567.9,444.58
2016,8,20,16,30,523.0,141.0,3.7,24.0,378.0,518.57,409.89
2016,8,20,16,45,484.5,129.5,3.75,23.5,328.0,462.07,367.82
2016,8,20,17,0,446.0,118.0,3.8,23.0,278.0,407.58,326.06
2016,8,20,17,15,395.5,104.0,3.65,22.0,228.5,346.06,277.78
2016,8,20,17,30,345.0,90.0,3.5,21.0,179.0,288.31,230.95
2016,8,20,17,45,281.5,72.0,3.35,20.0,133.5,224.11,177.56
2016,8,20,18,0,218.0,54.0,3.2,19.0,88.0,165.56,127.64
2016,8,20,18,15,142.0,34.0,3.1,18.0,53.0,105.91,75.83
2016,8,20,18,30,66.0,14.0,3.0,17.0,18.0,43.49,1.83
2016,8,20,18,45,33.0,7.0,2.9,16.5,9.0,15.32,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
