Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,15.0,0.95,11.5,20.0,14.74,0.0
2016,8,21,6,0,114.0,30.0,1.1,12.0,40.0,24.97,15.16
2016,8,21,6,15,183.0,50.5,1.1,12.5,80.0,40.98,30.52
2016,8,21,6,30,252.0,71.0,1.1,13.0,120.0,53.09,41.8
2016,8,21,6,45,314.0,87.5,1.1,14.0,167.5,63.78,51.41
2016,8,21,7,0,376.0,104.0,1.1,15.0,215.0,92.17,63.15
2016,8,21,7,15,421.5,117.0,1.1,15.5,264.5,128.76,85.48
2016,8,21,7,30,467.0,130.0,1.1,16.0,314.0,170.18,115.54
2016,8,21,7,45,506.0,139.5,1.1,17.0,364.5,212.17,148.41
2016,8,21,8,0,545.0,149.0,1.1,18.0,415.0,258.08,185.47
2016,8,21,8,15,573.0,157.0,1.1,18.5,463.5,303.21,222.8
2016,8,21,8,30,601.0,165.0,1.1,19.0,512.0,350.31,261.3
2016,8,21,8,45,624.5,171.0,1.15,20.0,557.0,396.37,297.97
2016,8,21,9,0,648.0,177.0,1.2,21.0,602.0,444.12,334.92
2016,8,21,9,15,665.0,182.0,1.25,21.5,642.5,489.24,369.61
2016,8,21,9,30,682.0,187.0,1.3,22.0,683.0,534.98,403.87
2016,8,21,9,45,693.5,192.0,1.4,23.0,717.5,577.93,434.7
2016,8,21,10,0,705.0,197.0,1.5,24.0,752.0,620.62,464.5
2016,8,21,10,15,715.0,200.0,1.55,24.5,781.0,660.01,491.9
2016,8,21,10,30,725.0,203.0,1.6,25.0,810.0,698.61,518.19
2016,8,21,10,45,724.5,210.0,1.65,25.5,829.5,732.25,540.4
2016,8,21,11,0,724.0,217.0,1.7,26.0,849.0,764.12,561.06
2016,8,21,11,15,728.5,218.5,1.8,26.5,863.0,792.9,580.0
2016,8,21,11,30,733.0,220.0,1.9,27.0,877.0,819.91,597.56
2016,8,21,11,45,726.5,226.0,2.05,27.5,880.5,840.05,610.47
2016,8,21,12,0,720.0,232.0,2.2,28.0,884.0,857.78,621.84
2016,8,21,12,15,719.5,231.5,2.35,28.0,882.5,872.0,632.21
2016,8,21,12,30,719.0,231.0,2.5,28.0,881.0,883.82,641.11
2016,8,21,12,45,732.0,220.0,2.65,28.0,876.0,894.89,649.62
2016,8,21,13,0,745.0,209.0,2.8,28.0,871.0,903.4,656.55
2016,8,21,13,15,739.5,207.5,2.9,27.5,853.5,901.98,658.02
2016,8,21,13,30,734.0,206.0,3.0,27.0,836.0,897.88,657.89
2016,8,21,13,45,714.0,209.5,3.2,27.0,808.0,883.09,650.08
2016,8,21,14,0,694.0,213.0,3.4,27.0,780.0,865.96,640.69
2016,8,21,14,15,682.5,209.0,3.5,26.5,748.5,846.47,630.35
2016,8,21,14,30,671.0,205.0,3.6,26.0,717.0,824.76,618.44
2016,8,21,14,45,651.5,202.0,3.7,26.0,678.5,795.11,599.42
2016,8,21,15,0,632.0,199.0,3.8,26.0,640.0,763.87,578.95
2016,8,21,15,15,612.5,192.5,3.85,25.5,597.5,727.57,555.69
2016,8,21,15,30,593.0,186.0,3.9,25.0,555.0,690.12,531.21
2016,8,21,15,45,568.5,177.5,3.95,24.5,509.0,642.93,499.24
2016,8,21,16,0,544.0,169.0,4.0,24.0,463.0,598.7,468.7
2016,8,21,16,15,513.0,159.0,4.0,23.0,414.5,548.33,433.51
2016,8,21,16,30,482.0,149.0,4.0,22.0,366.0,498.8,397.96
2016,8,21,16,45,444.5,136.0,4.05,21.5,316.5,443.0,355.81
2016,8,21,17,0,407.0,123.0,4.1,21.0,267.0,389.18,314.02
2016,8,21,17,15,358.0,107.5,4.0,20.0,218.5,328.65,265.97
2016,8,21,17,30,309.0,92.0,3.9,19.0,170.0,271.81,219.39
2016,8,21,17,45,250.0,72.5,3.8,18.5,126.0,203.05,161.53
2016,8,21,18,0,191.0,53.0,3.7,18.0,82.0,146.38,112.66
2016,8,21,18,15,121.5,32.5,3.55,17.0,48.5,89.54,62.9
2016,8,21,18,30,52.0,12.0,3.4,16.0,15.0,31.85,0.0
2016,8,21,18,45,26.0,6.0,3.25,15.5,7.5,12.46,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.15,11.5,12.5,12.29,0.0
2016,8,22,6,0,0.0,25.0,2.2,12.0,25.0,23.96,14.11
2016,8,22,6,15,14.0,47.0,2.2,12.5,50.0,42.45,31.73
2016,8,22,6,30,28.0,69.0,2.2,13.0,75.0,60.78,48.56
2016,8,22,6,45,44.5,92.5,2.2,13.5,104.5,79.72,65.63
2016,8,22,7,0,61.0,116.0,2.2,14.0,134.0,102.21,79.81
2016,8,22,7,15,76.0,138.0,2.15,14.5,165.0,127.04,98.59
2016,8,22,7,30,91.0,160.0,2.1,15.0,196.0,153.63,119.05
2016,8,22,7,45,222.5,172.0,2.05,15.5,276.5,187.46,140.97
2016,8,22,8,0,354.0,184.0,2.0,16.0,357.0,243.77,182.46
2016,8,22,8,15,330.5,212.0,1.9,16.5,387.0,280.72,213.71
2016,8,22,8,30,307.0,240.0,1.8,17.0,417.0,315.36,242.24
2016,8,22,8,45,487.0,203.5,1.75,18.0,510.0,369.3,282.53
2016,8,22,9,0,667.0,167.0,1.7,19.0,603.0,442.21,337.89
2016,8,22,9,15,683.5,171.5,1.7,19.5,643.0,487.48,373.12
2016,8,22,9,30,700.0,176.0,1.7,20.0,683.0,533.29,407.9
2016,8,22,9,45,691.5,191.0,1.7,21.0,712.5,574.44,437.19
2016,8,22,10,0,683.0,206.0,1.7,22.0,742.0,613.73,464.11
2016,8,22,10,15,693.0,209.5,1.85,22.5,770.0,652.75,492.24
2016,8,22,10,30,703.0,213.0,2.0,23.0,798.0,691.05,519.35
2016,8,22,10,45,706.0,217.5,2.15,23.5,818.5,724.23,542.4
2016,8,22,11,0,709.0,222.0,2.3,24.0,839.0,755.9,564.1
2016,8,22,11,15,713.5,223.5,2.45,24.5,852.5,784.26,583.38
2016,8,22,11,30,718.0,225.0,2.6,25.0,866.0,810.9,601.3
2016,8,22,11,45,715.5,228.0,2.8,25.5,871.0,831.21,614.99
2016,8,22,12,0,713.0,231.0,3.0,26.0,876.0,849.26,626.97
2016,8,22,12,15,712.5,231.0,3.1,26.0,874.0,863.82,637.21
2016,8,22,12,30,712.0,231.0,3.2,26.0,872.0,876.0,645.98
2016,8,22,12,45,676.5,249.0,3.35,26.0,853.5,872.02,643.9
2016,8,22,13,0,641.0,267.0,3.5,26.0,835.0,865.19,639.47
2016,8,22,13,15,635.0,264.5,3.6,26.0,818.0,862.36,638.55
2016,8,22,13,30,629.0,262.0,3.7,26.0,801.0,857.14,636.02
2016,8,22,13,45,620.0,258.5,3.8,26.0,776.5,845.83,629.39
2016,8,22,14,0,611.0,255.0,3.9,26.0,752.0,832.25,621.25
2016,8,22,14,15,599.0,250.0,3.95,25.5,721.5,812.29,609.7
2016,8,22,14,30,587.0,245.0,4.0,25.0,691.0,788.3,595.36
2016,8,22,14,45,576.5,236.0,4.05,24.5,655.5,761.66,579.1
2016,8,22,15,0,566.0,227.0,4.1,24.0,620.0,733.36,561.46
2016,8,22,15,15,546.5,219.0,4.1,23.5,578.5,697.26,537.64
2016,8,22,15,30,527.0,211.0,4.1,23.0,537.0,660.31,512.86
2016,8,22,15,45,510.0,198.0,4.1,23.0,493.5,619.18,483.83
2016,8,22,16,0,493.0,185.0,4.1,23.0,450.0,577.49,453.95
2016,8,22,16,15,462.5,173.0,4.05,22.0,402.0,527.16,418.34
2016,8,22,16,30,432.0,161.0,4.0,21.0,354.0,477.74,382.47
2016,8,22,16,45,401.5,145.0,3.95,20.5,306.5,425.05,342.43
2016,8,22,17,0,371.0,129.0,3.9,20.0,259.0,373.85,302.46
2016,8,22,17,15,323.0,111.5,3.75,19.0,211.0,306.19,248.54
2016,8,22,17,30,275.0,94.0,3.6,18.0,163.0,249.87,202.12
2016,8,22,17,45,222.5,73.0,3.5,17.5,120.0,191.03,152.1
2016,8,22,18,0,170.0,52.0,3.4,17.0,77.0,136.51,104.91
2016,8,22,18,15,105.0,31.0,3.25,16.5,44.5,81.74,56.36
2016,8,22,18,30,40.0,10.0,3.1,16.0,12.0,21.63,0.0
2016,8,22,18,45,20.0,5.0,3.0,15.5,6.0,4.91,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,14.74,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,23.27,13.27
2016,8,23,6,15,208.0,48.5,2.1,13.5,81.5,37.02,26.81
2016,8,23,6,30,287.0,67.0,2.1,14.0,122.0,50.1,38.91
2016,8,23,6,45,353.5,81.5,2.15,14.5,170.0,59.32,47.33
2016,8,23,7,0,420.0,96.0,2.2,15.0,218.0,85.12,57.24
2016,8,23,7,15,467.5,107.0,2.15,15.5,268.5,122.33,78.85
2016,8,23,7,30,515.0,118.0,2.1,16.0,319.0,164.54,109.2
2016,8,23,7,45,554.0,125.5,2.1,17.0,370.0,207.17,142.91
2016,8,23,8,0,593.0,133.0,2.1,18.0,421.0,253.0,180.6
2016,8,23,8,15,620.5,140.0,2.1,18.5,469.5,299.12,219.62
2016,8,23,8,30,648.0,147.0,2.1,19.0,518.0,347.7,260.27
2016,8,23,8,45,671.5,151.5,2.15,20.0,563.5,394.71,298.61
2016,8,23,9,0,695.0,156.0,2.2,21.0,609.0,443.32,337.16
2016,8,23,9,15,711.0,160.5,2.25,21.5,649.5,489.62,373.62
2016,8,23,9,30,727.0,165.0,2.3,22.0,690.0,536.35,409.43
2016,8,23,9,45,711.0,183.5,2.4,23.0,718.0,577.48,439.16
2016,8,23,10,0,695.0,202.0,2.5,24.0,746.0,616.12,466.12
2016,8,23,10,15,705.5,205.0,2.6,24.5,774.5,655.45,494.27
2016,8,23,10,30,716.0,208.0,2.7,25.0,803.0,694.06,521.34
2016,8,23,10,45,723.0,210.0,2.85,25.5,824.5,728.24,545.12
2016,8,23,11,0,730.0,212.0,3.0,26.0,846.0,761.08,567.64
2016,8,23,11,15,734.5,213.5,3.1,26.0,860.0,789.96,588.06
2016,8,23,11,30,739.0,215.0,3.2,26.0,874.0,817.04,607.02
2016,8,23,11,45,743.0,214.5,3.3,26.5,881.0,839.81,621.39
2016,8,23,12,0,747.0,214.0,3.4,27.0,888.0,860.47,634.34
2016,8,23,12,15,746.5,214.0,3.5,27.0,886.0,875.4,644.77
2016,8,23,12,30,746.0,214.0,3.6,27.0,884.0,887.86,653.67
2016,8,23,12,45,766.5,199.0,3.7,27.5,881.0,901.56,662.22
2016,8,23,13,0,787.0,184.0,3.8,28.0,878.0,910.11,667.4
2016,8,23,13,15,781.5,182.5,3.85,27.5,860.5,908.29,668.18
2016,8,23,13,30,776.0,181.0,3.9,27.0,843.0,903.66,667.27
2016,8,23,13,45,770.5,177.5,3.95,27.0,818.5,894.23,661.93
2016,8,23,14,0,765.0,174.0,4.0,27.0,794.0,885.34,657.09
2016,8,23,14,15,754.5,171.0,4.05,26.5,762.5,866.77,647.03
2016,8,23,14,30,744.0,168.0,4.1,26.0,731.0,845.77,635.35
2016,8,23,14,45,737.0,161.0,4.15,26.0,694.5,821.17,619.91
2016,8,23,15,0,730.0,154.0,4.2,26.0,658.0,794.26,602.84
2016,8,23,15,15,712.0,149.5,4.2,25.5,615.0,758.96,580.72
2016,8,23,15,30,694.0,145.0,4.2,25.0,572.0,722.24,557.36
2016,8,23,15,45,677.5,137.0,4.2,25.0,526.5,681.61,529.59
2016,8,23,16,0,661.0,129.0,4.2,25.0,481.0,639.93,500.13
2016,8,23,16,15,630.5,122.5,4.15,24.0,431.0,589.39,465.03
2016,8,23,16,30,600.0,116.0,4.1,23.0,381.0,539.28,429.24
2016,8,23,16,45,564.5,106.5,4.05,22.5,330.5,483.54,387.25
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,429.28,345.15
2016,8,23,17,15,474.5,86.5,3.8,21.0,229.5,363.38,292.87
2016,8,23,17,30,420.0,76.0,3.6,20.0,179.0,304.58,244.47
2016,8,23,17,45,347.0,62.0,3.45,19.5,133.0,237.97,187.97
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,178.1,135.97
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,111.96,76.63
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,34.61,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,1.6,12.5,22.0,14.25,0.0
2016,8,24,6,0,182.0,29.0,1.8,13.0,44.0,22.52,12.43
2016,8,24,6,15,274.0,44.5,1.8,13.5,86.5,33.85,24.01
2016,8,24,6,30,366.0,60.0,1.8,14.0,129.0,44.61,34.04
2016,8,24,6,45,433.0,71.5,1.8,14.5,178.0,51.67,40.54
2016,8,24,7,0,500.0,83.0,1.8,15.0,227.0,76.02,48.47
2016,8,24,7,15,547.5,91.5,1.75,15.5,279.0,114.56,69.46
2016,8,24,7,30,595.0,100.0,1.7,16.0,331.0,158.31,100.58
2016,8,24,7,45,630.5,106.5,1.7,17.0,382.5,203.09,136.32
2016,8,24,8,0,666.0,113.0,1.7,18.0,434.0,251.46,176.57
2016,8,24,8,15,692.0,118.5,1.7,18.5,483.5,299.58,217.64
2016,8,24,8,30,718.0,124.0,1.7,19.0,533.0,349.89,260.04
2016,8,24,8,45,737.0,129.0,1.7,20.0,579.0,398.98,300.2
2016,8,24,9,0,756.0,134.0,1.7,21.0,625.0,449.12,339.9
2016,8,24,9,15,771.5,137.5,1.75,21.5,666.0,499.88,379.59
2016,8,24,9,30,787.0,141.0,1.8,22.0,707.0,547.73,416.1
2016,8,24,9,45,807.0,139.0,1.9,23.0,745.0,593.13,449.39
2016,8,24,10,0,827.0,137.0,2.0,24.0,783.0,638.65,481.83
2016,8,24,10,15,835.5,139.0,2.1,24.5,812.0,680.15,511.44
2016,8,24,10,30,844.0,141.0,2.2,25.0,841.0,720.4,539.56
2016,8,24,10,45,839.5,148.5,2.35,25.5,860.0,754.91,562.77
2016,8,24,11,0,835.0,156.0,2.5,26.0,879.0,787.03,583.67
2016,8,24,11,15,838.5,157.0,2.6,26.0,893.0,816.81,603.76
2016,8,24,11,30,842.0,158.0,2.7,26.0,907.0,844.39,622.39
2016,8,24,11,45,834.0,164.5,2.85,26.5,910.5,865.34,635.7
2016,8,24,12,0,826.0,171.0,3.0,27.0,914.0,883.46,647.2
2016,8,24,12,15,825.5,170.5,3.05,27.0,912.0,898.43,657.32
2016,8,24,12,30,825.0,170.0,3.1,27.0,910.0,910.67,665.74
2016,8,24,12,45,824.0,168.5,3.2,27.5,900.5,918.66,670.49
2016,8,24,13,0,823.0,167.0,3.3,28.0,891.0,923.78,673.47
2016,8,24,13,15,818.0,166.0,3.4,28.0,873.0,922.86,673.94
2016,8,24,13,30,813.0,165.0,3.5,28.0,855.0,919.04,672.64
2016,8,24,13,45,801.0,165.5,3.6,28.0,829.0,907.55,666.36
2016,8,24,14,0,789.0,166.0,3.7,28.0,803.0,893.36,658.37
2016,8,24,14,15,779.0,163.0,3.75,27.5,771.0,874.72,648.48
2016,8,24,14,30,769.0,160.0,3.8,27.0,739.0,856.88,639.14
2016,8,24,14,45,761.0,154.0,3.85,27.0,702.0,831.98,623.7
2016,8,24,15,0,753.0,148.0,3.9,27.0,665.0,804.75,606.64
2016,8,24,15,15,735.0,143.5,3.9,26.5,621.5,768.87,584.41
2016,8,24,15,30,717.0,139.0,3.9,26.0,578.0,731.52,560.9
2016,8,24,15,45,706.5,129.5,3.95,25.5,533.0,693.05,536.41
2016,8,24,16,0,696.0,120.0,4.0,25.0,488.0,653.07,509.85
2016,8,24,16,15,666.0,114.0,3.95,24.0,437.0,602.27,474.71
2016,8,24,16,30,636.0,108.0,3.9,23.0,386.0,551.81,438.8
2016,8,24,16,45,608.0,98.0,3.9,22.5,335.5,498.78,399.15
2016,8,24,17,0,580.0,88.0,3.9,22.0,285.0,446.57,358.79
2016,8,24,17,15,525.0,78.5,3.75,21.0,233.5,381.8,307.37
2016,8,24,17,30,470.0,69.0,3.6,20.0,182.0,320.83,257.15
2016,8,24,17,45,397.5,56.5,3.45,19.5,135.5,253.28,199.62
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,192.11,146.05
2016,8,24,18,15,209.5,28.0,3.2,18.0,52.5,119.06,79.41
2016,8,24,18,30,94.0,12.0,3.1,17.0,16.0,38.79,0.0
2016,8,24,18,45,47.0,6.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,95.0,14.0,2.1,11.5,22.0,13.76,0.0
2016,8,25,6,0,190.0,28.0,2.2,12.0,44.0,21.75,11.61
2016,8,25,6,15,286.5,43.0,2.2,12.5,86.5,32.71,23.06
2016,8,25,6,30,383.0,58.0,2.2,13.0,129.0,43.11,32.83
2016,8,25,6,45,455.0,68.0,2.2,13.5,179.0,49.02,38.33
2016,8,25,7,0,527.0,78.0,2.2,14.0,229.0,70.98,44.57
2016,8,25,7,15,574.5,85.5,2.2,14.5,281.0,110.05,65.22
2016,8,25,7,30,622.0,93.0,2.2,15.0,333.0,154.31,96.62
2016,8,25,7,45,658.0,99.0,2.2,16.0,385.0,200.14,133.45
2016,8,25,8,0,694.0,105.0,2.2,17.0,437.0,249.59,175.01
2016,8,25,8,15,720.0,109.5,2.2,17.5,487.0,298.25,217.09
2016,8,25,8,30,746.0,114.0,2.2,18.0,537.0,349.05,260.53
2016,8,25,8,45,764.5,118.5,2.2,19.0,583.0,401.97,304.24
2016,8,25,9,0,783.0,123.0,2.2,20.0,629.0,452.46,344.8
2016,8,25,9,15,798.0,126.0,2.2,20.5,670.5,500.59,383.06
2016,8,25,9,30,813.0,129.0,2.2,21.0,712.0,548.87,420.27
2016,8,25,9,45,827.0,130.0,2.25,21.5,748.5,594.64,454.83
2016,8,25,10,0,841.0,131.0,2.3,22.0,785.0,639.99,488.17
2016,8,25,10,15,849.5,132.5,2.35,22.5,814.5,681.53,517.96
2016,8,25,10,30,858.0,134.0,2.4,23.0,844.0,722.71,546.79
2016,8,25,10,45,853.5,141.5,2.5,23.5,863.0,756.73,569.41
2016,8,25,11,0,849.0,149.0,2.6,24.0,882.0,789.25,590.46
2016,8,25,11,15,853.0,150.0,2.65,24.5,896.0,819.75,609.7
2016,8,25,11,30,857.0,151.0,2.7,25.0,910.0,848.04,627.35
2016,8,25,11,45,846.0,159.0,2.8,25.5,913.0,868.22,639.86
2016,8,25,12,0,835.0,167.0,2.9,26.0,916.0,885.44,650.47
2016,8,25,12,15,835.0,166.5,2.95,26.0,914.0,900.93,660.97
2016,8,25,12,30,835.0,166.0,3.0,26.0,912.0,913.66,669.74
2016,8,25,12,45,826.5,168.5,3.05,26.0,900.0,918.95,673.73
2016,8,25,13,0,818.0,171.0,3.1,26.0,888.0,921.3,675.94
2016,8,25,13,15,813.0,169.5,3.15,26.0,870.0,919.85,675.79
2016,8,25,13,30,808.0,168.0,3.2,26.0,852.0,915.5,673.86
2016,8,25,13,45,791.0,171.0,3.3,26.0,824.0,902.07,666.31
2016,8,25,14,0,774.0,174.0,3.4,26.0,796.0,889.31,659.33
2016,8,25,14,15,763.5,171.0,3.45,25.5,764.0,870.58,649.33
2016,8,25,14,30,753.0,168.0,3.5,25.0,732.0,849.4,637.68
2016,8,25,14,45,736.0,165.0,3.6,25.0,693.0,820.36,619.57
2016,8,25,15,0,719.0,162.0,3.7,25.0,654.0,789.44,600.06
2016,8,25,15,15,700.0,157.0,3.75,24.5,610.5,753.05,577.43
2016,8,25,15,30,681.0,152.0,3.8,24.0,567.0,715.31,553.41
2016,8,25,15,45,662.5,144.0,3.85,24.0,520.5,673.57,524.47
2016,8,25,16,0,644.0,136.0,3.9,24.0,474.0,630.93,494.34
2016,8,25,16,15,612.5,128.5,3.9,23.0,423.5,579.25,458.36
2016,8,25,16,30,581.0,121.0,3.9,22.0,373.0,528.09,421.69
2016,8,25,16,45,550.5,109.5,3.9,21.5,323.0,474.1,380.95
2016,8,25,17,0,520.0,98.0,3.9,21.0,273.0,421.21,339.75
2016,8,25,17,15,464.5,86.5,3.8,20.0,222.5,354.83,286.78
2016,8,25,17,30,409.0,75.0,3.7,19.0,172.0,295.22,237.4
2016,8,25,17,45,343.0,59.5,3.6,18.0,126.5,230.86,182.66
2016,8,25,18,0,277.0,44.0,3.5,17.0,81.0,172.54,131.54
2016,8,25,18,15,171.5,27.0,3.4,16.0,46.5,103.36,66.73
2016,8,25,18,30,66.0,10.0,3.3,15.0,12.0,28.53,0.0
2016,8,25,18,45,33.0,5.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,121.5,13.0,1.75,11.5,23.0,12.78,0.0
2016,8,26,6,0,243.0,26.0,2.0,12.0,46.0,20.46,10.29
2016,8,26,6,15,348.5,38.5,2.0,12.5,90.0,29.28,20.03
2016,8,26,6,30,454.0,51.0,2.0,13.0,134.0,37.51,27.83
2016,8,26,6,45,521.5,59.5,2.0,13.5,185.0,41.61,31.71
2016,8,26,7,0,589.0,68.0,2.0,14.0,236.0,62.47,37.0
2016,8,26,7,15,396.0,111.0,2.0,14.5,234.0,116.15,77.48
2016,8,26,7,30,203.0,154.0,2.0,15.0,232.0,157.8,117.69
2016,8,26,7,45,183.5,179.5,2.0,15.5,258.0,188.16,142.97
2016,8,26,8,0,164.0,205.0,2.0,16.0,284.0,216.69,166.86
2016,8,26,8,15,239.5,219.5,2.0,16.5,348.0,257.33,197.47
2016,8,26,8,30,315.0,234.0,2.0,17.0,412.0,309.96,238.03
2016,8,26,8,45,334.5,252.0,2.0,18.0,455.0,351.16,269.98
2016,8,26,9,0,354.0,270.0,2.0,19.0,498.0,394.03,302.58
2016,8,26,9,15,353.0,290.0,2.0,19.5,530.0,430.27,330.06
2016,8,26,9,30,352.0,310.0,2.0,20.0,562.0,466.09,356.55
2016,8,26,9,45,401.0,307.0,2.05,21.0,607.5,509.74,388.26
2016,8,26,10,0,450.0,304.0,2.1,22.0,653.0,554.21,420.07
2016,8,26,10,15,637.0,230.0,2.15,22.5,744.0,629.29,476.73
2016,8,26,10,30,824.0,156.0,2.2,23.0,835.0,717.07,541.25
2016,8,26,10,45,829.5,158.0,2.25,23.5,857.0,753.06,565.4
2016,8,26,11,0,835.0,160.0,2.3,24.0,879.0,787.27,587.26
2016,8,26,11,15,838.5,161.0,2.4,24.0,893.0,817.03,607.45
2016,8,26,11,30,842.0,162.0,2.5,24.0,907.0,844.59,626.18
2016,8,26,11,45,843.5,162.5,2.6,24.5,912.5,867.66,640.69
2016,8,26,12,0,845.0,163.0,2.7,25.0,918.0,888.18,653.53
2016,8,26,12,15,844.5,163.0,2.8,25.0,916.0,903.82,664.49
2016,8,26,12,30,844.0,163.0,2.9,25.0,914.0,916.66,673.73
2016,8,26,12,45,838.5,163.5,3.0,25.5,903.0,922.67,677.24
2016,8,26,13,0,833.0,164.0,3.1,26.0,892.0,925.72,678.94
2016,8,26,13,15,828.0,162.5,3.2,25.5,873.5,924.22,680.44
2016,8,26,13,30,823.0,161.0,3.3,25.0,855.0,919.76,680.1
2016,8,26,13,45,815.5,159.0,3.4,25.0,829.5,909.62,674.73
2016,8,26,14,0,808.0,157.0,3.5,25.0,804.0,896.65,667.55
2016,8,26,14,15,797.5,154.5,3.55,24.5,771.5,877.78,657.43
2016,8,26,14,30,787.0,152.0,3.6,24.0,739.0,856.35,645.58
2016,8,26,14,45,774.5,147.5,3.65,24.0,700.5,828.71,628.14
2016,8,26,15,0,762.0,143.0,3.7,24.0,662.0,802.1,611.4
2016,8,26,15,15,744.0,139.0,3.7,23.5,618.0,766.53,589.15
2016,8,26,15,30,726.0,135.0,3.7,23.0,574.0,729.47,565.6
2016,8,26,15,45,704.0,129.0,3.7,23.0,526.0,685.93,535.95
2016,8,26,16,0,682.0,123.0,3.7,23.0,478.0,641.64,504.38
2016,8,26,16,15,651.0,116.5,3.65,22.5,427.0,590.16,467.51
2016,8,26,16,30,620.0,110.0,3.6,22.0,376.0,539.13,430.04
2016,8,26,16,45,579.0,101.5,3.55,21.5,324.0,480.61,385.68
2016,8,26,17,0,538.0,93.0,3.5,21.0,272.0,423.98,341.44
2016,8,26,17,15,481.0,82.5,3.35,20.0,221.0,359.13,289.62
2016,8,26,17,30,424.0,72.0,3.2,19.0,170.0,297.22,238.37
2016,8,26,17,45,343.5,57.5,3.1,18.0,123.5,227.43,179.28
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,165.19,125.14
2016,8,26,18,15,158.0,26.0,2.9,16.5,43.5,96.02,58.58
2016,8,26,18,30,53.0,9.0,2.8,16.0,10.0,23.65,0.0
2016,8,26,18,45,26.5,4.5,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.0,20.0,13.27,0.0
2016,8,27,6,0,169.0,27.0,1.9,11.0,40.0,21.04,10.44
2016,8,27,6,15,265.5,43.0,1.85,11.5,82.0,32.87,23.22
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,44.1,33.8
2016,8,27,6,45,435.0,70.0,1.75,12.5,174.0,50.81,40.08
2016,8,27,7,0,508.0,81.0,1.7,13.0,224.0,70.49,46.24
2016,8,27,7,15,556.5,89.5,1.65,13.5,276.0,109.27,66.12
2016,8,27,7,30,605.0,98.0,1.6,14.0,328.0,153.38,96.92
2016,8,27,7,45,474.0,139.5,1.6,14.5,336.0,198.71,140.05
2016,8,27,8,0,343.0,181.0,1.6,15.0,344.0,234.12,175.05
2016,8,27,8,15,539.0,150.0,1.6,15.5,438.5,279.4,207.49
2016,8,27,8,30,735.0,119.0,1.6,16.0,533.0,346.28,259.22
2016,8,27,8,45,499.0,203.5,1.6,17.0,495.0,368.34,281.68
2016,8,27,9,0,263.0,288.0,1.6,18.0,457.0,369.02,284.05
2016,8,27,9,15,309.5,298.0,1.65,18.5,509.5,415.41,319.29
2016,8,27,9,30,356.0,308.0,1.7,19.0,562.0,465.64,356.76
2016,8,27,9,45,582.5,228.0,1.8,19.5,667.5,538.73,413.25
2016,8,27,10,0,809.0,148.0,1.9,20.0,773.0,632.53,484.28
2016,8,27,10,15,817.5,150.0,1.95,20.5,802.0,673.33,513.2
2016,8,27,10,30,826.0,152.0,2.0,21.0,831.0,712.92,541.0
2016,8,27,10,45,832.5,153.5,2.15,21.5,852.5,749.19,566.58
2016,8,27,11,0,839.0,155.0,2.3,22.0,874.0,783.72,589.5
2016,8,27,11,15,842.5,155.5,2.4,22.5,888.0,813.06,608.39
2016,8,27,11,30,846.0,156.0,2.5,23.0,902.0,840.16,625.74
2016,8,27,11,45,847.0,156.5,2.65,23.5,907.5,862.82,640.43
2016,8,27,12,0,848.0,157.0,2.8,24.0,913.0,882.89,653.42
2016,8,27,12,15,847.5,157.0,2.9,24.0,911.0,898.49,664.4
2016,8,27,12,30,847.0,157.0,3.0,24.0,909.0,911.28,673.64
2016,8,27,12,45,851.5,152.0,3.1,24.0,900.5,920.6,680.7
2016,8,27,13,0,856.0,147.0,3.2,24.0,892.0,926.96,685.94
2016,8,27,13,15,851.5,146.0,3.2,24.0,874.0,926.31,685.95
2016,8,27,13,30,847.0,145.0,3.2,24.0,856.0,922.63,684.13
2016,8,27,13,45,840.5,143.0,3.25,24.0,831.0,913.13,678.88
2016,8,27,14,0,834.0,141.0,3.3,24.0,806.0,900.72,671.81
2016,8,27,14,15,824.0,138.5,3.3,24.0,773.5,881.88,660.16
2016,8,27,14,30,814.0,136.0,3.3,24.0,741.0,860.4,646.82
2016,8,27,14,45,802.0,132.5,3.35,24.0,702.5,833.67,630.16
2016,8,27,15,0,790.0,129.0,3.4,24.0,664.0,804.67,611.89
2016,8,27,15,15,772.5,125.5,3.35,23.5,620.0,769.17,589.61
2016,8,27,15,30,755.0,122.0,3.3,23.0,576.0,735.0,568.08
2016,8,27,15,45,734.0,117.0,3.3,22.5,528.0,692.44,540.39
2016,8,27,16,0,713.0,112.0,3.3,22.0,480.0,649.02,511.14
2016,8,27,16,15,682.5,106.0,3.25,21.5,429.0,597.41,474.2
2016,8,27,16,30,652.0,100.0,3.2,21.0,378.0,546.19,436.58
2016,8,27,16,45,612.5,92.5,3.15,20.5,325.5,488.56,392.86
2016,8,27,17,0,573.0,85.0,3.1,20.0,273.0,432.69,349.1
2016,8,27,17,15,515.5,75.5,3.0,19.0,221.5,367.44,296.84
2016,8,27,17,30,458.0,66.0,2.9,18.0,170.0,306.24,245.91
2016,8,27,17,45,375.0,53.0,2.8,17.5,123.5,235.1,185.02
2016,8,27,18,0,292.0,40.0,2.7,17.0,77.0,171.31,128.95
2016,8,27,18,15,175.0,24.0,2.65,16.0,43.0,97.27,55.17
2016,8,27,18,30,58.0,8.0,2.6,15.0,9.0,23.84,0.0
2016,8,27,18,45,29.0,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,12.29,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,19.44,8.82
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.5,21.11
2016,8,28,6,30,389.0,55.0,1.2,12.0,124.0,41.68,31.65
2016,8,28,6,45,463.5,65.0,1.15,12.5,175.0,46.88,36.57
2016,8,28,7,0,538.0,75.0,1.1,13.0,226.0,64.38,41.41
2016,8,28,7,15,586.5,83.0,1.0,13.5,278.5,104.31,61.13
2016,8,28,7,30,635.0,91.0,0.9,14.0,331.0,149.52,92.3
2016,8,28,7,45,674.5,95.5,0.8,15.0,384.5,195.22,128.2
2016,8,28,8,0,714.0,100.0,0.7,16.0,438.0,244.9,169.2
2016,8,28,8,15,740.0,105.0,0.7,17.0,488.5,294.92,211.44
2016,8,28,8,30,766.0,110.0,0.7,18.0,539.0,350.36,257.18
2016,8,28,8,45,789.0,112.0,0.7,19.0,586.5,400.3,297.67
2016,8,28,9,0,812.0,114.0,0.7,20.0,634.0,451.58,337.86
2016,8,28,9,15,826.5,117.0,0.85,20.5,675.5,500.77,376.88
2016,8,28,9,30,841.0,120.0,1.0,21.0,717.0,550.0,414.89
2016,8,28,9,45,858.0,119.0,1.2,22.0,754.5,596.76,449.8
2016,8,28,10,0,875.0,118.0,1.4,23.0,792.0,645.34,484.98
2016,8,28,10,15,883.0,119.5,1.55,23.5,821.5,687.32,515.28
2016,8,28,10,30,891.0,121.0,1.7,24.0,851.0,727.83,543.99
2016,8,28,10,45,896.0,122.5,1.9,24.5,872.5,764.51,568.64
2016,8,28,11,0,901.0,124.0,2.1,25.0,894.0,799.15,591.61
2016,8,28,11,15,904.0,124.5,2.2,25.0,908.0,829.09,611.74
2016,8,28,11,30,907.0,125.0,2.3,25.0,922.0,856.56,630.27
2016,8,28,11,45,907.5,126.0,2.45,25.5,927.5,879.85,645.21
2016,8,28,12,0,908.0,127.0,2.6,26.0,933.0,900.36,658.35
2016,8,28,12,15,907.5,126.5,2.7,26.0,931.0,915.65,669.02
2016,8,28,12,30,907.0,126.0,2.8,26.0,929.0,927.95,677.88
2016,8,28,12,45,919.5,117.0,2.9,26.5,923.0,940.24,685.51
2016,8,28,13,0,932.0,108.0,3.0,27.0,917.0,949.38,691.17
2016,8,28,13,15,928.0,107.0,3.1,26.5,898.5,948.65,693.23
2016,8,28,13,30,924.0,106.0,3.2,26.0,880.0,944.68,693.35
2016,8,28,13,45,917.5,105.5,3.3,26.0,854.0,935.81,688.97
2016,8,28,14,0,911.0,105.0,3.4,26.0,828.0,923.85,682.65
2016,8,28,14,15,902.5,103.5,3.45,25.5,795.0,906.06,673.51
2016,8,28,14,30,894.0,102.0,3.5,25.0,762.0,885.42,662.48
2016,8,28,14,45,883.0,99.5,3.55,25.0,723.0,858.87,646.1
2016,8,28,15,0,872.0,97.0,3.6,25.0,684.0,829.85,627.99
2016,8,28,15,15,857.0,94.5,3.55,24.5,639.0,795.35,606.67
2016,8,28,15,30,842.0,92.0,3.5,24.0,594.0,763.56,587.09
2016,8,28,15,45,818.5,90.0,3.5,24.0,544.5,719.73,557.74
2016,8,28,16,0,795.0,88.0,3.5,24.0,495.0,674.99,527.39
2016,8,28,16,15,767.0,83.5,3.4,23.5,442.5,623.77,491.89
2016,8,28,16,30,739.0,79.0,3.3,23.0,390.0,572.57,454.47
2016,8,28,16,45,696.0,74.5,3.25,22.5,336.0,515.26,411.2
2016,8,28,17,0,653.0,70.0,3.2,22.0,282.0,457.67,366.31
2016,8,28,17,15,595.5,63.0,3.05,21.0,229.0,392.09,313.97
2016,8,28,17,30,538.0,56.0,2.9,20.0,176.0,330.56,262.78
2016,8,28,17,45,449.5,46.0,2.75,19.0,127.5,257.13,200.45
2016,8,28,18,0,361.0,36.0,2.6,18.0,79.0,191.7,142.78
2016,8,28,18,15,180.5,18.0,2.5,17.0,39.5,91.15,45.52
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,12.0,1.75,10.5,20.5,11.8,0.0
2016,8,29,6,0,232.0,24.0,1.9,11.0,41.0,18.96,7.97
2016,8,29,6,15,343.5,36.5,1.9,11.5,84.5,27.89,18.76
2016,8,29,6,30,455.0,49.0,1.9,12.0,128.0,36.2,26.72
2016,8,29,6,45,530.0,56.5,1.95,12.5,180.0,39.5,29.93
2016,8,29,7,0,605.0,64.0,2.0,13.0,232.0,54.67,33.14
2016,8,29,7,15,651.0,70.0,2.0,13.5,285.5,96.29,52.44
2016,8,29,7,30,697.0,76.0,2.0,14.0,339.0,142.84,84.38
2016,8,29,7,45,730.0,80.5,2.0,15.0,391.5,193.9,125.39
2016,8,29,8,0,763.0,85.0,2.0,16.0,444.0,244.67,168.45
2016,8,29,8,15,786.5,89.0,2.0,16.5,494.5,295.36,212.81
2016,8,29,8,30,810.0,93.0,2.0,17.0,545.0,347.87,258.29
2016,8,29,8,45,825.5,96.5,2.05,18.0,591.0,398.44,301.05
2016,8,29,9,0,841.0,100.0,2.1,19.0,637.0,449.55,342.89
2016,8,29,9,15,854.5,102.5,2.1,19.5,678.5,499.11,382.78
2016,8,29,9,30,868.0,105.0,2.1,20.0,720.0,551.5,423.4
2016,8,29,9,45,889.0,101.5,2.15,20.5,758.5,599.0,459.65
2016,8,29,10,0,910.0,98.0,2.2,21.0,797.0,646.37,494.89
2016,8,29,10,15,917.0,99.0,2.2,21.5,826.0,688.46,525.04
2016,8,29,10,30,924.0,100.0,2.2,22.0,855.0,728.91,552.72
2016,8,29,10,45,913.5,109.5,2.25,23.0,872.0,762.93,573.48
2016,8,29,11,0,903.0,119.0,2.3,24.0,889.0,793.91,591.95
2016,8,29,11,15,906.5,119.5,2.35,24.5,903.0,824.22,610.95
2016,8,29,11,30,910.0,120.0,2.4,25.0,917.0,852.08,628.21
2016,8,29,11,45,898.5,128.0,2.45,25.5,919.0,872.18,640.26
2016,8,29,12,0,887.0,136.0,2.5,26.0,921.0,889.08,650.29
2016,8,29,12,15,886.5,135.5,2.6,26.0,918.5,904.07,660.82
2016,8,29,12,30,886.0,135.0,2.7,26.0,916.0,916.13,669.54
2016,8,29,12,45,881.0,136.0,2.8,26.5,905.0,922.71,673.46
2016,8,29,13,0,876.0,137.0,2.9,27.0,894.0,926.22,675.51
2016,8,29,13,15,871.5,135.5,2.9,27.0,875.5,924.62,674.93
2016,8,29,13,30,867.0,134.0,2.9,27.0,857.0,919.96,672.51
2016,8,29,13,45,594.0,249.0,2.95,27.0,737.5,801.29,592.23
2016,8,29,14,0,321.0,364.0,3.0,27.0,618.0,669.27,495.34
2016,8,29,14,15,565.5,251.0,3.05,26.5,676.0,770.18,575.39
2016,8,29,14,30,810.0,138.0,3.1,26.0,734.0,854.08,637.47
2016,8,29,14,45,795.5,135.5,3.2,26.0,694.5,826.33,619.75
2016,8,29,15,0,781.0,133.0,3.3,26.0,655.0,796.43,601.28
2016,8,29,15,15,763.0,129.0,3.35,25.5,611.0,763.15,581.19
2016,8,29,15,30,745.0,125.0,3.4,25.0,567.0,725.54,557.75
2016,8,29,15,45,728.5,118.0,3.45,25.0,520.0,684.37,530.32
2016,8,29,16,0,712.0,111.0,3.5,25.0,473.0,642.06,500.96
2016,8,29,16,15,680.5,105.0,3.55,24.0,421.5,589.92,465.0
2016,8,29,16,30,649.0,99.0,3.6,23.0,370.0,538.25,428.16
2016,8,29,16,45,616.5,90.0,3.65,22.5,318.5,483.39,386.8
2016,8,29,17,0,584.0,81.0,3.7,22.0,267.0,429.75,344.87
2016,8,29,17,15,523.5,72.0,3.65,21.0,215.5,363.44,291.71
2016,8,29,17,30,463.0,63.0,3.6,20.0,164.0,301.46,240.04
2016,8,29,17,45,382.5,50.0,3.55,19.0,118.0,231.78,180.63
2016,8,29,18,0,302.0,37.0,3.5,18.0,72.0,169.52,125.49
2016,8,29,18,15,151.0,18.5,3.45,17.0,36.0,78.96,32.17
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,141.0,11.5,2.25,11.5,21.0,11.3,0.0
2016,8,30,6,0,282.0,23.0,2.4,12.0,42.0,18.14,6.77
2016,8,30,6,15,398.0,33.0,2.45,12.5,86.5,24.75,15.89
2016,8,30,6,30,514.0,43.0,2.5,13.0,131.0,30.93,21.89
2016,8,30,6,45,595.0,47.5,2.65,14.0,184.5,35.11,25.8
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,47.47,27.11
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,91.07,45.67
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,139.31,78.17
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,188.77,117.73
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,245.62,165.99
2016,8,30,8,15,847.5,69.5,2.95,18.5,504.0,297.55,211.82
2016,8,30,8,30,869.0,72.0,3.0,19.0,555.0,350.92,258.57
2016,8,30,8,45,884.5,74.0,3.05,20.0,601.5,402.78,302.82
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,455.01,346.0
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,505.49,387.19
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,555.49,426.77
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,602.44,462.04
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,648.05,495.15
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,690.73,526.2
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,731.65,554.31
2016,8,30,10,45,945.5,92.0,3.45,25.5,878.5,767.26,577.41
2016,8,30,11,0,942.0,97.0,3.5,26.0,898.0,800.16,598.46
2016,8,30,11,15,944.5,97.5,3.55,26.0,911.5,830.61,618.92
2016,8,30,11,30,947.0,98.0,3.6,26.0,925.0,858.43,637.57
2016,8,30,11,45,940.5,103.0,3.65,26.5,928.5,880.47,651.05
2016,8,30,12,0,934.0,108.0,3.7,27.0,932.0,899.36,662.45
2016,8,30,12,15,933.0,108.0,3.8,27.0,929.5,914.88,673.25
2016,8,30,12,30,932.0,108.0,3.9,27.0,927.0,927.29,682.11
2016,8,30,12,45,937.5,102.5,4.0,27.0,918.0,936.72,689.13
2016,8,30,13,0,943.0,97.0,4.1,27.0,909.0,942.93,694.13
2016,8,30,13,15,938.5,96.5,4.15,27.0,890.0,942.07,694.3
2016,8,30,13,30,934.0,96.0,4.2,27.0,871.0,937.95,692.47
2016,8,30,13,45,918.0,100.0,4.3,27.0,842.0,925.15,685.2
2016,8,30,14,0,902.0,104.0,4.4,27.0,813.0,909.45,676.08
2016,8,30,14,15,892.5,102.0,4.4,26.5,779.5,890.25,665.51
2016,8,30,14,30,883.0,100.0,4.4,26.0,746.0,868.25,653.03
2016,8,30,14,45,871.0,98.0,4.45,26.0,706.5,841.51,636.2
2016,8,30,15,0,859.0,96.0,4.5,26.0,667.0,812.38,617.65
2016,8,30,15,15,843.0,93.5,4.5,25.5,622.5,781.91,599.14
2016,8,30,15,30,827.0,91.0,4.5,25.0,578.0,745.07,575.87
2016,8,30,15,45,814.5,85.0,4.55,24.5,530.5,705.24,550.34
2016,8,30,16,0,802.0,79.0,4.6,24.0,483.0,663.8,523.15
2016,8,30,16,15,774.0,75.5,4.5,23.5,431.0,613.55,487.72
2016,8,30,16,30,746.0,72.0,4.4,23.0,379.0,563.34,450.3
2016,8,30,16,45,718.5,65.0,4.35,22.5,327.0,509.75,409.36
2016,8,30,17,0,691.0,58.0,4.3,22.0,275.0,456.8,367.41
2016,8,30,17,15,634.5,52.5,4.1,21.0,222.5,391.95,314.75
2016,8,30,17,30,578.0,47.0,3.9,20.0,170.0,333.82,265.32
2016,8,30,17,45,494.5,38.0,3.7,19.5,122.5,262.53,203.36
2016,8,30,18,0,411.0,29.0,3.5,19.0,75.0,199.05,145.37
2016,8,30,18,15,205.5,14.5,3.35,18.5,37.5,91.14,26.31
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
