Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.0,10.0,2.5,11.5,21.0,9.83,0.0
2016,8,31,6,0,334.0,20.0,2.7,12.0,42.0,16.74,5.19
2016,8,31,6,15,450.5,28.0,2.7,12.5,87.5,22.13,13.56
2016,8,31,6,30,567.0,36.0,2.7,13.0,133.0,27.25,18.61
2016,8,31,6,45,636.5,41.0,2.7,13.5,186.0,29.41,20.75
2016,8,31,7,0,706.0,46.0,2.7,14.0,239.0,40.94,22.68
2016,8,31,7,15,748.0,50.0,2.7,14.5,293.0,85.61,40.74
2016,8,31,7,30,790.0,54.0,2.7,15.0,347.0,139.1,77.19
2016,8,31,7,45,820.5,56.5,2.7,16.0,401.0,189.34,117.4
2016,8,31,8,0,851.0,59.0,2.7,17.0,455.0,242.36,162.82
2016,8,31,8,15,871.5,61.5,2.65,17.5,506.0,295.19,209.65
2016,8,31,8,30,892.0,64.0,2.6,18.0,557.0,349.34,257.22
2016,8,31,8,45,907.5,65.5,2.55,19.0,604.5,401.81,302.04
2016,8,31,9,0,923.0,67.0,2.5,20.0,652.0,454.61,345.61
2016,8,31,9,15,934.5,68.5,2.55,20.5,694.0,505.63,387.28
2016,8,31,9,30,946.0,70.0,2.6,21.0,736.0,556.13,427.25
2016,8,31,9,45,949.5,74.5,2.7,21.5,771.0,604.17,464.3
2016,8,31,10,0,953.0,79.0,2.8,22.0,806.0,650.59,499.13
2016,8,31,10,15,959.5,80.0,2.9,22.0,835.5,693.87,531.92
2016,8,31,10,30,966.0,81.0,3.0,22.0,865.0,735.34,561.73
2016,8,31,10,45,969.0,82.5,3.15,22.5,886.5,772.81,586.74
2016,8,31,11,0,972.0,84.0,3.3,23.0,908.0,807.87,609.94
2016,8,31,11,15,974.5,84.5,3.45,23.0,922.0,839.05,631.56
2016,8,31,11,30,977.0,85.0,3.6,23.0,936.0,867.49,651.33
2016,8,31,11,45,977.0,86.5,3.75,23.5,941.5,892.02,667.18
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,913.49,680.98
2016,8,31,12,15,976.5,87.5,4.0,24.0,944.5,929.39,692.15
2016,8,31,12,30,976.0,87.0,4.1,24.0,942.0,942.04,701.27
2016,8,31,12,45,969.0,90.0,4.25,24.0,930.0,949.24,707.12
2016,8,31,13,0,962.0,93.0,4.4,24.0,918.0,953.08,710.85
2016,8,31,13,15,958.5,92.0,4.45,24.0,899.0,952.55,711.26
2016,8,31,13,30,955.0,91.0,4.5,24.0,880.0,948.67,709.56
2016,8,31,13,45,949.0,90.0,4.6,24.0,854.0,939.27,704.8
2016,8,31,14,0,943.0,89.0,4.7,24.0,828.0,926.65,697.94
2016,8,31,14,15,935.0,87.5,4.75,23.5,794.0,908.63,688.45
2016,8,31,14,30,927.0,86.0,4.8,23.0,760.0,887.64,676.92
2016,8,31,14,45,917.5,83.5,4.85,23.0,720.5,861.46,660.38
2016,8,31,15,0,908.0,81.0,4.9,23.0,681.0,832.65,641.94
2016,8,31,15,15,893.5,79.0,4.9,22.5,636.0,798.0,620.18
2016,8,31,15,30,879.0,77.0,4.9,22.0,591.0,761.36,596.75
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.0,716.25,566.72
2016,8,31,16,0,830.0,74.0,4.9,21.0,489.0,674.57,538.77
2016,8,31,16,15,802.5,71.0,4.8,20.5,436.5,624.28,502.96
2016,8,31,16,30,775.0,68.0,4.7,20.0,384.0,573.93,464.83
2016,8,31,16,45,731.5,64.0,4.65,19.5,329.0,513.33,417.6
2016,8,31,17,0,688.0,60.0,4.6,19.0,274.0,454.64,370.28
2016,8,31,17,15,628.0,54.0,4.35,18.0,220.5,390.36,316.99
2016,8,31,17,30,568.0,48.0,4.1,17.0,167.0,328.15,263.45
2016,8,31,17,45,472.0,39.0,3.95,16.5,118.5,252.62,197.37
2016,8,31,18,0,376.0,30.0,3.8,16.0,70.0,186.08,136.11
2016,8,31,18,15,188.0,15.0,3.6,15.5,35.0,84.77,9.5
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,11.0,2.3,10.5,19.0,10.81,0.0
2016,9,1,6,0,249.0,22.0,2.5,11.0,38.0,17.45,4.91
2016,9,1,6,15,370.5,33.5,2.5,11.5,82.5,25.53,16.54
2016,9,1,6,30,492.0,45.0,2.5,12.0,127.0,33.04,23.83
2016,9,1,6,45,584.5,49.5,2.5,13.0,181.5,34.0,24.9
2016,9,1,7,0,677.0,54.0,2.5,14.0,236.0,45.69,28.33
2016,9,1,7,15,722.0,58.5,2.45,14.5,291.0,89.28,45.3
2016,9,1,7,30,767.0,63.0,2.4,15.0,346.0,137.76,77.15
2016,9,1,7,45,803.0,65.5,2.4,15.5,401.0,187.64,116.76
2016,9,1,8,0,839.0,68.0,2.4,16.0,456.0,245.31,165.84
2016,9,1,8,15,860.5,70.5,2.35,16.5,507.5,297.9,212.32
2016,9,1,8,30,882.0,73.0,2.3,17.0,559.0,351.9,259.67
2016,9,1,8,45,896.0,76.0,2.25,18.0,606.0,404.72,304.67
2016,9,1,9,0,910.0,79.0,2.2,19.0,653.0,457.76,348.3
2016,9,1,9,15,922.5,81.0,2.2,19.5,695.5,509.17,390.0
2016,9,1,9,30,935.0,83.0,2.2,20.0,738.0,560.18,430.03
2016,9,1,9,45,928.5,92.0,2.2,21.0,770.5,606.34,464.18
2016,9,1,10,0,922.0,101.0,2.2,22.0,803.0,650.11,495.3
2016,9,1,10,15,929.5,102.5,2.3,22.5,832.0,693.41,526.8
2016,9,1,10,30,937.0,104.0,2.4,23.0,861.0,735.06,556.3
2016,9,1,10,45,923.5,115.0,2.5,23.5,877.5,768.84,578.25
2016,9,1,11,0,910.0,126.0,2.6,24.0,894.0,799.34,597.88
2016,9,1,11,15,913.0,126.5,2.75,24.0,908.0,829.42,618.65
2016,9,1,11,30,916.0,127.0,2.9,24.0,922.0,856.99,637.75
2016,9,1,11,45,898.5,138.5,3.05,24.5,922.0,875.65,649.62
2016,9,1,12,0,881.0,150.0,3.2,25.0,922.0,893.34,660.94
2016,9,1,12,15,880.0,150.0,3.35,25.0,919.0,908.77,672.1
2016,9,1,12,30,879.0,150.0,3.5,25.0,916.0,921.23,681.4
2016,9,1,12,45,902.0,134.5,3.7,25.0,912.5,932.63,690.41
2016,9,1,13,0,925.0,119.0,3.9,25.0,909.0,944.24,699.68
2016,9,1,13,15,920.0,118.0,4.0,24.5,890.0,942.49,700.89
2016,9,1,13,30,915.0,117.0,4.1,24.0,871.0,937.53,700.14
2016,9,1,13,45,885.0,127.5,4.25,24.0,838.0,919.32,689.38
2016,9,1,14,0,855.0,138.0,4.4,24.0,805.0,903.4,680.28
2016,9,1,14,15,844.5,135.5,4.4,23.5,771.0,883.68,669.17
2016,9,1,14,30,834.0,133.0,4.4,23.0,737.0,861.26,656.21
2016,9,1,14,45,814.5,132.5,4.45,22.5,695.5,830.98,637.94
2016,9,1,15,0,795.0,132.0,4.5,22.0,654.0,798.69,618.2
2016,9,1,15,15,776.0,128.0,4.4,21.5,609.0,764.29,595.87
2016,9,1,15,30,757.0,124.0,4.3,21.0,564.0,725.55,570.29
2016,9,1,15,45,740.0,117.0,4.25,21.0,516.0,683.64,541.21
2016,9,1,16,0,723.0,110.0,4.2,21.0,468.0,640.59,509.9
2016,9,1,16,15,690.0,104.0,4.15,20.0,415.5,587.24,471.73
2016,9,1,16,30,657.0,98.0,4.1,19.0,363.0,534.45,432.79
2016,9,1,16,45,620.5,88.5,4.05,18.5,310.5,476.61,387.81
2016,9,1,17,0,584.0,79.0,4.0,18.0,258.0,420.32,342.52
2016,9,1,17,15,519.0,69.5,3.9,17.0,205.5,351.83,286.21
2016,9,1,17,30,454.0,60.0,3.8,16.0,153.0,288.12,231.8
2016,9,1,17,45,361.5,47.0,3.75,15.5,107.0,215.04,168.09
2016,9,1,18,0,269.0,34.0,3.7,15.0,61.0,150.67,109.11
2016,9,1,18,15,134.5,17.0,3.55,14.5,30.5,68.29,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,11.0,2.05,10.5,17.0,10.81,0.0
2016,9,2,6,0,194.0,22.0,2.3,11.0,34.0,17.61,4.03
2016,9,2,6,15,314.0,34.5,2.4,11.5,76.5,26.65,17.44
2016,9,2,6,30,434.0,47.0,2.5,12.0,119.0,35.05,25.59
2016,9,2,6,45,525.5,53.0,2.65,13.0,171.5,37.1,27.66
2016,9,2,7,0,617.0,59.0,2.8,14.0,224.0,44.11,33.94
2016,9,2,7,15,664.0,64.5,2.75,14.5,277.5,85.71,44.83
2016,9,2,7,30,711.0,70.0,2.7,15.0,331.0,135.59,77.92
2016,9,2,7,45,746.5,73.5,2.7,16.0,384.0,183.2,115.24
2016,9,2,8,0,782.0,77.0,2.7,17.0,437.0,234.31,158.36
2016,9,2,8,15,805.0,80.5,2.65,17.5,487.5,285.29,203.14
2016,9,2,8,30,828.0,84.0,2.6,18.0,538.0,337.98,249.12
2016,9,2,8,45,844.0,87.0,2.6,19.0,584.0,389.1,292.67
2016,9,2,9,0,860.0,90.0,2.6,20.0,630.0,444.39,337.98
2016,9,2,9,15,872.5,92.5,2.65,20.5,671.5,493.97,378.41
2016,9,2,9,30,885.0,95.0,2.7,21.0,713.0,543.22,417.39
2016,9,2,9,45,905.0,91.0,2.75,21.5,751.0,590.15,453.7
2016,9,2,10,0,925.0,87.0,2.8,22.0,789.0,636.82,488.86
2016,9,2,10,15,931.5,88.0,2.9,22.5,817.5,679.0,519.95
2016,9,2,10,30,938.0,89.0,3.0,23.0,846.0,719.43,548.62
2016,9,2,10,45,930.0,97.0,3.1,23.5,863.5,754.29,571.6
2016,9,2,11,0,922.0,105.0,3.2,24.0,881.0,786.2,592.4
2016,9,2,11,15,924.5,105.5,3.35,24.0,894.5,816.03,613.12
2016,9,2,11,30,927.0,106.0,3.5,24.0,908.0,843.27,632.08
2016,9,2,11,45,918.0,112.0,3.7,24.5,910.0,863.76,645.48
2016,9,2,12,0,909.0,118.0,3.9,25.0,912.0,881.07,656.77
2016,9,2,12,15,908.5,118.0,4.0,25.0,909.5,896.55,667.7
2016,9,2,12,30,908.0,118.0,4.1,25.0,907.0,909.02,676.7
2016,9,2,12,45,902.0,119.0,4.2,25.0,895.0,914.6,681.17
2016,9,2,13,0,896.0,120.0,4.3,25.0,883.0,917.03,683.67
2016,9,2,13,15,891.5,119.0,4.3,24.5,864.0,915.61,684.56
2016,9,2,13,30,887.0,118.0,4.3,24.0,845.0,911.07,683.47
2016,9,2,13,45,873.0,120.5,4.3,24.0,817.0,898.76,675.87
2016,9,2,14,0,859.0,123.0,4.3,24.0,789.0,883.64,666.49
2016,9,2,14,15,849.0,121.0,4.25,24.0,755.5,869.24,657.49
2016,9,2,14,30,839.0,119.0,4.2,24.0,722.0,847.6,643.54
2016,9,2,14,45,827.5,115.5,4.2,24.0,683.0,820.54,626.09
2016,9,2,15,0,816.0,112.0,4.2,24.0,644.0,791.14,606.97
2016,9,2,15,15,652.0,153.5,4.2,23.5,560.0,692.63,538.52
2016,9,2,15,30,488.0,195.0,4.2,23.0,476.0,594.08,465.03
2016,9,2,15,45,598.5,145.0,4.2,22.5,459.5,609.18,481.2
2016,9,2,16,0,709.0,95.0,4.2,22.0,443.0,610.91,486.58
2016,9,2,16,15,693.0,90.0,4.15,21.0,399.0,570.42,457.79
2016,9,2,16,30,677.0,85.0,4.1,20.0,355.0,529.29,427.72
2016,9,2,16,45,636.0,78.0,4.1,19.5,302.5,471.01,382.3
2016,9,2,17,0,595.0,71.0,4.1,19.0,250.0,414.68,336.89
2016,9,2,17,15,529.5,63.0,3.95,18.0,198.5,347.51,281.5
2016,9,2,17,30,464.0,55.0,3.8,17.0,147.0,285.2,228.12
2016,9,2,17,45,367.5,43.0,3.7,16.5,102.0,211.65,164.08
2016,9,2,18,0,271.0,31.0,3.6,16.0,57.0,147.31,104.4
2016,9,2,18,15,135.5,15.5,3.45,15.5,28.5,55.6,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.4,11.0,9.5,9.34,0.0
2016,9,3,6,0,0.0,19.0,3.5,11.0,19.0,18.13,3.07
2016,9,3,6,15,32.0,39.0,3.6,11.0,44.5,35.19,24.76
2016,9,3,6,30,64.0,59.0,3.7,11.0,70.0,49.91,38.86
2016,9,3,6,45,83.5,81.5,3.8,11.5,101.0,67.4,54.95
2016,9,3,7,0,103.0,104.0,3.9,12.0,132.0,85.12,70.92
2016,9,3,7,15,118.0,126.0,3.9,12.5,164.0,111.66,85.84
2016,9,3,7,30,133.0,148.0,3.9,13.0,196.0,140.01,107.37
2016,9,3,7,45,447.5,110.5,3.9,13.5,309.0,161.79,111.44
2016,9,3,8,0,762.0,73.0,3.9,14.0,422.0,224.54,153.15
2016,9,3,8,15,778.0,84.5,3.85,14.5,475.5,279.62,202.09
2016,9,3,8,30,794.0,96.0,3.8,15.0,529.0,335.83,251.67
2016,9,3,8,45,410.0,166.5,3.8,15.5,391.5,295.04,229.19
2016,9,3,9,0,26.0,237.0,3.8,16.0,254.0,233.62,184.21
2016,9,3,9,15,447.0,170.0,3.8,16.5,480.5,358.63,282.91
2016,9,3,9,30,868.0,103.0,3.8,17.0,707.0,539.67,424.1
2016,9,3,9,45,884.5,102.0,3.85,17.5,744.0,586.69,460.77
2016,9,3,10,0,901.0,101.0,3.9,18.0,781.0,633.23,496.75
2016,9,3,10,15,472.5,224.0,3.95,18.5,581.5,508.24,398.31
2016,9,3,10,30,44.0,347.0,4.0,19.0,382.0,357.79,275.73
2016,9,3,10,45,233.5,349.5,4.05,19.5,544.5,495.31,383.45
2016,9,3,11,0,423.0,352.0,4.1,20.0,707.0,647.73,497.81
2016,9,3,11,15,219.5,315.5,4.2,20.0,500.5,472.74,365.4
2016,9,3,11,30,16.0,279.0,4.3,20.0,294.0,282.27,216.47
2016,9,3,11,45,22.0,311.5,4.4,20.0,331.0,319.49,245.48
2016,9,3,12,0,28.0,344.0,4.5,20.0,368.0,359.4,275.84
2016,9,3,12,15,168.0,380.0,4.65,20.0,525.5,519.42,400.25
2016,9,3,12,30,308.0,416.0,4.8,20.0,683.0,684.77,524.36
2016,9,3,12,45,170.5,382.0,5.0,20.0,529.5,532.74,410.13
2016,9,3,13,0,33.0,348.0,5.2,20.0,376.0,375.75,289.0
2016,9,3,13,15,22.5,293.5,5.3,19.5,312.5,307.64,237.99
2016,9,3,13,30,12.0,239.0,5.4,19.0,249.0,244.6,189.64
2016,9,3,13,45,11.5,231.0,5.5,19.0,240.5,236.54,183.7
2016,9,3,14,0,11.0,223.0,5.6,19.0,232.0,228.43,177.63
2016,9,3,14,15,6.5,188.0,5.6,18.5,193.5,189.72,147.53
2016,9,3,14,30,2.0,153.0,5.6,18.0,155.0,151.08,117.11
2016,9,3,14,45,6.0,178.0,5.6,18.0,182.0,179.71,140.5
2016,9,3,15,0,10.0,203.0,5.6,18.0,209.0,208.83,164.22
2016,9,3,15,15,5.0,177.0,5.45,17.5,180.0,178.65,140.52
2016,9,3,15,30,0.0,151.0,5.3,17.0,151.0,148.65,116.74
2016,9,3,15,45,0.0,140.0,5.2,16.5,140.0,137.92,108.61
2016,9,3,16,0,0.0,129.0,5.1,16.0,129.0,127.2,100.4
2016,9,3,16,15,0.0,114.5,4.95,15.5,114.5,112.84,89.06
2016,9,3,16,30,0.0,100.0,4.8,15.0,100.0,98.46,77.53
2016,9,3,16,45,0.0,85.0,4.7,15.0,85.0,83.52,65.21
2016,9,3,17,0,0.0,70.0,4.6,15.0,70.0,68.53,52.67
2016,9,3,17,15,223.0,64.0,4.4,14.5,107.0,194.46,159.7
2016,9,3,17,30,446.0,58.0,4.2,14.0,144.0,278.35,225.26
2016,9,3,17,45,338.0,45.0,4.05,13.5,98.5,200.36,156.52
2016,9,3,18,0,230.0,32.0,3.9,13.0,53.0,133.81,93.84
2016,9,3,18,15,115.0,16.0,3.8,12.5,26.5,49.49,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,23.5,10.5,3.7,9.5,11.5,10.32,0.0
2016,9,4,6,0,47.0,21.0,3.8,10.0,23.0,18.61,1.78
2016,9,4,6,15,130.0,44.0,3.75,10.0,62.0,35.82,25.29
2016,9,4,6,30,213.0,67.0,3.7,10.0,101.0,53.3,41.99
2016,9,4,6,45,280.5,86.5,3.7,10.5,149.0,67.63,55.35
2016,9,4,7,0,348.0,106.0,3.7,11.0,197.0,78.54,65.3
2016,9,4,7,15,174.0,85.5,3.6,11.5,131.0,79.17,56.82
2016,9,4,7,30,0.0,65.0,3.5,12.0,65.0,62.83,48.3
2016,9,4,7,45,30.5,125.5,3.45,12.5,139.5,119.48,94.52
2016,9,4,8,0,61.0,186.0,3.4,13.0,214.0,179.06,142.28
2016,9,4,8,15,70.0,210.5,3.35,13.5,246.0,207.45,164.73
2016,9,4,8,30,79.0,235.0,3.3,14.0,278.0,236.93,187.94
2016,9,4,8,45,150.5,259.5,3.25,14.5,350.5,286.31,225.93
2016,9,4,9,0,222.0,284.0,3.2,15.0,423.0,347.02,272.94
2016,9,4,9,15,204.5,307.0,3.25,15.5,441.5,372.02,292.27
2016,9,4,9,30,187.0,330.0,3.3,16.0,460.0,395.3,309.82
2016,9,4,9,45,513.0,234.5,3.4,16.5,615.0,495.81,389.88
2016,9,4,10,0,839.0,139.0,3.5,17.0,770.0,627.22,492.33
2016,9,4,10,15,680.0,220.5,3.6,17.0,744.5,634.87,496.15
2016,9,4,10,30,521.0,302.0,3.7,17.0,719.0,631.41,491.31
2016,9,4,10,45,643.5,253.0,3.8,17.5,781.5,693.04,538.93
2016,9,4,11,0,766.0,204.0,3.9,18.0,844.0,760.19,589.62
2016,9,4,11,15,770.5,205.0,4.0,18.0,857.5,789.19,610.9
2016,9,4,11,30,775.0,206.0,4.1,18.0,871.0,816.2,630.82
2016,9,4,11,45,753.0,220.0,4.25,18.5,870.0,832.18,641.09
2016,9,4,12,0,731.0,234.0,4.4,19.0,869.0,845.05,649.25
2016,9,4,12,15,730.5,233.5,4.5,19.0,866.0,858.94,659.98
2016,9,4,12,30,730.0,233.0,4.6,19.0,863.0,870.34,668.96
2016,9,4,12,45,792.0,194.0,4.75,19.5,869.5,894.8,686.09
2016,9,4,13,0,854.0,155.0,4.9,20.0,876.0,914.38,699.76
2016,9,4,13,15,849.0,153.5,4.95,20.0,857.0,912.43,699.16
2016,9,4,13,30,844.0,152.0,5.0,20.0,838.0,907.44,696.69
2016,9,4,13,45,800.0,168.5,5.1,20.0,802.0,884.0,681.62
2016,9,4,14,0,756.0,185.0,5.2,20.0,766.0,861.95,667.6
2016,9,4,14,15,744.0,181.5,5.2,19.5,732.5,841.37,655.33
2016,9,4,14,30,732.0,178.0,5.2,19.0,699.0,818.41,641.31
2016,9,4,14,45,722.5,170.5,5.25,19.0,661.0,791.01,623.03
2016,9,4,15,0,713.0,163.0,5.3,19.0,623.0,761.43,603.08
2016,9,4,15,15,470.5,207.5,5.2,18.5,502.0,602.35,481.02
2016,9,4,15,30,228.0,252.0,5.1,18.0,381.0,442.93,354.75
2016,9,4,15,45,156.5,228.5,5.1,17.5,313.5,361.0,290.83
2016,9,4,16,0,85.0,205.0,5.1,17.0,246.0,275.22,222.14
2016,9,4,16,15,45.5,168.0,4.95,16.5,190.0,206.9,166.96
2016,9,4,16,30,6.0,131.0,4.8,16.0,134.0,135.57,108.15
2016,9,4,16,45,3.0,113.0,4.65,15.5,114.5,115.79,92.16
2016,9,4,17,0,0.0,95.0,4.5,15.0,95.0,96.21,75.98
2016,9,4,17,15,208.0,77.5,4.2,14.5,117.0,195.28,159.95
2016,9,4,17,30,416.0,60.0,3.9,14.0,139.0,265.18,213.93
2016,9,4,17,45,322.5,45.5,3.6,13.5,94.5,193.41,150.28
2016,9,4,18,0,229.0,31.0,3.3,13.0,50.0,130.34,88.6
2016,9,4,18,15,114.5,15.5,3.15,12.5,25.0,48.35,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,10.5,1.35,8.5,12.5,10.32,0.0
2016,9,5,6,0,76.0,21.0,1.5,9.0,25.0,17.64,0.0
2016,9,5,6,15,175.0,40.5,1.5,9.5,64.0,31.56,21.61
2016,9,5,6,30,274.0,60.0,1.5,10.0,103.0,45.85,35.36
2016,9,5,6,45,392.0,67.5,1.5,10.5,155.5,49.77,39.34
2016,9,5,7,0,510.0,75.0,1.5,11.0,208.0,53.49,42.83
2016,9,5,7,15,563.0,83.5,1.4,11.5,260.0,91.34,55.1
2016,9,5,7,30,616.0,92.0,1.3,12.0,312.0,135.45,83.08
2016,9,5,7,45,661.5,95.5,1.25,13.0,365.5,179.64,116.56
2016,9,5,8,0,707.0,99.0,1.2,14.0,419.0,228.48,156.71
2016,9,5,8,15,734.0,103.5,1.25,15.0,469.5,277.69,198.95
2016,9,5,8,30,761.0,108.0,1.3,16.0,520.0,329.09,242.78
2016,9,5,8,45,775.5,114.0,1.4,17.0,565.0,382.36,287.48
2016,9,5,9,0,790.0,120.0,1.5,18.0,610.0,432.79,328.78
2016,9,5,9,15,805.5,123.0,1.6,18.5,651.5,481.23,368.05
2016,9,5,9,30,821.0,126.0,1.7,19.0,693.0,529.8,406.35
2016,9,5,9,45,852.5,118.5,1.85,20.0,733.0,577.37,442.54
2016,9,5,10,0,884.0,111.0,2.0,21.0,773.0,627.99,479.93
2016,9,5,10,15,891.5,112.0,2.15,21.5,802.0,669.28,510.48
2016,9,5,10,30,899.0,113.0,2.3,22.0,831.0,708.99,539.32
2016,9,5,10,45,864.5,136.5,2.5,22.5,841.5,737.98,559.5
2016,9,5,11,0,830.0,160.0,2.7,23.0,852.0,763.98,577.02
2016,9,5,11,15,834.0,161.0,2.85,23.0,865.0,793.62,597.78
2016,9,5,11,30,838.0,162.0,3.0,23.0,878.0,821.05,616.99
2016,9,5,11,45,811.5,178.5,3.15,23.5,875.5,836.47,626.81
2016,9,5,12,0,785.0,195.0,3.3,24.0,873.0,849.62,635.22
2016,9,5,12,15,784.0,195.0,3.4,24.0,870.0,864.04,645.54
2016,9,5,12,30,783.0,195.0,3.5,24.0,867.0,875.79,654.15
2016,9,5,12,45,808.0,178.0,3.6,24.0,864.0,888.1,663.26
2016,9,5,13,0,833.0,161.0,3.7,24.0,861.0,899.58,671.93
2016,9,5,13,15,827.5,159.5,3.75,24.0,841.5,897.13,671.0
2016,9,5,13,30,822.0,158.0,3.8,24.0,822.0,891.71,668.27
2016,9,5,13,45,784.0,170.5,3.9,24.0,788.0,869.52,654.42
2016,9,5,14,0,746.0,183.0,4.0,24.0,754.0,848.69,641.6
2016,9,5,14,15,733.5,179.5,4.05,23.5,720.5,827.76,629.68
2016,9,5,14,30,721.0,176.0,4.1,23.0,687.0,804.5,616.08
2016,9,5,14,45,707.5,170.5,4.15,23.0,648.0,776.14,597.61
2016,9,5,15,0,694.0,165.0,4.2,23.0,609.0,745.82,577.57
2016,9,5,15,15,672.0,159.0,4.2,22.5,564.5,706.64,551.3
2016,9,5,15,30,650.0,153.0,4.2,22.0,520.0,666.36,523.77
2016,9,5,15,45,644.0,139.5,4.25,22.0,475.0,628.58,497.13
2016,9,5,16,0,638.0,126.0,4.3,22.0,430.0,589.14,468.65
2016,9,5,16,15,601.5,118.0,4.2,21.5,379.0,534.57,428.07
2016,9,5,16,30,565.0,110.0,4.1,21.0,328.0,480.97,387.23
2016,9,5,16,45,546.0,95.0,4.0,20.5,279.5,431.13,348.37
2016,9,5,17,0,527.0,80.0,3.9,20.0,231.0,381.54,308.2
2016,9,5,17,15,457.0,69.5,3.45,19.0,180.5,312.96,251.35
2016,9,5,17,30,387.0,59.0,3.0,18.0,130.0,249.32,196.93
2016,9,5,17,45,306.0,43.5,2.6,17.0,88.0,183.4,139.57
2016,9,5,18,0,225.0,28.0,2.2,16.0,46.0,122.37,78.41
2016,9,5,18,15,112.5,14.0,2.05,15.5,23.0,45.8,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,84.5,9.0,0.5,10.5,13.5,8.85,0.0
2016,9,6,6,0,169.0,18.0,0.5,11.0,27.0,14.21,0.0
2016,9,6,6,15,295.5,31.0,0.6,11.5,68.0,23.94,14.84
2016,9,6,6,30,422.0,44.0,0.7,12.0,109.0,32.96,23.68
2016,9,6,6,45,500.5,53.0,0.8,13.0,159.5,37.75,28.25
2016,9,6,7,0,579.0,62.0,0.9,14.0,210.0,42.27,32.33
2016,9,6,7,15,630.0,68.0,1.0,15.0,263.5,79.87,43.23
2016,9,6,7,30,681.0,74.0,1.1,16.0,317.0,125.17,70.73
2016,9,6,7,45,718.0,78.5,1.2,17.0,370.0,172.33,106.41
2016,9,6,8,0,755.0,83.0,1.3,18.0,423.0,226.23,150.7
2016,9,6,8,15,780.0,87.0,1.45,19.0,473.5,276.63,193.83
2016,9,6,8,30,805.0,91.0,1.6,20.0,524.0,328.98,238.44
2016,9,6,8,45,822.0,94.5,1.8,21.5,570.0,379.69,280.73
2016,9,6,9,0,839.0,98.0,2.0,23.0,616.0,431.05,322.24
2016,9,6,9,15,853.5,100.5,2.05,23.5,658.0,480.76,362.17
2016,9,6,9,30,868.0,103.0,2.1,24.0,700.0,533.37,402.92
2016,9,6,9,45,874.0,107.0,2.2,25.0,734.5,579.06,436.87
2016,9,6,10,0,880.0,111.0,2.3,26.0,769.0,623.45,468.84
2016,9,6,10,15,888.0,112.5,2.35,26.0,797.5,665.33,499.86
2016,9,6,10,30,896.0,114.0,2.4,26.0,826.0,705.66,529.2
2016,9,6,10,45,872.0,131.0,2.45,26.5,839.0,736.35,549.65
2016,9,6,11,0,848.0,148.0,2.5,27.0,852.0,763.57,566.75
2016,9,6,11,15,851.5,149.0,2.55,27.0,865.5,793.21,586.54
2016,9,6,11,30,855.0,150.0,2.6,27.0,879.0,820.54,604.73
2016,9,6,11,45,832.0,164.0,2.65,27.5,877.0,836.74,614.29
2016,9,6,12,0,809.0,178.0,2.7,28.0,875.0,849.5,621.68
2016,9,6,12,15,808.0,178.5,2.75,28.0,872.0,864.24,631.73
2016,9,6,12,30,807.0,179.0,2.8,28.0,869.0,876.24,640.05
2016,9,6,12,45,821.0,168.5,2.85,28.0,863.0,887.42,647.96
2016,9,6,13,0,835.0,158.0,2.9,28.0,857.0,895.72,654.09
2016,9,6,13,15,829.5,156.5,2.95,28.0,838.0,893.2,653.24
2016,9,6,13,30,824.0,155.0,3.0,28.0,819.0,887.71,650.62
2016,9,6,13,45,791.5,165.0,3.05,28.0,785.5,867.77,638.5
2016,9,6,14,0,759.0,175.0,3.1,28.0,752.0,848.84,627.18
2016,9,6,14,15,746.5,171.5,3.15,27.5,718.5,827.68,615.58
2016,9,6,14,30,734.0,168.0,3.2,27.0,685.0,804.17,602.33
2016,9,6,14,45,717.5,164.0,3.25,27.0,645.5,774.69,583.69
2016,9,6,15,0,701.0,160.0,3.3,27.0,606.0,743.36,563.68
2016,9,6,15,15,679.0,154.5,3.3,26.5,561.0,704.57,538.45
2016,9,6,15,30,657.0,149.0,3.3,26.0,516.0,664.66,511.9
2016,9,6,15,45,648.5,136.0,3.35,26.0,471.0,625.37,484.83
2016,9,6,16,0,640.0,123.0,3.4,26.0,426.0,584.58,456.03
2016,9,6,16,15,602.5,115.5,3.2,25.0,374.5,529.94,416.82
2016,9,6,16,30,565.0,108.0,3.0,24.0,323.0,476.36,377.29
2016,9,6,16,45,543.5,93.5,2.85,23.5,274.5,425.68,338.34
2016,9,6,17,0,522.0,79.0,2.7,23.0,226.0,375.49,298.27
2016,9,6,17,15,449.5,68.0,2.3,21.5,175.5,305.7,241.82
2016,9,6,17,30,377.0,57.0,1.9,20.0,125.0,241.06,187.72
2016,9,6,17,45,294.5,41.5,1.55,19.0,83.5,175.41,131.25
2016,9,6,18,0,212.0,26.0,1.2,18.0,42.0,113.69,67.54
2016,9,6,18,15,106.0,13.0,1.15,17.5,21.0,42.5,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,8.5,0.9,14.5,11.5,8.36,0.0
2016,9,7,6,0,134.0,17.0,0.9,15.0,23.0,13.3,0.0
2016,9,7,6,15,252.5,32.0,1.0,16.0,63.0,25.09,15.34
2016,9,7,6,30,371.0,47.0,1.1,17.0,103.0,36.03,25.76
2016,9,7,6,45,444.5,58.5,1.2,18.0,152.5,42.94,32.13
2016,9,7,7,0,518.0,70.0,1.3,19.0,202.0,49.41,37.86
2016,9,7,7,15,571.0,78.5,1.4,20.0,255.0,84.35,48.35
2016,9,7,7,30,624.0,87.0,1.5,21.0,308.0,128.7,74.76
2016,9,7,7,45,656.5,95.0,1.6,22.0,359.5,175.05,109.14
2016,9,7,8,0,689.0,103.0,1.7,23.0,411.0,224.66,149.03
2016,9,7,8,15,716.5,108.0,1.65,23.5,461.5,273.39,189.79
2016,9,7,8,30,744.0,113.0,1.6,24.0,512.0,324.42,232.31
2016,9,7,8,45,759.0,119.5,1.6,25.0,557.0,374.3,273.07
2016,9,7,9,0,774.0,126.0,1.6,26.0,602.0,424.76,313.0
2016,9,7,9,15,790.0,129.5,1.55,26.5,643.5,476.2,352.75
2016,9,7,9,30,806.0,133.0,1.5,27.0,685.0,524.72,389.14
2016,9,7,9,45,858.0,116.0,1.45,27.5,731.0,573.88,425.24
2016,9,7,10,0,910.0,99.0,1.4,28.0,777.0,627.84,463.61
2016,9,7,10,15,917.0,100.5,1.4,28.0,805.5,670.13,493.75
2016,9,7,10,30,924.0,102.0,1.4,28.0,834.0,710.74,522.12
2016,9,7,10,45,913.0,111.5,1.4,28.5,850.5,744.46,543.22
2016,9,7,11,0,902.0,121.0,1.4,29.0,867.0,775.07,561.49
2016,9,7,11,15,904.5,121.5,1.45,29.0,880.0,804.24,580.34
2016,9,7,11,30,907.0,122.0,1.5,29.0,893.0,830.86,597.54
2016,9,7,11,45,891.5,131.5,1.55,29.5,893.0,849.03,608.12
2016,9,7,12,0,876.0,141.0,1.6,30.0,893.0,863.85,616.67
2016,9,7,12,15,875.0,141.0,1.65,30.0,889.5,878.33,626.35
2016,9,7,12,30,874.0,141.0,1.7,30.0,886.0,889.87,634.25
2016,9,7,12,45,864.0,144.0,1.8,30.0,872.5,897.19,640.15
2016,9,7,13,0,854.0,147.0,1.9,30.0,859.0,898.35,642.26
2016,9,7,13,15,848.5,146.0,1.95,30.0,839.5,896.25,641.94
2016,9,7,13,30,843.0,145.0,2.0,30.0,820.0,891.13,639.82
2016,9,7,13,45,818.5,150.5,2.1,30.0,788.5,873.41,630.14
2016,9,7,14,0,794.0,156.0,2.2,30.0,757.0,853.1,618.84
2016,9,7,14,15,782.0,153.0,2.3,29.5,723.0,832.16,608.29
2016,9,7,14,30,770.0,150.0,2.4,29.0,689.0,811.85,598.05
2016,9,7,14,45,746.0,149.5,2.5,29.0,647.0,779.37,578.27
2016,9,7,15,0,722.0,149.0,2.6,29.0,605.0,745.3,557.25
2016,9,7,15,15,700.5,144.0,2.65,28.5,560.0,706.92,533.58
2016,9,7,15,30,679.0,139.0,2.7,28.0,515.0,667.36,508.0
2016,9,7,15,45,643.0,134.5,2.75,27.5,464.5,617.2,474.03
2016,9,7,16,0,607.0,130.0,2.8,27.0,414.0,567.32,439.39
2016,9,7,16,15,569.0,121.5,2.75,26.5,363.0,512.51,399.91
2016,9,7,16,30,531.0,113.0,2.7,26.0,312.0,456.57,358.49
2016,9,7,16,45,473.5,103.0,2.7,25.5,260.0,392.89,309.79
2016,9,7,17,0,416.0,93.0,2.7,25.0,208.0,333.07,262.53
2016,9,7,17,15,348.0,77.5,2.45,23.5,159.5,266.19,208.91
2016,9,7,17,30,280.0,62.0,2.2,22.0,111.0,205.02,158.23
2016,9,7,17,45,191.5,42.5,2.0,21.0,70.5,137.43,101.3
2016,9,7,18,0,103.0,23.0,1.8,20.0,30.0,72.35,37.51
2016,9,7,18,15,51.5,11.5,1.7,19.5,15.0,25.52,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,7.5,1.05,11.5,9.0,7.37,0.0
2016,9,8,6,0,68.0,15.0,1.1,12.0,18.0,11.67,0.0
2016,9,8,6,15,162.5,35.0,1.15,12.5,55.5,27.19,17.23
2016,9,8,6,30,257.0,55.0,1.2,13.0,93.0,42.03,31.45
2016,9,8,6,45,345.5,68.0,1.25,13.5,142.0,50.48,39.44
2016,9,8,7,0,434.0,81.0,1.3,14.0,191.0,58.5,46.74
2016,9,8,7,15,488.5,91.5,1.2,14.5,242.0,90.37,57.44
2016,9,8,7,30,543.0,102.0,1.1,15.0,293.0,132.47,83.19
2016,9,8,7,45,591.0,107.5,1.05,16.0,345.5,174.46,113.77
2016,9,8,8,0,639.0,113.0,1.0,17.0,398.0,221.48,151.19
2016,9,8,8,15,668.0,119.0,0.95,17.5,447.5,268.81,190.99
2016,9,8,8,30,697.0,125.0,0.9,18.0,497.0,318.66,232.73
2016,9,8,8,45,714.5,131.5,0.9,19.0,541.5,367.12,272.55
2016,9,8,9,0,732.0,138.0,0.9,20.0,586.0,416.47,311.84
2016,9,8,9,15,749.0,141.5,0.9,21.0,627.0,463.58,348.2
2016,9,8,9,30,766.0,145.0,0.9,22.0,668.0,511.07,383.55
2016,9,8,9,45,780.0,147.5,0.95,23.0,703.5,558.56,417.96
2016,9,8,10,0,794.0,150.0,1.0,24.0,739.0,602.9,449.14
2016,9,8,10,15,803.0,152.0,1.05,24.5,767.0,643.07,477.46
2016,9,8,10,30,812.0,154.0,1.1,25.0,795.0,682.04,504.31
2016,9,8,10,45,786.0,173.0,1.2,25.5,807.0,711.39,523.89
2016,9,8,11,0,760.0,192.0,1.3,26.0,819.0,736.57,540.35
2016,9,8,11,15,764.0,193.5,1.4,26.0,832.0,765.21,560.65
2016,9,8,11,30,768.0,195.0,1.5,26.0,845.0,791.84,579.42
2016,9,8,11,45,739.0,213.0,1.6,26.5,841.0,805.96,587.84
2016,9,8,12,0,710.0,231.0,1.7,27.0,837.0,816.76,594.07
2016,9,8,12,15,708.5,231.0,1.75,27.0,834.0,829.75,603.27
2016,9,8,12,30,707.0,231.0,1.8,27.0,831.0,840.28,610.84
2016,9,8,12,45,759.0,198.5,1.9,27.0,835.0,861.52,626.31
2016,9,8,13,0,811.0,166.0,2.0,27.0,839.0,877.86,638.14
2016,9,8,13,15,805.0,164.5,2.05,27.0,819.5,874.82,636.99
2016,9,8,13,30,799.0,163.0,2.1,27.0,800.0,868.87,634.23
2016,9,8,13,45,752.5,179.5,2.2,27.0,763.5,846.97,621.48
2016,9,8,14,0,706.0,196.0,2.3,27.0,727.0,820.55,605.75
2016,9,8,14,15,693.0,192.0,2.4,26.5,693.5,799.14,594.47
2016,9,8,14,30,680.0,188.0,2.5,26.0,660.0,775.52,581.2
2016,9,8,14,45,648.0,188.5,2.6,26.0,617.5,739.3,557.4
2016,9,8,15,0,616.0,189.0,2.7,26.0,575.0,701.98,532.54
2016,9,8,15,15,593.0,181.5,2.75,25.5,531.0,659.73,504.96
2016,9,8,15,30,570.0,174.0,2.8,25.0,487.0,619.72,478.3
2016,9,8,15,45,546.0,163.0,2.9,25.0,440.5,574.68,446.7
2016,9,8,16,0,522.0,152.0,3.0,25.0,394.0,529.53,414.29
2016,9,8,16,15,484.0,140.5,3.05,24.0,344.0,475.19,375.35
2016,9,8,16,30,446.0,129.0,3.1,23.0,294.0,422.4,336.3
2016,9,8,16,45,410.5,112.5,3.15,22.5,246.0,367.22,293.49
2016,9,8,17,0,375.0,96.0,3.2,22.0,198.0,314.04,250.79
2016,9,8,17,15,310.0,79.0,3.05,21.0,150.5,248.99,197.39
2016,9,8,17,30,245.0,62.0,2.9,20.0,103.0,189.43,147.1
2016,9,8,17,45,174.0,41.5,2.8,19.5,65.5,129.23,95.16
2016,9,8,18,0,103.0,21.0,2.7,19.0,28.0,68.28,29.95
2016,9,8,18,15,51.5,10.5,2.65,18.0,14.0,24.32,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,66.5,7.5,0.4,11.5,10.5,7.37,0.0
2016,9,9,6,0,133.0,15.0,0.4,12.0,21.0,11.66,0.0
2016,9,9,6,15,255.5,29.5,0.4,12.5,60.0,22.98,13.6
2016,9,9,6,30,378.0,44.0,0.4,13.0,99.0,33.52,24.0
2016,9,9,6,45,459.5,54.0,0.4,13.5,149.0,39.18,29.44
2016,9,9,7,0,541.0,64.0,0.4,14.0,199.0,44.51,34.34
2016,9,9,7,15,593.5,71.0,0.45,15.0,251.5,75.83,42.83
2016,9,9,7,30,646.0,78.0,0.5,16.0,304.0,119.85,68.29
2016,9,9,7,45,685.5,83.0,0.55,17.0,356.5,165.73,101.95
2016,9,9,8,0,725.0,88.0,0.6,18.0,409.0,215.54,142.09
2016,9,9,8,15,751.5,92.0,0.7,18.5,459.0,268.04,186.52
2016,9,9,8,30,778.0,96.0,0.8,19.0,509.0,319.25,230.06
2016,9,9,8,45,799.5,99.0,0.95,20.0,555.5,369.65,272.24
2016,9,9,9,0,821.0,102.0,1.1,21.0,602.0,421.18,314.22
2016,9,9,9,15,835.5,104.5,1.2,21.5,643.5,469.95,353.49
2016,9,9,9,30,850.0,107.0,1.3,22.0,685.0,518.66,391.62
2016,9,9,9,45,875.0,102.5,1.4,23.0,723.5,568.94,429.05
2016,9,9,10,0,900.0,98.0,1.5,24.0,762.0,616.48,463.53
2016,9,9,10,15,907.5,99.0,1.55,24.5,790.5,658.13,493.39
2016,9,9,10,30,915.0,100.0,1.6,25.0,819.0,698.14,521.39
2016,9,9,10,45,916.0,103.0,1.65,26.0,839.0,733.71,543.87
2016,9,9,11,0,917.0,106.0,1.7,27.0,859.0,766.87,563.6
2016,9,9,11,15,920.5,106.5,1.65,27.0,872.5,796.99,582.46
2016,9,9,11,30,924.0,107.0,1.6,27.0,886.0,824.56,599.52
2016,9,9,11,45,921.0,109.5,1.6,27.5,889.5,846.21,611.98
2016,9,9,12,0,918.0,112.0,1.6,28.0,893.0,864.84,622.51
2016,9,9,12,15,917.0,112.0,1.6,28.0,890.0,879.6,631.85
2016,9,9,12,30,916.0,112.0,1.6,28.0,887.0,891.27,639.33
2016,9,9,12,45,907.0,115.5,1.6,28.5,873.5,896.51,641.57
2016,9,9,13,0,898.0,119.0,1.6,29.0,860.0,898.56,641.95
2016,9,9,13,15,893.0,117.5,1.65,29.0,840.5,895.8,641.29
2016,9,9,13,30,888.0,116.0,1.7,29.0,821.0,889.89,638.77
2016,9,9,13,45,874.5,117.5,1.75,29.0,792.0,876.76,631.74
2016,9,9,14,0,861.0,119.0,1.8,29.0,763.0,865.15,625.81
2016,9,9,14,15,850.0,117.0,1.85,28.5,729.0,845.04,615.6
2016,9,9,14,30,839.0,115.0,1.9,28.0,695.0,822.26,603.65
2016,9,9,14,45,822.5,113.0,2.0,28.0,654.0,792.58,586.22
2016,9,9,15,0,806.0,111.0,2.1,28.0,613.0,760.81,567.19
2016,9,9,15,15,786.5,107.5,2.2,27.5,567.5,723.26,544.98
2016,9,9,15,30,767.0,104.0,2.3,27.0,522.0,684.23,521.26
2016,9,9,15,45,738.5,100.5,2.4,26.5,472.0,640.33,492.96
2016,9,9,16,0,710.0,97.0,2.5,26.0,422.0,593.74,461.1
2016,9,9,16,15,673.5,91.0,2.6,25.0,370.0,539.28,423.17
2016,9,9,16,30,637.0,85.0,2.7,24.0,318.0,485.78,384.41
2016,9,9,16,45,583.5,78.0,2.8,23.5,265.5,423.15,336.2
2016,9,9,17,0,530.0,71.0,2.9,23.0,213.0,363.61,288.57
2016,9,9,17,15,454.0,61.0,2.85,22.0,163.0,293.94,231.52
2016,9,9,17,30,378.0,51.0,2.8,21.0,113.0,230.21,177.46
2016,9,9,17,45,265.0,36.0,2.75,20.0,72.0,154.51,112.73
2016,9,9,18,0,152.0,21.0,2.7,19.0,31.0,82.54,27.69
2016,9,9,18,15,76.0,10.5,2.6,18.0,15.5,30.66,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
