Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,72.0,14.0,1.1,12.0,17.0,13.76,0.0
2016,9,10,6,15,184.5,31.0,1.1,12.5,54.0,24.01,14.25
2016,9,10,6,30,297.0,48.0,1.1,13.0,91.0,36.48,26.51
2016,9,10,6,45,378.5,60.5,1.15,13.5,138.5,44.73,34.3
2016,9,10,7,0,460.0,73.0,1.2,14.0,186.0,52.79,41.66
2016,9,10,7,15,515.5,82.0,1.2,14.5,237.5,80.75,49.77
2016,9,10,7,30,571.0,91.0,1.2,15.0,289.0,122.41,74.13
2016,9,10,7,45,610.5,98.0,1.2,16.0,340.0,165.89,106.0
2016,9,10,8,0,650.0,105.0,1.2,17.0,391.0,213.39,144.22
2016,9,10,8,15,679.0,110.0,1.2,17.5,440.0,260.3,183.98
2016,9,10,8,30,708.0,115.0,1.2,18.0,489.0,309.68,225.87
2016,9,10,8,45,727.0,120.5,1.25,19.0,534.0,358.21,266.37
2016,9,10,9,0,746.0,126.0,1.3,20.0,579.0,407.74,306.54
2016,9,10,9,15,762.5,129.0,1.4,20.5,619.5,454.68,344.47
2016,9,10,9,30,779.0,132.0,1.5,21.0,660.0,504.42,383.4
2016,9,10,9,45,784.5,138.0,1.65,22.0,692.5,548.23,416.42
2016,9,10,10,0,790.0,144.0,1.8,23.0,725.0,590.96,447.71
2016,9,10,10,15,799.0,146.5,1.9,23.5,753.0,631.32,477.2
2016,9,10,10,30,808.0,149.0,2.0,24.0,781.0,670.48,505.21
2016,9,10,10,45,800.5,157.5,2.1,24.5,798.0,702.57,527.48
2016,9,10,11,0,793.0,166.0,2.2,25.0,815.0,732.11,547.61
2016,9,10,11,15,797.0,167.0,2.3,25.0,827.5,760.49,567.9
2016,9,10,11,30,801.0,168.0,2.4,25.0,840.0,786.74,585.95
2016,9,10,11,45,788.0,176.5,2.55,25.5,841.0,804.5,597.43
2016,9,10,12,0,775.0,185.0,2.7,26.0,842.0,819.3,607.02
2016,9,10,12,15,774.0,185.0,2.75,26.0,838.5,832.84,616.4
2016,9,10,12,30,773.0,185.0,2.8,26.0,835.0,845.52,625.31
2016,9,10,12,45,792.5,171.0,2.9,26.5,829.5,855.44,631.57
2016,9,10,13,0,812.0,157.0,3.0,27.0,824.0,864.32,637.25
2016,9,10,13,15,806.0,155.5,3.05,26.5,805.0,861.12,637.14
2016,9,10,13,30,800.0,154.0,3.1,26.0,786.0,855.01,635.28
2016,9,10,13,45,776.0,159.5,3.2,26.0,755.5,837.96,625.14
2016,9,10,14,0,752.0,165.0,3.3,26.0,725.0,821.56,615.53
2016,9,10,14,15,739.5,162.0,3.35,25.5,691.5,800.86,603.9
2016,9,10,14,30,727.0,159.0,3.4,25.0,658.0,777.87,590.64
2016,9,10,14,45,704.0,157.0,3.45,25.0,617.0,745.44,569.51
2016,9,10,15,0,681.0,155.0,3.5,25.0,576.0,711.5,546.84
2016,9,10,15,15,659.0,149.5,3.5,24.5,532.0,673.28,521.35
2016,9,10,15,30,637.0,144.0,3.5,24.0,488.0,634.03,494.62
2016,9,10,15,45,610.0,136.0,3.55,24.0,440.5,587.85,461.44
2016,9,10,16,0,583.0,128.0,3.6,24.0,393.0,541.49,427.44
2016,9,10,16,15,544.0,119.0,3.55,23.0,343.0,483.89,385.39
2016,9,10,16,30,505.0,110.0,3.5,22.0,293.0,431.2,345.7
2016,9,10,16,45,459.0,98.0,3.45,21.5,243.5,373.17,299.84
2016,9,10,17,0,413.0,86.0,3.4,21.0,194.0,318.07,254.83
2016,9,10,17,15,341.0,71.0,3.25,20.0,146.5,250.95,199.16
2016,9,10,17,30,269.0,56.0,3.1,19.0,99.0,190.04,147.19
2016,9,10,17,45,179.0,37.0,3.0,18.5,61.0,124.33,90.07
2016,9,10,18,0,89.0,18.0,2.9,18.0,23.0,57.41,8.19
2016,9,10,18,15,44.5,9.0,2.75,17.0,11.5,20.57,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,11.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,12.0,16.0,15.73,0.0
2016,9,11,6,15,151.5,31.5,1.75,12.5,53.0,24.49,14.42
2016,9,11,6,30,303.0,47.0,1.8,13.0,90.0,35.76,25.8
2016,9,11,6,45,387.5,59.0,1.85,13.5,138.0,43.64,33.3
2016,9,11,7,0,472.0,71.0,1.9,14.0,186.0,51.19,40.21
2016,9,11,7,15,527.0,79.5,1.85,14.5,237.0,77.6,47.47
2016,9,11,7,30,582.0,88.0,1.8,15.0,288.0,119.28,71.38
2016,9,11,7,45,623.5,94.0,1.8,15.5,339.5,162.69,103.19
2016,9,11,8,0,665.0,100.0,1.8,16.0,391.0,210.32,141.94
2016,9,11,8,15,693.5,105.0,1.75,16.5,440.0,257.82,182.63
2016,9,11,8,30,722.0,110.0,1.7,17.0,489.0,307.71,225.45
2016,9,11,8,45,743.5,114.0,1.7,18.0,534.5,356.42,266.55
2016,9,11,9,0,765.0,118.0,1.7,19.0,580.0,409.28,309.66
2016,9,11,9,15,780.5,121.5,1.75,19.5,620.5,456.73,348.28
2016,9,11,9,30,796.0,125.0,1.8,20.0,661.0,504.34,385.94
2016,9,11,9,45,661.0,192.0,1.9,21.0,652.5,527.23,402.56
2016,9,11,10,0,526.0,259.0,2.0,22.0,644.0,540.33,410.48
2016,9,11,10,15,698.0,187.5,2.1,22.5,719.0,603.43,459.06
2016,9,11,10,30,870.0,116.0,2.2,23.0,794.0,678.86,515.59
2016,9,11,10,45,869.0,120.5,2.35,23.5,813.0,712.96,539.67
2016,9,11,11,0,868.0,125.0,2.5,24.0,832.0,744.67,561.08
2016,9,11,11,15,871.5,125.5,2.6,24.0,844.5,773.45,580.91
2016,9,11,11,30,875.0,126.0,2.7,24.0,857.0,799.81,599.1
2016,9,11,11,45,870.0,130.0,2.85,24.5,860.0,820.29,612.44
2016,9,11,12,0,865.0,134.0,3.0,25.0,863.0,837.86,623.86
2016,9,11,12,15,864.0,133.5,3.15,25.0,859.5,851.39,633.84
2016,9,11,12,30,863.0,133.0,3.3,25.0,856.0,861.99,641.97
2016,9,11,12,45,864.5,130.0,3.45,25.5,845.5,869.24,646.7
2016,9,11,13,0,866.0,127.0,3.6,26.0,835.0,873.47,649.49
2016,9,11,13,15,861.0,125.5,3.7,25.5,815.5,870.62,649.88
2016,9,11,13,30,856.0,124.0,3.8,25.0,796.0,864.73,648.35
2016,9,11,13,45,844.5,124.0,3.95,25.0,768.5,856.12,644.04
2016,9,11,14,0,833.0,124.0,4.1,25.0,741.0,840.73,635.11
2016,9,11,14,15,822.0,122.0,4.15,24.5,707.0,820.92,623.95
2016,9,11,14,30,811.0,120.0,4.2,24.0,673.0,798.54,610.99
2016,9,11,14,45,798.0,116.0,4.3,24.0,633.5,769.98,592.59
2016,9,11,15,0,785.0,112.0,4.4,24.0,594.0,739.26,572.53
2016,9,11,15,15,765.0,108.5,4.4,23.5,549.0,701.88,548.21
2016,9,11,15,30,745.0,105.0,4.4,23.0,504.0,665.62,524.47
2016,9,11,15,45,703.5,104.5,4.45,22.5,453.0,614.63,488.23
2016,9,11,16,0,662.0,104.0,4.5,22.0,402.0,564.23,451.31
2016,9,11,16,15,624.5,97.5,4.4,21.0,351.0,510.52,411.42
2016,9,11,16,30,587.0,91.0,4.3,20.0,300.0,457.92,371.11
2016,9,11,16,45,515.0,85.5,4.2,19.5,246.5,389.28,315.85
2016,9,11,17,0,443.0,80.0,4.1,19.0,193.0,323.96,261.81
2016,9,11,17,15,368.0,66.5,3.95,18.0,145.5,256.19,204.8
2016,9,11,17,30,293.0,53.0,3.8,17.0,98.0,194.94,151.77
2016,9,11,17,45,189.0,35.0,3.65,16.5,60.0,124.83,90.02
2016,9,11,18,0,85.0,17.0,3.5,16.0,22.0,53.79,0.0
2016,9,11,18,15,42.5,8.5,3.4,15.5,11.0,19.37,0.0
2016,9,11,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,2.35,10.0,6.0,0.0,0.0
2016,9,12,6,0,30.0,11.0,2.4,10.0,12.0,10.81,0.0
2016,9,12,6,15,110.0,33.0,2.45,10.5,47.0,27.26,16.56
2016,9,12,6,30,190.0,55.0,2.5,11.0,82.0,44.32,33.5
2016,9,12,6,45,290.5,70.5,2.55,11.5,131.0,52.97,41.86
2016,9,12,7,0,391.0,86.0,2.6,12.0,180.0,62.94,51.05
2016,9,12,7,15,448.0,98.0,2.6,12.5,231.0,88.65,59.79
2016,9,12,7,30,505.0,110.0,2.6,13.0,282.0,129.7,84.12
2016,9,12,7,45,563.5,114.0,2.6,13.5,335.5,170.43,113.14
2016,9,12,8,0,622.0,118.0,2.6,14.0,389.0,216.15,149.61
2016,9,12,8,15,458.0,167.5,2.6,14.5,380.0,252.54,187.64
2016,9,12,8,30,294.0,217.0,2.6,15.0,371.0,275.24,212.24
2016,9,12,8,45,315.5,234.5,2.65,16.0,413.0,314.98,243.97
2016,9,12,9,0,337.0,252.0,2.7,17.0,455.0,356.57,276.6
2016,9,12,9,15,543.0,203.5,2.8,17.5,556.0,420.69,326.41
2016,9,12,9,30,749.0,155.0,2.9,18.0,657.0,504.02,391.51
2016,9,12,9,45,793.0,143.0,3.0,18.5,699.0,553.34,430.26
2016,9,12,10,0,837.0,131.0,3.1,19.0,741.0,601.68,467.79
2016,9,12,10,15,845.5,132.5,3.25,19.0,769.0,642.46,499.72
2016,9,12,10,30,854.0,134.0,3.4,19.0,797.0,681.85,530.13
2016,9,12,10,45,788.0,174.5,3.6,19.5,798.5,704.72,545.65
2016,9,12,11,0,722.0,215.0,3.8,20.0,800.0,722.97,557.34
2016,9,12,11,15,726.5,216.0,3.9,20.0,812.5,750.41,577.83
2016,9,12,11,30,731.0,217.0,4.0,20.0,825.0,775.96,596.75
2016,9,12,11,45,677.5,248.5,4.15,20.5,815.0,783.18,599.98
2016,9,12,12,0,624.0,280.0,4.3,21.0,805.0,786.21,600.22
2016,9,12,12,15,623.0,279.5,4.4,21.0,801.5,797.93,609.24
2016,9,12,12,30,622.0,279.0,4.5,21.0,798.0,807.45,616.85
2016,9,12,12,45,697.0,233.5,4.6,21.0,807.0,834.56,639.39
2016,9,12,13,0,772.0,188.0,4.7,21.0,816.0,858.66,658.14
2016,9,12,13,15,765.5,186.0,4.75,20.5,796.5,854.85,657.47
2016,9,12,13,30,759.0,184.0,4.8,20.0,777.0,848.24,655.11
2016,9,12,13,45,693.0,209.0,4.85,20.0,736.0,816.7,633.4
2016,9,12,14,0,627.0,234.0,4.9,20.0,695.0,783.16,608.68
2016,9,12,14,15,612.5,228.5,4.9,19.5,662.0,757.95,592.52
2016,9,12,14,30,598.0,223.0,4.9,19.0,629.0,732.94,576.23
2016,9,12,14,45,568.0,220.5,4.95,18.5,587.5,697.28,551.74
2016,9,12,15,0,538.0,218.0,5.0,18.0,546.0,660.89,526.35
2016,9,12,15,15,519.5,195.5,4.9,17.5,492.5,610.95,490.53
2016,9,12,15,30,501.0,173.0,4.8,17.0,439.0,560.0,453.33
2016,9,12,15,45,330.5,181.5,4.75,16.5,350.0,430.74,351.07
2016,9,12,16,0,160.0,190.0,4.7,16.0,261.0,313.56,255.62
2016,9,12,16,15,136.0,171.0,4.5,15.5,226.5,274.17,224.35
2016,9,12,16,30,112.0,152.0,4.3,15.0,192.0,236.29,193.59
2016,9,12,16,45,111.5,127.0,4.15,14.5,161.5,205.09,168.14
2016,9,12,17,0,111.0,102.0,4.0,14.0,131.0,173.33,141.41
2016,9,12,17,15,176.0,79.0,3.75,13.5,111.5,178.7,144.56
2016,9,12,17,30,241.0,56.0,3.5,13.0,92.0,176.98,139.32
2016,9,12,17,45,166.5,36.5,3.3,12.5,56.5,118.73,85.58
2016,9,12,18,0,92.0,17.0,3.1,12.0,21.0,54.95,0.0
2016,9,12,18,15,46.0,8.5,3.0,11.5,10.5,8.36,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,9.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,10.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.0,1.9,10.0,8.0,7.71,0.56
2016,9,13,6,30,0.0,14.0,2.0,10.0,14.0,13.5,6.34
2016,9,13,6,45,0.0,22.5,2.1,10.5,22.5,21.7,13.96
2016,9,13,7,0,0.0,31.0,2.2,11.0,31.0,29.92,21.51
2016,9,13,7,15,0.0,39.5,2.25,11.0,39.5,38.14,27.42
2016,9,13,7,30,0.0,48.0,2.3,11.0,48.0,46.36,34.46
2016,9,13,7,45,0.0,79.0,2.4,11.5,79.0,76.07,59.62
2016,9,13,8,0,0.0,110.0,2.5,12.0,110.0,104.62,83.33
2016,9,13,8,15,0.0,117.0,2.5,12.5,117.0,111.59,88.64
2016,9,13,8,30,0.0,124.0,2.5,13.0,124.0,118.49,93.87
2016,9,13,8,45,0.5,140.5,2.5,13.5,141.0,134.28,106.34
2016,9,13,9,0,1.0,157.0,2.5,14.0,158.0,150.17,118.74
2016,9,13,9,15,7.0,189.5,2.45,14.5,194.5,183.32,144.89
2016,9,13,9,30,13.0,222.0,2.4,15.0,231.0,217.13,171.16
2016,9,13,9,45,13.0,226.5,2.35,15.5,236.0,222.61,174.75
2016,9,13,10,0,13.0,231.0,2.3,16.0,241.0,228.0,178.34
2016,9,13,10,15,13.5,240.5,2.3,16.0,251.5,238.32,186.17
2016,9,13,10,30,14.0,250.0,2.3,16.0,262.0,248.67,194.0
2016,9,13,10,45,12.5,238.0,2.3,16.5,248.5,237.31,184.57
2016,9,13,11,0,11.0,226.0,2.3,17.0,235.0,225.63,175.01
2016,9,13,11,15,11.5,232.0,2.35,17.0,242.0,232.44,180.28
2016,9,13,11,30,12.0,238.0,2.4,17.0,249.0,239.27,185.53
2016,9,13,11,45,15.5,265.0,2.5,17.5,278.5,268.81,208.05
2016,9,13,12,0,19.0,292.0,2.6,18.0,308.0,298.67,230.56
2016,9,13,12,15,20.0,297.5,2.65,18.0,314.5,305.78,235.99
2016,9,13,12,30,21.0,303.0,2.7,18.0,321.0,312.93,241.56
2016,9,13,12,45,40.5,337.0,2.75,18.5,370.5,368.56,283.94
2016,9,13,13,0,60.0,371.0,2.8,19.0,420.0,421.61,323.62
2016,9,13,13,15,59.5,362.5,2.8,19.0,410.0,414.67,318.54
2016,9,13,13,30,59.0,354.0,2.8,19.0,400.0,407.45,313.56
2016,9,13,13,45,69.5,347.0,2.85,19.0,399.5,410.82,317.02
2016,9,13,14,0,80.0,340.0,2.9,19.0,399.0,413.82,320.21
2016,9,13,14,15,76.0,326.0,2.9,18.5,379.5,396.98,308.6
2016,9,13,14,30,72.0,312.0,2.9,18.0,360.0,379.94,296.84
2016,9,13,14,45,59.0,286.5,2.95,18.0,325.0,343.07,269.07
2016,9,13,15,0,46.0,261.0,3.0,18.0,290.0,306.29,241.12
2016,9,13,15,15,48.0,238.5,2.95,17.5,266.5,284.17,225.14
2016,9,13,15,30,50.0,216.0,2.9,17.0,243.0,261.63,208.57
2016,9,13,15,45,42.0,197.0,2.9,17.0,218.0,235.88,188.54
2016,9,13,16,0,34.0,178.0,2.9,17.0,193.0,210.5,168.58
2016,9,13,16,15,212.5,157.5,2.8,16.5,232.5,311.77,254.38
2016,9,13,16,30,391.0,137.0,2.7,16.0,272.0,390.42,319.02
2016,9,13,16,45,347.0,118.0,2.65,16.0,223.0,324.75,265.1
2016,9,13,17,0,303.0,99.0,2.6,16.0,174.0,268.76,218.15
2016,9,13,17,15,238.0,77.5,2.3,15.0,127.5,203.62,163.12
2016,9,13,17,30,173.0,56.0,2.0,14.0,81.0,143.82,111.57
2016,9,13,17,45,105.5,33.5,1.75,13.5,47.0,86.9,60.02
2016,9,13,18,0,38.0,11.0,1.5,13.0,13.0,22.06,0.0
2016,9,13,18,15,19.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,29.5,5.5,0.35,9.0,6.5,0.0,0.0
2016,9,14,6,0,59.0,11.0,0.4,9.0,13.0,10.81,0.0
2016,9,14,6,15,174.0,29.0,0.35,9.5,49.0,22.63,12.35
2016,9,14,6,30,289.0,47.0,0.3,10.0,85.0,36.04,26.35
2016,9,14,6,45,379.5,59.0,0.3,11.0,133.5,43.95,33.93
2016,9,14,7,0,470.0,71.0,0.3,12.0,182.0,51.92,41.24
2016,9,14,7,15,527.0,80.5,0.45,12.5,233.5,74.36,47.24
2016,9,14,7,30,584.0,90.0,0.6,13.0,285.0,116.67,70.35
2016,9,14,7,45,630.0,95.5,0.8,14.0,338.0,160.03,100.98
2016,9,14,8,0,676.0,101.0,1.0,15.0,391.0,208.1,139.3
2016,9,14,8,15,705.5,106.0,1.05,15.5,440.5,256.21,180.23
2016,9,14,8,30,735.0,111.0,1.1,16.0,490.0,306.8,223.54
2016,9,14,8,45,760.5,113.5,1.15,17.0,537.0,356.04,265.01
2016,9,14,9,0,786.0,116.0,1.2,18.0,584.0,409.76,308.84
2016,9,14,9,15,802.0,119.0,1.15,18.5,625.0,457.8,347.46
2016,9,14,9,30,818.0,122.0,1.1,19.0,666.0,505.98,384.9
2016,9,14,9,45,874.5,103.0,1.05,19.5,711.5,557.65,423.91
2016,9,14,10,0,931.0,84.0,1.0,20.0,757.0,609.18,461.78
2016,9,14,10,15,938.0,85.0,0.9,20.5,785.5,651.36,490.9
2016,9,14,10,30,945.0,86.0,0.8,21.0,814.0,691.76,517.7
2016,9,14,10,45,950.5,86.0,0.75,21.5,835.0,728.21,540.77
2016,9,14,11,0,956.0,86.0,0.7,22.0,856.0,762.38,560.85
2016,9,14,11,15,959.0,86.5,0.7,22.0,868.5,792.76,580.0
2016,9,14,11,30,962.0,87.0,0.7,22.0,881.0,820.41,597.33
2016,9,14,11,45,964.0,87.0,0.7,22.5,886.0,843.93,610.81
2016,9,14,12,0,966.0,87.0,0.7,23.0,891.0,864.44,622.36
2016,9,14,12,15,965.5,86.5,0.8,23.0,887.0,879.29,633.35
2016,9,14,12,30,965.0,86.0,0.9,23.0,883.0,890.86,642.42
2016,9,14,12,45,954.5,90.0,1.05,23.5,869.0,895.38,646.67
2016,9,14,13,0,944.0,94.0,1.2,24.0,855.0,896.53,648.83
2016,9,14,13,15,939.5,93.5,1.35,24.0,835.0,894.76,650.36
2016,9,14,13,30,935.0,93.0,1.5,24.0,815.0,889.7,649.77
2016,9,14,13,45,928.5,91.5,1.65,24.0,787.5,878.66,645.26
2016,9,14,14,0,922.0,90.0,1.8,24.0,760.0,864.47,638.65
2016,9,14,14,15,912.5,88.5,1.95,23.5,725.5,844.79,629.5
2016,9,14,14,30,903.0,87.0,2.1,23.0,691.0,822.26,618.27
2016,9,14,14,45,890.0,84.5,2.25,23.0,650.0,793.22,601.16
2016,9,14,15,0,877.0,82.0,2.4,23.0,609.0,761.81,582.15
2016,9,14,15,15,859.5,79.5,2.45,22.5,562.5,724.95,559.43
2016,9,14,15,30,842.0,77.0,2.5,22.0,516.0,690.53,538.11
2016,9,14,15,45,817.5,74.0,2.6,22.0,466.0,645.24,507.6
2016,9,14,16,0,793.0,71.0,2.7,22.0,416.0,599.22,474.38
2016,9,14,16,15,758.5,67.0,2.7,21.5,363.0,545.59,434.76
2016,9,14,16,30,724.0,63.0,2.7,21.0,310.0,492.62,394.23
2016,9,14,16,45,672.0,57.5,2.7,20.5,256.0,429.78,344.4
2016,9,14,17,0,620.0,52.0,2.7,20.0,202.0,372.58,296.95
2016,9,14,17,15,537.5,44.5,2.45,19.0,151.0,300.86,236.42
2016,9,14,17,30,455.0,37.0,2.2,18.0,100.0,235.95,179.5
2016,9,14,17,45,307.5,25.5,1.95,17.0,59.5,151.18,101.43
2016,9,14,18,0,160.0,14.0,1.7,16.0,19.0,60.36,0.0
2016,9,14,18,15,80.0,7.0,1.7,15.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,15,5,45,77.0,5.5,0.5,9.5,7.5,0.0,0.0
2016,9,15,6,0,154.0,11.0,0.5,10.0,15.0,10.81,0.0
2016,9,15,6,15,307.0,22.5,0.6,10.5,54.5,17.17,7.66
2016,9,15,6,30,460.0,34.0,0.7,11.0,94.0,25.18,16.59
2016,9,15,6,45,545.5,41.5,0.8,12.0,145.0,29.14,20.51
2016,9,15,7,0,631.0,49.0,0.9,13.0,196.0,36.02,26.82
2016,9,15,7,15,683.0,54.0,1.05,14.0,250.0,57.8,30.72
2016,9,15,7,30,735.0,59.0,1.2,15.0,304.0,103.93,53.73
2016,9,15,7,45,771.5,63.0,1.4,16.0,357.5,152.51,88.19
2016,9,15,8,0,808.0,67.0,1.6,17.0,411.0,204.62,130.45
2016,9,15,8,15,832.0,70.0,1.7,17.5,461.5,256.14,175.15
2016,9,15,8,30,856.0,73.0,1.8,18.0,512.0,313.4,224.86
2016,9,15,8,45,874.5,75.0,1.9,19.0,559.0,365.19,269.43
2016,9,15,9,0,893.0,77.0,2.0,20.0,606.0,417.57,313.35
2016,9,15,9,15,906.0,79.0,2.0,20.5,647.5,467.9,354.83
2016,9,15,9,30,919.0,81.0,2.0,21.0,689.0,517.81,394.67
2016,9,15,9,45,931.0,81.0,2.0,22.0,725.0,564.71,430.24
2016,9,15,10,0,943.0,81.0,2.0,23.0,761.0,610.6,463.81
2016,9,15,10,15,950.0,82.0,2.0,23.0,789.0,653.17,495.76
2016,9,15,10,30,957.0,83.0,2.0,23.0,817.0,693.92,525.67
2016,9,15,10,45,961.5,84.0,2.0,23.5,837.5,730.96,550.62
2016,9,15,11,0,966.0,85.0,2.0,24.0,858.0,765.65,572.53
2016,9,15,11,15,968.5,85.5,2.05,24.0,871.0,795.86,592.74
2016,9,15,11,30,971.0,86.0,2.1,24.0,884.0,823.29,611.09
2016,9,15,11,45,971.5,86.0,2.15,24.5,888.0,845.76,624.92
2016,9,15,12,0,972.0,86.0,2.2,25.0,892.0,865.13,636.74
2016,9,15,12,15,971.0,86.0,2.3,25.0,888.0,880.08,647.39
2016,9,15,12,30,970.0,86.0,2.4,25.0,884.0,891.74,656.02
2016,9,15,12,45,964.5,87.5,2.5,25.0,871.0,897.86,661.12
2016,9,15,13,0,959.0,89.0,2.6,25.0,858.0,900.61,664.14
2016,9,15,13,15,954.5,88.0,2.7,25.0,837.5,898.21,663.9
2016,9,15,13,30,950.0,87.0,2.8,25.0,817.0,892.47,661.57
2016,9,15,13,45,942.0,86.5,2.9,25.0,789.0,881.05,655.53
2016,9,15,14,0,934.0,86.0,3.0,25.0,761.0,866.48,647.47
2016,9,15,14,15,924.5,84.5,3.05,25.0,726.0,846.56,635.49
2016,9,15,14,30,915.0,83.0,3.1,25.0,691.0,823.77,621.6
2016,9,15,14,45,901.5,81.0,3.2,25.0,649.5,794.6,603.52
2016,9,15,15,0,888.0,79.0,3.3,25.0,608.0,763.07,583.66
2016,9,15,15,15,870.5,76.5,3.35,24.5,561.5,725.9,560.44
2016,9,15,15,30,853.0,74.0,3.4,24.0,515.0,687.03,535.62
2016,9,15,15,45,827.0,71.5,3.45,23.5,464.0,645.08,508.03
2016,9,15,16,0,801.0,69.0,3.5,23.0,413.0,598.41,474.59
2016,9,15,16,15,766.5,65.0,3.4,22.5,360.0,544.6,434.23
2016,9,15,16,30,732.0,61.0,3.3,22.0,307.0,491.43,393.04
2016,9,15,16,45,677.5,56.0,3.25,21.5,253.0,427.75,342.17
2016,9,15,17,0,623.0,51.0,3.2,21.0,199.0,367.1,291.73
2016,9,15,17,15,538.5,43.5,2.85,20.0,147.5,297.59,232.68
2016,9,15,17,30,454.0,36.0,2.5,19.0,96.0,232.27,175.24
2016,9,15,17,45,301.5,24.0,2.2,18.0,56.0,144.58,92.55
2016,9,15,18,0,149.0,12.0,1.9,17.0,16.0,54.5,0.0
2016,9,15,18,15,74.5,6.0,1.85,16.0,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.0,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,142.0,11.0,0.7,10.0,14.0,10.81,0.0
2016,9,16,6,15,300.0,22.5,0.65,10.5,53.0,17.31,7.41
2016,9,16,6,30,458.0,34.0,0.6,11.0,92.0,25.34,16.69
2016,9,16,6,45,545.5,41.5,0.6,12.0,143.5,29.28,20.64
2016,9,16,7,0,633.0,49.0,0.6,13.0,195.0,36.18,26.97
2016,9,16,7,15,686.0,54.0,0.5,13.5,249.0,56.06,30.32
2016,9,16,7,30,739.0,59.0,0.4,14.0,303.0,102.3,52.78
2016,9,16,7,45,775.0,63.0,0.35,15.0,356.5,150.94,86.72
2016,9,16,8,0,811.0,67.0,0.3,16.0,410.0,203.04,128.27
2016,9,16,8,15,835.5,70.0,0.35,17.0,461.0,254.78,172.07
2016,9,16,8,30,860.0,73.0,0.4,18.0,512.0,312.28,220.55
2016,9,16,8,45,877.5,75.0,0.5,19.0,558.5,363.88,264.12
2016,9,16,9,0,895.0,77.0,0.6,20.0,605.0,415.96,306.96
2016,9,16,9,15,908.0,79.0,0.65,21.0,646.5,466.32,346.92
2016,9,16,9,30,921.0,81.0,0.7,22.0,688.0,516.27,385.13
2016,9,16,9,45,931.0,82.0,0.75,23.0,723.5,563.07,419.76
2016,9,16,10,0,941.0,83.0,0.8,24.0,759.0,608.71,452.37
2016,9,16,10,15,948.0,84.5,0.8,24.5,787.0,651.63,482.42
2016,9,16,10,30,955.0,86.0,0.8,25.0,815.0,692.73,510.33
2016,9,16,10,45,954.0,89.5,0.85,25.5,834.0,728.37,534.08
2016,9,16,11,0,953.0,93.0,0.9,26.0,853.0,761.34,554.52
2016,9,16,11,15,955.5,93.5,0.95,26.0,865.5,791.2,573.92
2016,9,16,11,30,958.0,94.0,1.0,26.0,878.0,818.3,591.56
2016,9,16,11,45,953.0,97.5,1.05,26.5,880.5,839.68,604.37
2016,9,16,12,0,948.0,101.0,1.1,27.0,883.0,857.85,615.2
2016,9,16,12,15,946.5,101.0,1.15,27.0,878.5,872.11,624.84
2016,9,16,12,30,945.0,101.0,1.2,27.0,874.0,883.15,632.59
2016,9,16,12,45,940.5,101.0,1.3,27.0,861.5,888.43,637.52
2016,9,16,13,0,936.0,101.0,1.4,27.0,849.0,890.4,640.49
2016,9,16,13,15,931.0,100.5,1.5,27.0,828.0,888.15,640.86
2016,9,16,13,30,926.0,100.0,1.6,27.0,807.0,882.63,639.24
2016,9,16,13,45,911.0,101.5,1.7,27.0,777.0,867.75,631.61
2016,9,16,14,0,896.0,103.0,1.8,27.0,747.0,849.96,622.13
2016,9,16,14,15,885.5,101.5,1.85,26.5,712.0,829.85,611.83
2016,9,16,14,30,875.0,100.0,1.9,26.0,677.0,807.03,599.66
2016,9,16,14,45,856.5,98.5,2.0,26.0,634.5,779.71,583.59
2016,9,16,15,0,838.0,97.0,2.1,26.0,592.0,746.17,563.07
2016,9,16,15,15,818.0,94.0,2.15,25.5,545.5,708.04,539.8
2016,9,16,15,30,798.0,91.0,2.2,25.0,499.0,668.43,515.02
2016,9,16,15,45,765.5,88.0,2.25,25.0,447.5,619.27,480.73
2016,9,16,16,0,733.0,85.0,2.3,25.0,396.0,572.49,446.91
2016,9,16,16,15,694.5,79.5,2.25,24.0,343.5,517.36,407.19
2016,9,16,16,30,656.0,74.0,2.2,23.0,291.0,463.38,366.81
2016,9,16,16,45,593.5,67.5,2.15,22.5,237.5,397.42,314.82
2016,9,16,17,0,531.0,61.0,2.1,22.0,184.0,335.36,264.01
2016,9,16,17,15,443.0,50.5,1.85,20.5,134.5,262.43,203.65
2016,9,16,17,30,355.0,40.0,1.6,19.0,85.0,196.83,147.32
2016,9,16,17,45,216.5,25.0,1.4,18.0,48.5,114.61,68.44
2016,9,16,18,0,78.0,10.0,1.2,17.0,12.0,31.82,0.0
2016,9,16,18,15,39.0,5.0,1.15,16.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,9,17,6,0,89.0,10.0,0.9,13.0,11.0,9.83,0.0
2016,9,17,6,15,239.0,23.0,0.95,13.5,48.0,17.93,7.26
2016,9,17,6,30,389.0,36.0,1.0,14.0,85.0,27.36,18.14
2016,9,17,6,45,478.5,45.5,1.05,15.0,134.5,32.93,23.52
2016,9,17,7,0,568.0,55.0,1.1,16.0,184.0,38.18,28.34
2016,9,17,7,15,624.0,61.5,1.1,16.5,237.0,55.78,31.74
2016,9,17,7,30,680.0,68.0,1.1,17.0,290.0,100.31,53.2
2016,9,17,7,45,718.5,72.5,1.1,18.0,342.5,150.0,87.74
2016,9,17,8,0,757.0,77.0,1.1,19.0,395.0,199.92,127.11
2016,9,17,8,15,783.5,80.5,1.25,20.0,445.0,249.7,169.09
2016,9,17,8,30,810.0,84.0,1.4,21.0,495.0,301.52,213.2
2016,9,17,8,45,828.5,87.0,1.6,22.0,541.0,352.01,256.11
2016,9,17,9,0,847.0,90.0,1.8,23.0,587.0,403.22,298.63
2016,9,17,9,15,861.5,92.5,1.85,24.0,628.0,456.02,340.7
2016,9,17,9,30,876.0,95.0,1.9,25.0,669.0,505.09,378.67
2016,9,17,9,45,885.5,97.0,1.95,26.0,703.5,550.66,412.87
2016,9,17,10,0,895.0,99.0,2.0,27.0,738.0,595.14,445.13
2016,9,17,10,15,902.5,100.0,2.0,27.5,766.0,636.18,474.64
2016,9,17,10,30,910.0,101.0,2.0,28.0,794.0,675.53,502.18
2016,9,17,10,45,898.5,111.0,2.0,28.5,809.5,708.83,524.53
2016,9,17,11,0,887.0,121.0,2.0,29.0,825.0,739.01,543.89
2016,9,17,11,15,890.0,121.5,1.95,29.0,837.0,767.56,562.05
2016,9,17,11,30,893.0,122.0,1.9,29.0,849.0,793.59,578.43
2016,9,17,11,45,877.0,131.0,1.9,29.5,848.0,810.52,588.03
2016,9,17,12,0,861.0,140.0,1.9,30.0,847.0,826.13,596.86
2016,9,17,12,15,859.5,140.0,1.9,30.0,843.0,839.82,605.7
2016,9,17,12,30,858.0,140.0,1.9,30.0,839.0,850.55,612.72
2016,9,17,12,45,872.0,130.0,1.95,30.0,831.0,857.84,618.12
2016,9,17,13,0,886.0,120.0,2.0,30.0,823.0,864.92,623.55
2016,9,17,13,15,880.0,119.0,2.1,29.5,802.5,861.38,623.89
2016,9,17,13,30,874.0,118.0,2.2,29.0,782.0,854.75,622.39
2016,9,17,13,45,845.0,126.0,2.3,29.0,749.0,839.64,614.12
2016,9,17,14,0,816.0,134.0,2.4,29.0,716.0,818.27,601.75
2016,9,17,14,15,803.5,131.0,2.45,28.5,681.0,796.27,589.77
2016,9,17,14,30,791.0,128.0,2.5,28.0,646.0,771.79,576.03
2016,9,17,14,45,769.0,126.5,2.55,28.0,604.5,741.93,557.33
2016,9,17,15,0,747.0,125.0,2.6,28.0,563.0,708.04,535.71
2016,9,17,15,15,724.0,120.5,2.6,27.5,517.0,668.69,510.35
2016,9,17,15,30,701.0,116.0,2.6,27.0,471.0,628.26,483.21
2016,9,17,15,45,670.0,110.0,2.6,27.0,421.5,580.08,448.84
2016,9,17,16,0,639.0,104.0,2.6,27.0,372.0,531.92,413.72
2016,9,17,16,15,596.5,96.5,2.3,26.0,320.5,475.68,372.27
2016,9,17,16,30,554.0,89.0,2.0,25.0,269.0,421.0,330.73
2016,9,17,16,45,496.5,79.0,1.75,24.5,218.5,357.93,280.86
2016,9,17,17,0,439.0,69.0,1.5,24.0,168.0,297.19,231.34
2016,9,17,17,15,351.5,55.5,1.4,22.5,121.0,226.46,173.67
2016,9,17,17,30,264.0,42.0,1.3,21.0,74.0,163.69,120.65
2016,9,17,17,45,151.5,24.5,1.2,20.0,41.0,90.36,47.95
2016,9,17,18,0,39.0,7.0,1.1,19.0,8.0,17.7,0.0
2016,9,17,18,15,19.5,3.5,1.05,18.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,6,15,150.0,19.5,0.7,17.5,38.0,15.0,4.54
2016,9,18,6,30,300.0,39.0,0.7,18.0,76.0,30.46,20.39
2016,9,18,6,45,386.5,51.5,0.7,19.0,123.0,38.66,28.05
2016,9,18,7,0,473.0,64.0,0.7,20.0,170.0,46.35,34.95
2016,9,18,7,15,532.5,73.0,0.85,20.5,222.0,62.16,38.78
2016,9,18,7,30,592.0,82.0,1.0,21.0,274.0,104.0,58.93
2016,9,18,7,45,632.0,89.0,1.15,22.0,325.5,147.93,88.4
2016,9,18,8,0,672.0,96.0,1.3,23.0,377.0,195.88,125.3
2016,9,18,8,15,702.0,101.0,1.25,24.0,426.5,243.58,164.22
2016,9,18,8,30,732.0,106.0,1.2,25.0,476.0,293.79,205.44
2016,9,18,8,45,749.0,112.0,1.2,26.0,520.5,342.81,245.59
2016,9,18,9,0,766.0,118.0,1.2,27.0,565.0,392.58,285.2
2016,9,18,9,15,783.0,121.5,1.1,27.5,606.0,443.37,324.47
2016,9,18,9,30,800.0,125.0,1.0,28.0,647.0,491.37,360.33
2016,9,18,9,45,818.0,125.0,0.9,29.0,683.5,536.64,392.22
2016,9,18,10,0,836.0,125.0,0.8,30.0,720.0,581.7,422.57
2016,9,18,10,15,845.0,127.0,0.75,30.5,747.5,622.82,450.26
2016,9,18,10,30,854.0,129.0,0.7,31.0,775.0,662.56,476.11
2016,9,18,10,45,820.0,150.0,0.65,31.5,784.0,690.22,492.54
2016,9,18,11,0,786.0,171.0,0.6,32.0,793.0,713.66,505.73
2016,9,18,11,15,790.0,172.0,0.6,32.0,805.0,741.39,523.81
2016,9,18,11,30,794.0,173.0,0.6,32.0,817.0,767.0,540.24
2016,9,18,11,45,757.0,193.0,0.6,32.0,809.5,777.87,546.31
2016,9,18,12,0,720.0,213.0,0.6,32.0,802.0,784.98,550.08
2016,9,18,12,15,718.5,212.5,0.65,32.0,797.5,796.96,558.64
2016,9,18,12,30,717.0,212.0,0.7,32.0,793.0,806.42,565.57
2016,9,18,12,45,715.5,209.0,0.8,32.0,781.5,810.8,570.2
2016,9,18,13,0,714.0,206.0,0.9,32.0,770.0,812.56,573.23
2016,9,18,13,15,706.0,203.5,1.0,32.0,749.5,806.79,571.43
2016,9,18,13,30,698.0,201.0,1.1,32.0,729.0,798.4,567.98
2016,9,18,13,45,653.0,212.5,1.2,32.0,692.0,771.47,551.67
2016,9,18,14,0,608.0,224.0,1.3,32.0,655.0,740.54,532.69
2016,9,18,14,15,592.5,218.0,1.4,31.5,621.5,716.23,519.63
2016,9,18,14,30,577.0,212.0,1.5,31.0,588.0,690.21,505.03
2016,9,18,14,45,544.5,208.5,1.6,31.0,545.5,652.38,480.77
2016,9,18,15,0,512.0,205.0,1.7,31.0,503.0,614.03,455.73
2016,9,18,15,15,486.5,194.5,1.6,30.5,459.0,572.94,428.36
2016,9,18,15,30,461.0,184.0,1.5,30.0,415.0,531.59,400.32
2016,9,18,15,45,425.5,171.0,1.45,29.5,367.5,480.99,365.23
2016,9,18,16,0,390.0,158.0,1.4,29.0,320.0,431.4,330.04
2016,9,18,16,15,350.5,141.0,1.3,28.0,272.0,369.24,285.13
2016,9,18,16,30,311.0,124.0,1.2,27.0,224.0,316.65,245.93
2016,9,18,16,45,263.5,103.5,1.1,26.0,177.0,258.21,200.84
2016,9,18,17,0,216.0,83.0,1.0,25.0,130.0,203.09,156.95
2016,9,18,17,15,159.5,59.5,1.0,24.0,89.0,143.73,108.68
2016,9,18,17,30,103.0,36.0,1.0,23.0,48.0,88.21,62.64
2016,9,18,17,45,51.5,18.0,1.05,22.0,24.0,42.04,16.24
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,106.5,20.0,0.9,20.5,32.5,15.44,4.15
2016,9,19,6,30,213.0,40.0,0.9,21.0,65.0,30.69,20.21
2016,9,19,6,45,287.0,57.0,0.9,21.5,109.5,42.82,31.26
2016,9,19,7,0,361.0,74.0,0.9,22.0,154.0,54.34,41.51
2016,9,19,7,15,417.5,87.5,1.1,22.5,203.5,70.84,47.91
2016,9,19,7,30,474.0,101.0,1.3,23.0,253.0,110.4,68.21
2016,9,19,7,45,508.0,113.0,1.5,24.0,301.5,151.89,96.17
2016,9,19,8,0,542.0,125.0,1.7,25.0,350.0,196.77,130.21
2016,9,19,8,15,574.0,133.5,1.7,26.0,398.0,241.45,165.7
2016,9,19,8,30,606.0,142.0,1.7,27.0,446.0,288.71,203.6
2016,9,19,8,45,617.0,153.0,1.75,28.0,487.5,334.03,240.21
2016,9,19,9,0,628.0,164.0,1.8,29.0,529.0,379.76,276.24
2016,9,19,9,15,647.0,169.5,1.8,29.5,568.5,424.09,310.7
2016,9,19,9,30,666.0,175.0,1.8,30.0,608.0,469.17,344.81
2016,9,19,9,45,706.0,168.0,1.85,30.5,648.5,514.05,378.25
2016,9,19,10,0,746.0,161.0,1.9,31.0,689.0,560.8,412.33
2016,9,19,10,15,755.5,164.0,1.95,31.0,716.0,600.18,441.17
2016,9,19,10,30,765.0,167.0,2.0,31.0,743.0,638.48,468.75
2016,9,19,10,45,721.0,194.0,2.15,31.5,748.5,662.77,484.89
2016,9,19,11,0,677.0,221.0,2.3,32.0,754.0,682.61,497.65
2016,9,19,11,15,681.0,222.5,2.35,32.0,765.5,708.54,515.83
2016,9,19,11,30,685.0,224.0,2.4,32.0,777.0,732.68,532.58
2016,9,19,11,45,640.5,248.5,2.5,32.0,767.0,739.91,537.05
2016,9,19,12,0,596.0,273.0,2.6,32.0,757.0,743.0,538.77
2016,9,19,12,15,594.0,272.0,2.65,32.0,753.0,752.46,545.69
2016,9,19,12,30,592.0,271.0,2.7,32.0,749.0,759.8,551.16
2016,9,19,12,45,436.0,320.0,2.75,32.0,669.0,688.69,500.28
2016,9,19,13,0,280.0,369.0,2.8,32.0,589.0,610.64,444.05
2016,9,19,13,15,271.5,364.0,2.85,32.0,573.0,602.12,439.11
2016,9,19,13,30,263.0,359.0,2.9,32.0,557.0,592.55,433.04
2016,9,19,13,45,257.0,345.5,2.95,32.0,533.0,575.14,421.78
2016,9,19,14,0,251.0,332.0,3.0,32.0,509.0,549.61,404.96
2016,9,19,14,15,238.0,321.0,3.05,31.5,482.0,527.03,390.58
2016,9,19,14,30,225.0,310.0,3.1,31.0,455.0,503.98,375.7
2016,9,19,14,45,318.5,271.5,3.2,30.5,463.0,539.0,405.08
2016,9,19,15,0,412.0,233.0,3.3,30.0,471.0,560.84,424.82
2016,9,19,15,15,388.0,218.5,3.35,29.5,428.0,519.41,396.26
2016,9,19,15,30,364.0,204.0,3.4,29.0,385.0,478.01,367.45
2016,9,19,15,45,327.5,187.5,3.45,28.5,338.0,426.52,330.29
2016,9,19,16,0,291.0,171.0,3.5,28.0,291.0,376.46,293.37
2016,9,19,16,15,257.5,149.0,3.25,27.0,244.5,323.43,253.6
2016,9,19,16,30,224.0,127.0,3.0,26.0,198.0,272.12,214.09
2016,9,19,16,45,186.5,102.0,2.8,25.0,153.5,217.02,170.49
2016,9,19,17,0,149.0,77.0,2.6,24.0,109.0,164.2,127.57
2016,9,19,17,15,108.0,52.0,2.5,23.0,72.0,112.14,84.45
2016,9,19,17,30,67.0,27.0,2.4,22.0,35.0,61.97,42.47
2016,9,19,17,45,33.5,13.5,2.3,21.5,17.5,29.34,6.28
2016,9,19,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
