Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,16.51,4.28
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,32.08,21.82
2016,9,20,6,45,193.0,60.5,1.0,16.5,96.0,48.55,36.92
2016,9,20,7,0,256.0,82.0,1.2,17.0,138.0,64.38,51.16
2016,9,20,7,15,307.5,99.5,1.2,17.5,185.0,82.02,60.18
2016,9,20,7,30,359.0,117.0,1.2,18.0,232.0,114.26,77.15
2016,9,20,7,45,405.5,129.5,1.3,19.0,280.0,151.69,102.32
2016,9,20,8,0,452.0,142.0,1.4,20.0,328.0,193.86,133.93
2016,9,20,8,15,484.0,152.5,1.4,20.5,374.5,235.69,167.5
2016,9,20,8,30,516.0,163.0,1.4,21.0,421.0,280.42,203.89
2016,9,20,8,45,541.5,171.0,1.4,22.0,464.0,323.58,238.66
2016,9,20,9,0,567.0,179.0,1.4,23.0,507.0,368.57,274.17
2016,9,20,9,15,586.5,186.0,1.45,23.5,546.0,411.78,308.28
2016,9,20,9,30,606.0,193.0,1.5,24.0,585.0,455.83,342.23
2016,9,20,9,45,676.5,173.0,1.6,24.5,631.5,501.6,377.3
2016,9,20,10,0,747.0,153.0,1.7,25.0,678.0,551.81,415.14
2016,9,20,10,15,756.5,155.0,1.75,25.5,705.0,590.17,443.08
2016,9,20,10,30,766.0,157.0,1.8,26.0,732.0,627.43,469.65
2016,9,20,10,45,731.5,180.0,1.9,26.5,740.5,654.27,487.88
2016,9,20,11,0,697.0,203.0,2.0,27.0,749.0,677.22,503.03
2016,9,20,11,15,701.0,204.5,2.1,27.0,761.0,703.52,522.09
2016,9,20,11,30,705.0,206.0,2.2,27.0,773.0,727.94,539.69
2016,9,20,11,45,668.5,227.0,2.3,27.5,766.0,738.41,545.61
2016,9,20,12,0,632.0,248.0,2.4,28.0,759.0,745.44,549.18
2016,9,20,12,15,630.0,248.0,2.5,28.0,755.5,756.35,557.45
2016,9,20,12,30,628.0,248.0,2.6,28.0,752.0,765.01,564.17
2016,9,20,12,45,692.5,210.0,2.75,28.0,758.0,787.82,582.77
2016,9,20,13,0,757.0,172.0,2.9,28.0,764.0,807.7,598.08
2016,9,20,13,15,750.0,170.0,3.0,27.5,743.5,802.98,597.03
2016,9,20,13,30,743.0,168.0,3.1,27.0,723.0,795.52,594.39
2016,9,20,13,45,689.5,185.5,3.25,27.0,685.5,768.05,576.88
2016,9,20,14,0,636.0,203.0,3.4,27.0,648.0,738.73,556.81
2016,9,20,14,15,621.0,198.0,3.45,26.5,614.5,715.4,542.59
2016,9,20,14,30,606.0,193.0,3.5,26.0,581.0,690.17,526.79
2016,9,20,14,45,574.5,191.0,3.6,26.0,540.0,651.47,500.03
2016,9,20,15,0,543.0,189.0,3.7,26.0,499.0,614.94,474.43
2016,9,20,15,15,517.0,180.0,3.7,25.5,456.0,574.39,446.37
2016,9,20,15,30,491.0,171.0,3.7,25.0,413.0,533.56,417.54
2016,9,20,15,45,463.5,158.0,3.75,24.5,367.5,487.37,384.19
2016,9,20,16,0,436.0,145.0,3.8,24.0,322.0,441.57,350.29
2016,9,20,16,15,393.0,131.5,3.7,23.5,274.0,387.01,308.32
2016,9,20,16,30,350.0,118.0,3.6,23.0,226.0,334.69,267.04
2016,9,20,16,45,303.5,99.5,3.55,22.5,180.5,271.14,215.82
2016,9,20,17,0,257.0,81.0,3.5,22.0,135.0,217.76,171.32
2016,9,20,17,15,188.0,59.5,3.35,21.0,93.0,154.88,118.63
2016,9,20,17,30,119.0,38.0,3.2,20.0,51.0,97.46,69.43
2016,9,20,17,45,59.5,19.0,3.1,19.5,25.5,45.26,4.91
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,18.0,2.3,12.0,18.0,17.34,3.91
2016,9,21,6,30,0.0,36.0,2.3,12.0,36.0,33.76,23.54
2016,9,21,6,45,14.5,58.0,2.3,12.5,61.0,53.19,41.57
2016,9,21,7,0,29.0,80.0,2.3,13.0,86.0,69.65,56.64
2016,9,21,7,15,40.0,102.5,2.35,13.0,113.5,88.61,69.74
2016,9,21,7,30,51.0,125.0,2.4,13.0,141.0,112.03,88.01
2016,9,21,7,45,62.5,146.5,2.45,13.5,169.5,136.17,106.84
2016,9,21,8,0,74.0,168.0,2.5,14.0,198.0,161.64,126.89
2016,9,21,8,15,43.0,170.0,2.55,14.5,188.0,163.23,129.02
2016,9,21,8,30,12.0,172.0,2.6,15.0,178.0,164.46,130.55
2016,9,21,8,45,127.0,214.0,2.7,15.5,286.5,232.5,182.5
2016,9,21,9,0,242.0,256.0,2.8,16.0,395.0,319.48,249.62
2016,9,21,9,15,239.5,276.5,2.85,16.5,422.0,350.17,273.69
2016,9,21,9,30,237.0,297.0,2.9,17.0,449.0,380.42,297.1
2016,9,21,9,45,158.5,310.0,3.0,17.5,414.5,365.12,284.97
2016,9,21,10,0,80.0,323.0,3.1,18.0,380.0,345.27,268.66
2016,9,21,10,15,470.0,221.0,3.25,18.0,570.5,481.21,378.16
2016,9,21,10,30,860.0,119.0,3.4,18.0,761.0,649.1,509.05
2016,9,21,10,45,831.5,138.0,3.6,18.5,772.0,678.81,530.08
2016,9,21,11,0,803.0,157.0,3.8,19.0,783.0,704.61,548.59
2016,9,21,11,15,807.5,158.0,3.95,19.0,795.5,732.89,570.23
2016,9,21,11,30,812.0,159.0,4.1,19.0,808.0,758.98,589.96
2016,9,21,11,45,790.0,172.0,4.25,19.0,806.0,774.33,601.24
2016,9,21,12,0,768.0,185.0,4.4,19.0,804.0,787.36,611.2
2016,9,21,12,15,767.0,184.5,4.5,19.0,800.0,800.03,620.89
2016,9,21,12,30,766.0,184.0,4.6,19.0,796.0,810.04,628.79
2016,9,21,12,45,794.5,166.5,4.7,19.5,792.0,822.25,637.18
2016,9,21,13,0,823.0,149.0,4.8,20.0,788.0,833.33,644.85
2016,9,21,13,15,817.0,147.5,4.85,19.5,767.5,829.54,644.24
2016,9,21,13,30,811.0,146.0,4.9,19.0,747.0,822.81,641.71
2016,9,21,13,45,777.5,154.5,4.95,19.0,714.0,803.82,629.17
2016,9,21,14,0,744.0,163.0,5.0,19.0,681.0,780.66,613.67
2016,9,21,14,15,730.5,160.0,5.05,18.5,647.0,759.09,600.5
2016,9,21,14,30,717.0,157.0,5.1,18.0,613.0,735.29,585.43
2016,9,21,14,45,710.0,148.0,5.2,18.0,575.5,707.86,566.45
2016,9,21,15,0,703.0,139.0,5.3,18.0,538.0,678.23,545.54
2016,9,21,15,15,679.5,134.0,5.25,17.5,493.0,639.3,517.39
2016,9,21,15,30,656.0,129.0,5.2,17.0,448.0,599.41,488.0
2016,9,21,15,45,662.5,112.5,5.2,16.5,405.5,565.62,463.46
2016,9,21,16,0,669.0,96.0,5.2,16.0,363.0,529.23,436.02
2016,9,21,16,15,626.5,89.0,5.05,15.5,311.5,473.09,390.94
2016,9,21,16,30,584.0,82.0,4.9,15.0,260.0,418.48,345.83
2016,9,21,16,45,566.0,67.5,4.75,14.5,213.0,369.6,304.01
2016,9,21,17,0,548.0,53.0,4.6,14.0,166.0,320.98,260.44
2016,9,21,17,15,446.5,43.0,4.3,13.5,117.0,244.64,192.88
2016,9,21,17,30,345.0,33.0,4.0,13.0,68.0,177.05,129.88
2016,9,21,17,45,172.5,16.5,3.75,12.5,34.0,80.9,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,19.5,4.15,9.0,36.5,15.19,1.73
2016,9,22,6,30,303.0,39.0,4.3,9.0,73.0,31.4,21.68
2016,9,22,6,45,400.5,50.5,4.5,9.5,121.0,38.62,29.0
2016,9,22,7,0,498.0,62.0,4.7,10.0,169.0,45.45,35.52
2016,9,22,7,15,249.0,80.0,4.7,10.5,133.5,65.26,53.51
2016,9,22,7,30,0.0,98.0,4.7,11.0,98.0,91.15,72.86
2016,9,22,7,45,1.5,116.0,4.75,11.5,116.5,108.25,87.01
2016,9,22,8,0,3.0,134.0,4.8,12.0,135.0,125.6,101.11
2016,9,22,8,15,101.5,174.0,4.7,12.0,224.0,175.15,138.42
2016,9,22,8,30,200.0,214.0,4.6,12.0,313.0,242.45,191.13
2016,9,22,8,45,509.0,159.5,4.6,12.5,442.5,300.16,232.24
2016,9,22,9,0,818.0,105.0,4.6,13.0,572.0,394.46,306.35
2016,9,22,9,15,834.0,107.5,4.6,13.5,613.0,442.97,348.44
2016,9,22,9,30,850.0,110.0,4.6,14.0,654.0,491.51,389.58
2016,9,22,9,45,872.5,107.0,4.7,14.5,691.0,538.0,428.36
2016,9,22,10,0,895.0,104.0,4.8,15.0,728.0,586.66,467.85
2016,9,22,10,15,688.0,192.5,4.85,15.0,683.5,580.58,462.64
2016,9,22,10,30,481.0,281.0,4.9,15.0,639.0,561.59,446.05
2016,9,22,10,45,406.0,319.5,5.0,15.5,627.0,568.01,449.42
2016,9,22,11,0,331.0,358.0,5.1,16.0,615.0,568.25,447.54
2016,9,22,11,15,333.5,362.0,5.1,16.0,624.0,586.33,461.44
2016,9,22,11,30,336.0,366.0,5.1,16.0,633.0,603.59,474.58
2016,9,22,11,45,316.0,374.5,5.2,16.5,626.5,607.3,476.34
2016,9,22,12,0,296.0,383.0,5.3,17.0,620.0,609.35,476.87
2016,9,22,12,15,298.0,379.0,5.35,17.0,616.5,614.93,481.55
2016,9,22,12,30,300.0,375.0,5.4,17.0,613.0,619.44,485.45
2016,9,22,12,45,213.5,376.5,5.5,17.5,544.5,552.25,432.56
2016,9,22,13,0,127.0,378.0,5.6,18.0,476.0,487.24,380.8
2016,9,22,13,15,126.5,368.0,5.55,18.0,464.0,479.54,375.52
2016,9,22,13,30,126.0,358.0,5.5,18.0,452.0,471.24,369.66
2016,9,22,13,45,139.5,345.0,5.5,18.0,445.0,470.5,370.15
2016,9,22,14,0,153.0,332.0,5.5,18.0,438.0,468.9,370.02
2016,9,22,14,15,151.5,315.5,5.45,17.5,416.0,450.82,357.49
2016,9,22,14,30,150.0,299.0,5.4,17.0,394.0,432.09,344.41
2016,9,22,14,45,180.5,278.0,5.4,17.0,384.5,431.71,345.91
2016,9,22,15,0,211.0,257.0,5.4,17.0,375.0,429.23,345.67
2016,9,22,15,15,214.5,232.0,5.3,16.5,343.5,401.01,325.03
2016,9,22,15,30,218.0,207.0,5.2,16.0,312.0,371.65,303.22
2016,9,22,15,45,163.5,185.5,5.15,16.0,260.0,308.29,251.92
2016,9,22,16,0,109.0,164.0,5.1,16.0,208.0,247.93,202.41
2016,9,22,16,15,99.5,142.5,4.95,15.5,178.0,216.5,177.09
2016,9,22,16,30,90.0,121.0,4.8,15.0,148.0,185.39,151.45
2016,9,22,16,45,318.5,85.5,4.65,14.5,154.0,265.89,218.78
2016,9,22,17,0,547.0,50.0,4.5,14.0,160.0,314.44,254.7
2016,9,22,17,15,440.5,40.5,4.25,13.5,111.5,237.31,186.22
2016,9,22,17,30,334.0,31.0,4.0,13.0,63.0,169.51,122.17
2016,9,22,17,45,167.0,15.5,3.75,12.5,31.5,65.39,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,202.0,15.5,1.7,8.5,37.0,11.61,0.0
2016,9,23,6,30,404.0,31.0,1.8,9.0,74.0,23.65,14.9
2016,9,23,6,45,505.5,38.5,1.9,10.0,123.5,27.67,19.17
2016,9,23,7,0,607.0,46.0,2.0,11.0,173.0,34.52,25.57
2016,9,23,7,15,664.0,51.0,2.2,11.5,226.0,40.33,30.89
2016,9,23,7,30,721.0,56.0,2.4,12.0,279.0,84.67,42.75
2016,9,23,7,45,761.5,59.0,2.65,13.0,332.5,131.32,72.86
2016,9,23,8,0,802.0,62.0,2.9,14.0,386.0,181.88,112.76
2016,9,23,8,15,551.5,130.5,3.15,14.5,366.5,227.65,163.02
2016,9,23,8,30,301.0,199.0,3.4,15.0,347.0,252.6,193.62
2016,9,23,8,45,596.5,135.0,3.65,16.0,462.5,304.48,230.07
2016,9,23,9,0,892.0,71.0,3.9,17.0,578.0,392.07,297.97
2016,9,23,9,15,904.5,73.0,4.0,17.5,618.5,441.59,340.7
2016,9,23,9,30,917.0,75.0,4.1,18.0,659.0,490.61,381.99
2016,9,23,9,45,929.5,75.0,4.25,19.0,693.5,537.05,419.49
2016,9,23,10,0,942.0,75.0,4.4,20.0,728.0,582.48,455.21
2016,9,23,10,15,948.0,76.0,4.45,20.0,755.0,623.84,488.41
2016,9,23,10,30,954.0,77.0,4.5,20.0,782.0,663.27,519.49
2016,9,23,10,45,957.0,78.0,4.55,20.5,801.0,698.64,545.95
2016,9,23,11,0,960.0,79.0,4.6,21.0,820.0,731.53,568.91
2016,9,23,11,15,962.0,79.5,4.6,21.0,831.5,760.6,589.37
2016,9,23,11,30,964.0,80.0,4.6,21.0,843.0,786.86,607.79
2016,9,23,11,45,963.5,80.5,4.65,21.5,845.5,808.29,621.85
2016,9,23,12,0,963.0,81.0,4.7,22.0,848.0,826.6,633.73
2016,9,23,12,15,961.0,80.5,4.75,22.0,843.0,839.5,643.14
2016,9,23,12,30,959.0,80.0,4.8,22.0,838.0,849.1,650.36
2016,9,23,12,45,949.5,83.0,4.85,22.5,823.0,852.96,652.4
2016,9,23,13,0,940.0,86.0,4.9,23.0,808.0,853.47,652.24
2016,9,23,13,15,934.5,85.0,4.95,22.5,786.5,849.73,651.82
2016,9,23,13,30,929.0,84.0,5.0,22.0,765.0,842.71,649.22
2016,9,23,13,45,920.0,83.5,5.05,22.0,736.0,830.23,641.56
2016,9,23,14,0,911.0,83.0,5.1,22.0,707.0,814.7,631.83
2016,9,23,14,15,899.5,81.5,5.1,21.5,671.5,793.21,618.83
2016,9,23,14,30,888.0,80.0,5.1,21.0,636.0,769.02,603.86
2016,9,23,14,45,872.0,78.5,5.1,21.0,594.5,738.97,583.36
2016,9,23,15,0,856.0,77.0,5.1,21.0,553.0,706.81,561.2
2016,9,23,15,15,835.5,74.0,4.95,20.5,506.5,667.94,534.32
2016,9,23,15,30,815.0,71.0,4.8,20.0,460.0,631.56,508.8
2016,9,23,15,45,789.0,67.5,4.7,20.0,410.5,586.07,473.77
2016,9,23,16,0,763.0,64.0,4.6,20.0,361.0,540.1,437.6
2016,9,23,16,15,723.0,59.5,4.35,19.5,309.0,484.94,393.68
2016,9,23,16,30,683.0,55.0,4.1,19.0,257.0,431.02,349.48
2016,9,23,16,45,626.0,49.0,3.9,18.5,205.5,368.87,297.26
2016,9,23,17,0,569.0,43.0,3.7,18.0,154.0,310.16,245.96
2016,9,23,17,15,465.5,34.5,3.3,17.0,106.5,237.96,182.89
2016,9,23,17,30,362.0,26.0,2.9,16.0,59.0,172.32,119.71
2016,9,23,17,45,181.0,13.0,2.55,15.5,29.5,66.26,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,6,15,224.0,13.5,1.0,11.0,37.0,10.68,0.0
2016,9,24,6,30,448.0,27.0,1.2,12.0,74.0,21.87,13.09
2016,9,24,6,45,543.5,33.5,1.45,13.0,123.5,25.56,17.02
2016,9,24,7,0,639.0,40.0,1.7,14.0,173.0,29.18,20.46
2016,9,24,7,15,694.0,45.0,1.85,14.5,226.0,33.4,24.32
2016,9,24,7,30,749.0,50.0,2.0,15.0,279.0,79.1,37.29
2016,9,24,7,45,785.0,53.0,2.15,16.0,332.0,126.65,67.27
2016,9,24,8,0,821.0,56.0,2.3,17.0,385.0,181.72,110.32
2016,9,24,8,15,846.0,58.5,2.5,17.5,435.0,232.92,154.27
2016,9,24,8,30,871.0,61.0,2.7,18.0,485.0,285.79,200.89
2016,9,24,8,45,888.5,63.0,2.9,19.0,531.0,337.27,246.19
2016,9,24,9,0,906.0,65.0,3.1,20.0,577.0,389.18,290.95
2016,9,24,9,15,919.0,67.0,3.15,21.0,617.5,439.43,333.08
2016,9,24,9,30,932.0,69.0,3.2,22.0,658.0,489.19,373.44
2016,9,24,9,45,942.5,69.5,3.25,23.0,692.5,535.6,409.97
2016,9,24,10,0,953.0,70.0,3.3,24.0,727.0,580.81,444.39
2016,9,24,10,15,959.5,71.0,3.25,24.5,754.5,622.77,475.95
2016,9,24,10,30,966.0,72.0,3.2,25.0,782.0,662.8,505.2
2016,9,24,10,45,970.5,72.5,3.2,25.5,802.0,698.94,531.11
2016,9,24,11,0,975.0,73.0,3.2,26.0,822.0,732.65,553.51
2016,9,24,11,15,977.5,73.0,3.15,26.0,833.5,761.86,573.02
2016,9,24,11,30,980.0,73.0,3.1,26.0,845.0,788.22,590.51
2016,9,24,11,45,980.5,73.5,3.05,26.5,848.5,810.61,604.06
2016,9,24,12,0,981.0,74.0,3.0,27.0,852.0,829.85,615.44
2016,9,24,12,15,980.0,74.0,2.95,27.0,847.0,844.17,624.75
2016,9,24,12,30,979.0,74.0,2.9,27.0,842.0,855.15,631.94
2016,9,24,12,45,970.5,76.5,2.9,27.5,827.5,859.36,633.77
2016,9,24,13,0,962.0,79.0,2.9,28.0,813.0,860.15,633.5
2016,9,24,13,15,957.0,78.5,2.9,28.0,792.0,857.23,632.16
2016,9,24,13,30,952.0,78.0,2.9,28.0,771.0,850.96,628.75
2016,9,24,13,45,943.0,77.5,2.95,28.0,742.0,838.24,621.44
2016,9,24,14,0,934.0,77.0,3.0,28.0,713.0,822.39,612.15
2016,9,24,14,15,924.0,75.5,3.0,27.5,677.5,801.67,600.51
2016,9,24,14,30,914.0,74.0,3.0,27.0,642.0,778.14,586.93
2016,9,24,14,45,898.5,72.5,3.05,27.0,600.0,747.88,567.71
2016,9,24,15,0,883.0,71.0,3.1,27.0,558.0,715.42,546.82
2016,9,24,15,15,863.5,68.5,3.05,26.5,511.0,677.07,522.11
2016,9,24,15,30,844.0,66.0,3.0,26.0,464.0,637.21,495.93
2016,9,24,15,45,806.5,65.5,3.0,26.0,412.0,590.99,461.92
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,541.17,424.48
2016,9,24,16,15,727.5,60.5,2.6,25.0,307.0,485.1,381.86
2016,9,24,16,30,686.0,56.0,2.2,24.0,254.0,430.37,338.74
2016,9,24,16,45,609.5,51.0,1.85,23.0,200.5,362.83,284.16
2016,9,24,17,0,533.0,46.0,1.5,22.0,147.0,298.41,230.26
2016,9,24,17,15,423.0,36.5,1.4,21.0,100.5,221.74,165.91
2016,9,24,17,30,313.0,27.0,1.3,20.0,54.0,153.9,101.55
2016,9,24,17,45,156.5,13.5,1.2,19.0,27.0,58.76,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,14.5,1.5,14.0,34.0,10.9,0.0
2016,9,25,6,30,385.0,29.0,1.8,15.0,68.0,22.08,12.95
2016,9,25,6,45,485.0,37.5,2.1,16.0,117.0,27.09,18.07
2016,9,25,7,0,585.0,46.0,2.4,17.0,166.0,31.83,22.49
2016,9,25,7,15,643.5,52.0,2.55,18.0,218.5,37.56,27.58
2016,9,25,7,30,702.0,58.0,2.7,19.0,271.0,81.41,40.77
2016,9,25,7,45,740.0,62.5,2.85,20.0,323.5,127.83,69.29
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,177.92,107.37
2016,9,25,8,15,804.5,70.5,3.2,22.0,425.5,228.12,149.3
2016,9,25,8,30,831.0,74.0,3.4,23.0,475.0,280.27,193.99
2016,9,25,8,45,845.5,78.0,3.65,24.0,520.0,330.83,237.69
2016,9,25,9,0,860.0,82.0,3.9,25.0,565.0,385.18,283.43
2016,9,25,9,15,874.5,84.0,4.0,25.5,605.5,434.0,324.33
2016,9,25,9,30,889.0,86.0,4.1,26.0,646.0,482.53,363.95
2016,9,25,9,45,901.5,87.0,4.25,27.0,681.0,528.63,400.01
2016,9,25,10,0,914.0,88.0,4.4,28.0,716.0,573.8,434.27
2016,9,25,10,15,921.5,89.5,4.35,28.5,743.5,615.39,465.43
2016,9,25,10,30,929.0,91.0,4.3,29.0,771.0,655.22,494.48
2016,9,25,10,45,904.0,106.0,4.3,29.5,782.0,685.06,515.35
2016,9,25,11,0,879.0,121.0,4.3,30.0,793.0,710.92,532.87
2016,9,25,11,15,882.5,121.5,4.2,30.0,805.0,739.05,552.63
2016,9,25,11,30,886.0,122.0,4.1,30.0,817.0,764.69,569.64
2016,9,25,11,45,858.0,137.0,4.0,30.5,812.0,779.7,578.15
2016,9,25,12,0,830.0,152.0,3.9,31.0,807.0,790.36,583.76
2016,9,25,12,15,828.5,152.0,3.8,31.0,802.5,803.19,592.09
2016,9,25,12,30,827.0,152.0,3.7,31.0,798.0,813.15,598.54
2016,9,25,12,45,837.5,144.0,3.6,31.0,788.5,821.65,604.1
2016,9,25,13,0,848.0,136.0,3.5,31.0,779.0,827.17,607.75
2016,9,25,13,15,841.5,134.5,3.4,31.0,758.0,822.71,604.82
2016,9,25,13,30,835.0,133.0,3.3,31.0,737.0,815.24,600.05
2016,9,25,13,45,797.0,143.0,3.2,31.0,701.5,791.89,584.67
2016,9,25,14,0,759.0,153.0,3.1,31.0,666.0,769.11,569.84
2016,9,25,14,15,744.5,149.5,3.0,30.5,631.0,745.97,555.9
2016,9,25,14,30,730.0,146.0,2.9,30.0,596.0,720.61,540.21
2016,9,25,14,45,697.0,145.5,2.85,30.0,552.0,682.88,514.28
2016,9,25,15,0,664.0,145.0,2.8,30.0,508.0,644.14,487.39
2016,9,25,15,15,637.5,138.5,2.65,29.5,462.5,602.75,459.04
2016,9,25,15,30,611.0,132.0,2.5,29.0,417.0,560.68,429.66
2016,9,25,15,45,576.5,123.0,2.35,28.5,368.5,510.6,393.76
2016,9,25,16,0,542.0,114.0,2.2,28.0,320.0,458.73,355.72
2016,9,25,16,15,494.5,103.0,1.95,27.0,269.5,401.3,312.72
2016,9,25,16,30,447.0,92.0,1.7,26.0,219.0,346.33,270.22
2016,9,25,16,45,387.5,77.5,1.5,25.0,171.0,284.51,221.09
2016,9,25,17,0,328.0,63.0,1.3,24.0,123.0,227.1,173.87
2016,9,25,17,15,239.0,45.0,1.3,23.0,81.0,159.05,117.56
2016,9,25,17,30,150.0,27.0,1.3,22.0,39.0,96.24,59.53
2016,9,25,17,45,75.0,13.5,1.3,21.0,19.5,34.72,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,145.0,16.0,1.1,18.5,30.5,12.42,0.0
2016,9,26,6,30,290.0,32.0,1.1,19.0,61.0,25.16,15.12
2016,9,26,6,45,395.5,43.0,1.1,20.0,108.0,32.28,22.17
2016,9,26,7,0,501.0,54.0,1.1,21.0,155.0,38.97,28.27
2016,9,26,7,15,565.5,62.0,1.3,22.0,207.0,42.64,31.51
2016,9,26,7,30,630.0,70.0,1.5,23.0,259.0,82.61,43.86
2016,9,26,7,45,675.5,75.0,1.75,24.0,311.5,126.56,69.88
2016,9,26,8,0,721.0,80.0,2.0,25.0,364.0,175.01,105.41
2016,9,26,8,15,751.0,84.0,2.1,26.0,413.5,226.73,147.14
2016,9,26,8,30,781.0,88.0,2.2,27.0,463.0,277.44,189.18
2016,9,26,8,45,804.5,91.0,2.35,28.0,509.0,327.39,230.81
2016,9,26,9,0,828.0,94.0,2.5,29.0,555.0,378.55,272.66
2016,9,26,9,15,843.5,96.5,2.5,29.5,596.0,426.96,311.92
2016,9,26,9,30,859.0,99.0,2.5,30.0,637.0,475.3,350.0
2016,9,26,9,45,870.0,101.0,2.5,30.5,671.0,520.65,384.81
2016,9,26,10,0,881.0,103.0,2.5,31.0,705.0,567.23,419.39
2016,9,26,10,15,889.0,104.5,2.4,31.0,732.5,607.9,449.41
2016,9,26,10,30,897.0,106.0,2.3,31.0,760.0,646.93,477.49
2016,9,26,10,45,900.5,108.0,2.25,31.5,778.5,681.72,501.18
2016,9,26,11,0,904.0,110.0,2.2,32.0,797.0,714.23,522.71
2016,9,26,11,15,907.0,111.0,2.1,32.0,809.0,743.01,541.42
2016,9,26,11,30,910.0,112.0,2.0,32.0,821.0,769.2,557.63
2016,9,26,11,45,907.0,114.0,1.95,32.5,823.0,789.2,568.9
2016,9,26,12,0,904.0,116.0,1.9,33.0,825.0,806.19,578.21
2016,9,26,12,15,902.5,115.5,1.9,33.0,820.0,818.78,586.32
2016,9,26,12,30,901.0,115.0,1.9,33.0,815.0,828.28,592.56
2016,9,26,12,45,922.0,102.5,1.9,33.0,808.0,840.23,600.53
2016,9,26,13,0,943.0,90.0,1.9,33.0,801.0,848.88,606.46
2016,9,26,13,15,937.5,89.0,1.95,33.0,779.5,845.02,604.96
2016,9,26,13,30,932.0,88.0,2.0,33.0,758.0,837.89,601.57
2016,9,26,13,45,921.0,88.0,2.15,33.0,728.5,824.28,594.89
2016,9,26,14,0,910.0,88.0,2.3,33.0,699.0,807.69,586.25
2016,9,26,14,15,898.5,86.5,2.4,32.5,663.0,786.22,575.16
2016,9,26,14,30,887.0,85.0,2.5,32.0,627.0,762.07,562.15
2016,9,26,14,45,869.5,83.0,2.7,32.0,585.0,730.48,543.33
2016,9,26,15,0,852.0,81.0,2.9,32.0,543.0,700.73,525.44
2016,9,26,15,15,830.5,78.0,2.95,31.5,496.0,661.45,500.9
2016,9,26,15,30,809.0,75.0,3.0,31.0,449.0,620.82,473.84
2016,9,26,15,45,770.5,73.0,3.15,30.5,397.0,569.75,438.27
2016,9,26,16,0,732.0,71.0,3.3,30.0,345.0,519.03,401.7
2016,9,26,16,15,687.5,66.0,2.9,29.0,292.5,464.8,360.76
2016,9,26,16,30,643.0,61.0,2.5,28.0,240.0,410.21,318.11
2016,9,26,16,45,560.0,55.0,2.2,27.0,187.0,338.7,261.14
2016,9,26,17,0,477.0,49.0,1.9,26.0,134.0,273.0,206.92
2016,9,26,17,15,364.5,37.0,1.75,24.5,89.0,196.17,143.4
2016,9,26,17,30,252.0,25.0,1.6,23.0,44.0,125.66,73.24
2016,9,26,17,45,126.0,12.5,1.5,22.0,22.0,47.73,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,135.0,15.5,0.2,19.5,28.5,12.07,0.0
2016,9,27,6,30,270.0,31.0,0.2,20.0,57.0,24.37,14.31
2016,9,27,6,45,373.5,43.5,0.2,20.5,104.0,32.96,22.73
2016,9,27,7,0,477.0,56.0,0.2,21.0,151.0,41.02,30.08
2016,9,27,7,15,541.0,64.5,0.2,22.0,202.0,45.01,33.6
2016,9,27,7,30,605.0,73.0,0.2,23.0,253.0,82.2,44.85
2016,9,27,7,45,651.5,79.0,0.25,24.0,305.0,125.63,69.97
2016,9,27,8,0,698.0,85.0,0.3,25.0,357.0,173.69,104.37
2016,9,27,8,15,728.5,89.5,0.65,25.5,406.5,221.54,142.89
2016,9,27,8,30,759.0,94.0,1.0,26.0,456.0,275.01,187.13
2016,9,27,8,45,779.5,98.5,1.35,27.0,501.0,324.21,228.2
2016,9,27,9,0,800.0,103.0,1.7,28.0,546.0,374.39,269.44
2016,9,27,9,15,816.0,106.0,1.85,28.5,586.5,422.11,308.2
2016,9,27,9,30,832.0,109.0,2.0,29.0,627.0,469.87,346.02
2016,9,27,9,45,865.0,102.5,2.2,29.5,666.5,516.9,382.63
2016,9,27,10,0,898.0,96.0,2.4,30.0,706.0,566.98,420.57
2016,9,27,10,15,905.5,97.0,2.45,30.0,733.0,607.41,451.15
2016,9,27,10,30,913.0,98.0,2.5,30.0,760.0,646.11,479.9
2016,9,27,10,45,890.5,112.5,2.65,30.5,771.5,676.59,501.38
2016,9,27,11,0,868.0,127.0,2.8,31.0,783.0,703.14,519.68
2016,9,27,11,15,871.0,127.5,2.9,31.0,794.5,730.99,539.88
2016,9,27,11,30,874.0,128.0,3.0,31.0,806.0,756.35,557.44
2016,9,27,11,45,844.0,143.5,3.1,31.0,800.0,769.58,566.58
2016,9,27,12,0,814.0,159.0,3.2,31.0,794.0,779.05,573.37
2016,9,27,12,15,812.0,158.5,3.3,31.0,789.0,790.69,581.75
2016,9,27,12,30,810.0,158.0,3.4,31.0,784.0,799.5,588.32
2016,9,27,12,45,825.0,148.0,3.5,31.0,775.5,809.25,595.67
2016,9,27,13,0,840.0,138.0,3.6,31.0,767.0,816.06,601.16
2016,9,27,13,15,832.5,136.0,3.65,31.0,745.5,810.21,597.99
2016,9,27,13,30,825.0,134.0,3.7,31.0,724.0,801.39,593.0
2016,9,27,13,45,782.0,145.5,3.75,31.0,687.0,778.19,578.28
2016,9,27,14,0,739.0,157.0,3.8,31.0,650.0,751.3,561.08
2016,9,27,14,15,723.5,153.5,3.8,30.5,614.5,727.69,546.81
2016,9,27,14,30,708.0,150.0,3.8,30.0,579.0,701.96,530.64
2016,9,27,14,45,665.0,152.0,3.85,29.5,533.5,660.26,502.58
2016,9,27,15,0,622.0,154.0,3.9,29.0,488.0,618.0,473.64
2016,9,27,15,15,594.5,146.5,3.85,28.5,442.5,576.09,444.57
2016,9,27,15,30,567.0,139.0,3.8,28.0,397.0,531.25,412.76
2016,9,27,15,45,521.0,131.0,3.75,27.5,347.5,477.4,373.21
2016,9,27,16,0,475.0,123.0,3.7,27.0,298.0,425.17,333.91
2016,9,27,16,15,427.5,109.5,3.25,26.0,249.0,367.92,289.91
2016,9,27,16,30,380.0,96.0,2.8,25.0,200.0,313.26,246.65
2016,9,27,16,45,317.5,79.0,2.4,24.5,153.0,250.66,195.55
2016,9,27,17,0,255.0,62.0,2.0,24.0,106.0,192.78,147.2
2016,9,27,17,15,177.0,41.5,1.8,23.0,67.0,129.98,94.72
2016,9,27,17,30,99.0,21.0,1.6,22.0,28.0,67.94,34.37
2016,9,27,17,45,49.5,10.5,1.45,21.0,14.0,24.02,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,15.5,1.05,15.5,28.0,15.24,0.0
2016,9,28,6,30,269.0,31.0,1.1,16.0,56.0,24.57,14.54
2016,9,28,6,45,370.0,43.0,1.2,17.0,101.5,32.69,22.76
2016,9,28,7,0,471.0,55.0,1.3,18.0,147.0,40.31,29.78
2016,9,28,7,15,535.0,63.5,1.35,18.5,197.5,44.35,33.48
2016,9,28,7,30,599.0,72.0,1.4,19.0,248.0,79.37,44.16
2016,9,28,7,45,645.0,77.5,1.45,20.0,299.5,121.86,68.85
2016,9,28,8,0,691.0,83.0,1.5,21.0,351.0,168.92,103.23
2016,9,28,8,15,721.5,87.5,1.4,22.0,399.5,216.29,141.58
2016,9,28,8,30,752.0,92.0,1.3,23.0,448.0,269.22,185.32
2016,9,28,8,45,774.5,95.5,1.25,24.0,493.0,317.68,225.68
2016,9,28,9,0,797.0,99.0,1.2,25.0,538.0,367.3,266.07
2016,9,28,9,15,813.5,102.0,1.2,25.5,578.0,414.98,304.64
2016,9,28,9,30,830.0,105.0,1.2,26.0,618.0,462.73,342.11
2016,9,28,9,45,843.0,106.5,1.2,27.0,652.5,507.22,375.38
2016,9,28,10,0,856.0,108.0,1.2,28.0,687.0,550.98,406.95
2016,9,28,10,15,864.5,109.5,1.25,28.0,713.5,591.25,437.05
2016,9,28,10,30,873.0,111.0,1.3,28.0,740.0,631.29,466.32
2016,9,28,10,45,869.5,117.0,1.4,28.5,757.0,663.75,489.18
2016,9,28,11,0,866.0,123.0,1.5,29.0,774.0,694.95,510.71
2016,9,28,11,15,869.0,123.5,1.6,29.0,785.5,722.64,530.74
2016,9,28,11,30,872.0,124.0,1.7,29.0,797.0,747.84,548.23
2016,9,28,11,45,862.0,129.5,1.85,29.0,797.0,765.85,561.1
2016,9,28,12,0,852.0,135.0,2.0,29.0,797.0,780.76,572.04
2016,9,28,12,15,850.5,135.0,2.15,29.0,791.5,793.58,581.68
2016,9,28,12,30,849.0,135.0,2.3,29.0,786.0,803.46,589.48
2016,9,28,12,45,841.0,135.5,2.5,29.0,771.5,805.78,592.67
2016,9,28,13,0,833.0,136.0,2.7,29.0,757.0,805.05,593.92
2016,9,28,13,15,825.5,134.5,2.85,28.5,735.5,799.67,592.97
2016,9,28,13,30,818.0,133.0,3.0,28.0,714.0,791.35,590.09
2016,9,28,13,45,793.0,137.0,3.15,28.0,681.5,772.27,578.7
2016,9,28,14,0,768.0,141.0,3.3,28.0,649.0,753.23,567.35
2016,9,28,14,15,753.0,138.0,3.4,27.5,614.0,730.07,553.94
2016,9,28,14,30,738.0,135.0,3.5,27.0,579.0,704.72,538.72
2016,9,28,14,45,706.5,134.0,3.6,27.0,535.5,667.67,513.14
2016,9,28,15,0,675.0,133.0,3.7,27.0,492.0,629.56,486.41
2016,9,28,15,15,647.5,127.0,3.7,26.0,446.5,587.99,458.4
2016,9,28,15,30,620.0,121.0,3.7,25.0,401.0,545.81,429.15
2016,9,28,15,45,578.5,114.5,3.7,24.5,352.0,494.26,391.02
2016,9,28,16,0,537.0,108.0,3.7,24.0,303.0,441.31,350.84
2016,9,28,16,15,486.5,97.5,3.5,23.0,253.5,383.66,306.14
2016,9,28,16,30,436.0,87.0,3.3,22.0,204.0,328.77,262.16
2016,9,28,16,45,367.5,72.5,3.15,21.5,156.5,264.2,208.67
2016,9,28,17,0,299.0,58.0,3.0,21.0,109.0,204.9,158.23
2016,9,28,17,15,206.0,40.0,2.85,20.0,69.0,138.13,101.39
2016,9,28,17,30,113.0,22.0,2.7,19.0,29.0,72.66,31.79
2016,9,28,17,45,56.5,11.0,2.55,18.0,14.5,26.2,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,142.5,14.5,0.4,11.5,27.5,14.25,0.0
2016,9,29,6,30,285.0,29.0,0.4,12.0,55.0,22.78,13.2
2016,9,29,6,45,390.5,40.0,0.4,12.5,100.5,30.04,20.92
2016,9,29,7,0,496.0,51.0,0.4,13.0,146.0,36.87,27.41
2016,9,29,7,15,560.5,58.5,0.4,13.5,197.0,40.24,30.59
2016,9,29,7,30,625.0,66.0,0.4,14.0,248.0,73.67,40.29
2016,9,29,7,45,670.5,70.5,0.4,15.0,299.5,116.54,64.84
2016,9,29,8,0,716.0,75.0,0.4,16.0,351.0,167.05,102.1
2016,9,29,8,15,746.0,79.5,0.4,17.0,399.5,215.22,141.33
2016,9,29,8,30,776.0,84.0,0.4,18.0,448.0,265.8,183.63
2016,9,29,8,45,799.5,86.0,0.45,19.0,493.5,314.28,224.56
2016,9,29,9,0,823.0,88.0,0.5,20.0,539.0,363.96,265.65
2016,9,29,9,15,839.0,90.5,0.6,21.0,579.0,412.04,304.81
2016,9,29,9,30,855.0,93.0,0.7,22.0,619.0,460.09,342.74
2016,9,29,9,45,872.0,92.5,0.85,23.0,654.0,508.16,379.82
2016,9,29,10,0,889.0,92.0,1.0,24.0,689.0,552.79,413.44
2016,9,29,10,15,897.0,93.0,1.1,24.5,716.0,592.96,443.47
2016,9,29,10,30,905.0,94.0,1.2,25.0,743.0,631.45,471.62
2016,9,29,10,45,909.5,95.5,1.3,25.5,762.0,666.35,496.64
2016,9,29,11,0,914.0,97.0,1.4,26.0,781.0,698.98,519.64
2016,9,29,11,15,917.0,97.5,1.5,26.0,792.0,727.21,539.73
2016,9,29,11,30,920.0,98.0,1.6,26.0,803.0,752.8,557.37
2016,9,29,11,45,920.0,98.5,1.75,26.5,806.0,773.43,571.06
2016,9,29,12,0,920.0,99.0,1.9,27.0,809.0,791.09,582.81
2016,9,29,12,15,919.0,98.5,1.95,27.0,803.5,803.93,591.75
2016,9,29,12,30,918.0,98.0,2.0,27.0,798.0,813.63,598.74
2016,9,29,12,45,916.5,96.5,2.15,27.0,785.5,818.73,603.64
2016,9,29,13,0,915.0,95.0,2.3,27.0,773.0,820.61,606.5
2016,9,29,13,15,909.5,94.0,2.4,27.0,751.5,816.65,605.18
2016,9,29,13,30,904.0,93.0,2.5,27.0,730.0,809.52,601.86
2016,9,29,13,45,894.5,92.0,2.6,27.0,701.0,796.18,594.41
2016,9,29,14,0,885.0,91.0,2.7,27.0,672.0,779.9,585.03
2016,9,29,14,15,873.0,89.0,2.75,26.5,636.5,757.85,572.51
2016,9,29,14,30,861.0,87.0,2.8,26.0,601.0,733.22,558.14
2016,9,29,14,45,844.5,84.5,2.9,26.0,559.5,706.2,541.13
2016,9,29,15,0,828.0,82.0,3.0,26.0,518.0,673.42,519.81
2016,9,29,15,15,805.5,79.0,3.1,25.5,471.5,634.27,494.01
2016,9,29,15,30,783.0,76.0,3.2,25.0,425.0,593.91,465.89
2016,9,29,15,45,752.0,72.0,3.3,24.5,375.5,546.34,431.42
2016,9,29,16,0,721.0,68.0,3.4,24.0,326.0,498.71,395.7
2016,9,29,16,15,675.0,62.5,3.35,23.0,274.0,441.69,351.79
2016,9,29,16,30,629.0,57.0,3.3,22.0,222.0,389.22,309.57
2016,9,29,16,45,558.0,49.5,3.3,21.0,172.0,323.16,254.91
2016,9,29,17,0,487.0,42.0,3.3,20.0,122.0,262.11,202.28
2016,9,29,17,15,364.5,31.0,3.3,19.0,78.5,184.28,134.77
2016,9,29,17,30,242.0,20.0,3.3,18.0,35.0,109.81,37.49
2016,9,29,17,45,121.0,10.0,3.35,17.0,17.5,42.24,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
