Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,173.0,13.0,1.8,9.0,28.5,12.78,0.0
2016,9,30,6,30,346.0,26.0,1.9,9.0,57.0,20.04,10.85
2016,9,30,6,45,456.5,35.0,2.05,9.5,104.0,25.63,17.17
2016,9,30,7,0,567.0,44.0,2.2,10.0,151.0,30.91,22.3
2016,9,30,7,15,629.5,49.5,2.15,10.5,203.0,36.13,27.18
2016,9,30,7,30,692.0,55.0,2.1,11.0,255.0,68.54,35.44
2016,9,30,7,45,736.0,58.5,2.1,11.5,307.0,113.52,60.97
2016,9,30,8,0,780.0,62.0,2.1,12.0,359.0,162.77,97.98
2016,9,30,8,15,807.5,65.5,2.1,12.5,409.0,212.75,140.55
2016,9,30,8,30,835.0,69.0,2.1,13.0,459.0,264.76,186.54
2016,9,30,8,45,856.5,70.5,2.1,14.0,504.5,318.68,234.01
2016,9,30,9,0,878.0,72.0,2.1,15.0,550.0,369.56,278.25
2016,9,30,9,15,892.5,74.0,2.1,15.5,590.5,418.7,320.65
2016,9,30,9,30,907.0,76.0,2.1,16.0,631.0,467.5,361.55
2016,9,30,9,45,920.0,76.0,2.15,17.0,665.5,513.15,398.27
2016,9,30,10,0,933.0,76.0,2.2,18.0,700.0,557.82,433.05
2016,9,30,10,15,940.5,77.0,2.3,18.5,727.0,599.15,465.31
2016,9,30,10,30,948.0,78.0,2.4,19.0,754.0,638.66,495.44
2016,9,30,10,45,953.0,79.0,2.55,19.5,773.5,674.58,522.52
2016,9,30,11,0,958.0,80.0,2.7,20.0,793.0,708.14,547.39
2016,9,30,11,15,961.0,80.5,2.85,20.0,804.5,737.32,568.59
2016,9,30,11,30,964.0,81.0,3.0,20.0,816.0,763.73,587.63
2016,9,30,11,45,964.5,81.0,3.2,20.0,819.0,784.91,603.31
2016,9,30,12,0,965.0,81.0,3.4,20.0,822.0,802.97,616.91
2016,9,30,12,15,964.0,81.0,3.55,20.0,816.5,816.71,627.33
2016,9,30,12,30,963.0,81.0,3.7,20.0,811.0,827.16,635.58
2016,9,30,12,45,955.0,83.0,3.9,20.5,796.5,830.93,638.28
2016,9,30,13,0,947.0,85.0,4.1,21.0,782.0,831.35,638.74
2016,9,30,13,15,941.5,84.0,4.2,20.5,760.5,827.24,638.15
2016,9,30,13,30,936.0,83.0,4.3,20.0,739.0,819.86,635.37
2016,9,30,13,45,927.5,82.0,4.4,20.0,709.5,806.95,627.62
2016,9,30,14,0,919.0,81.0,4.5,20.0,680.0,790.98,617.9
2016,9,30,14,15,907.5,79.5,4.55,19.5,644.0,769.27,604.95
2016,9,30,14,30,896.0,78.0,4.6,19.0,608.0,744.87,589.96
2016,9,30,14,45,880.5,75.5,4.65,19.0,566.0,713.99,568.92
2016,9,30,15,0,865.0,73.0,4.7,19.0,524.0,680.97,546.12
2016,9,30,15,15,843.0,70.5,4.65,18.5,477.0,641.74,518.8
2016,9,30,15,30,821.0,68.0,4.6,18.0,430.0,604.95,491.42
2016,9,30,15,45,790.5,64.5,4.6,17.5,379.5,557.15,454.94
2016,9,30,16,0,760.0,61.0,4.6,17.0,329.0,509.19,417.2
2016,9,30,16,15,714.0,56.5,4.55,16.0,276.5,452.11,371.38
2016,9,30,16,30,668.0,52.0,4.5,15.0,224.0,396.77,325.09
2016,9,30,16,45,594.5,45.5,4.45,14.5,172.5,329.1,266.36
2016,9,30,17,0,521.0,39.0,4.4,14.0,121.0,269.88,212.71
2016,9,30,17,15,391.0,29.0,4.25,13.5,77.0,189.71,140.35
2016,9,30,17,30,261.0,19.0,4.1,13.0,33.0,112.31,20.3
2016,9,30,17,45,130.5,9.5,3.95,12.5,16.5,43.74,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,186.0,13.0,2.75,7.5,29.0,12.78,0.0
2016,10,1,6,30,372.0,26.0,3.0,8.0,58.0,20.22,10.8
2016,10,1,6,45,484.0,35.0,3.25,9.0,106.5,25.8,17.31
2016,10,1,7,0,596.0,44.0,3.5,10.0,155.0,34.05,25.08
2016,10,1,7,15,659.5,49.5,3.65,10.5,208.0,36.33,27.33
2016,10,1,7,30,723.0,55.0,3.8,11.0,261.0,67.74,34.92
2016,10,1,7,45,766.5,58.5,3.95,11.5,314.5,114.16,60.67
2016,10,1,8,0,810.0,62.0,4.1,12.0,368.0,164.78,98.58
2016,10,1,8,15,837.0,65.5,4.1,12.5,418.5,216.11,142.47
2016,10,1,8,30,864.0,69.0,4.1,13.0,469.0,273.2,193.11
2016,10,1,8,45,885.5,70.5,4.1,14.0,515.5,324.62,239.22
2016,10,1,9,0,907.0,72.0,4.1,15.0,562.0,376.78,285.27
2016,10,1,9,15,920.5,73.5,4.05,15.5,603.0,426.33,328.82
2016,10,1,9,30,934.0,75.0,4.0,16.0,644.0,475.39,370.77
2016,10,1,9,45,947.0,75.0,4.0,16.5,678.5,522.08,409.77
2016,10,1,10,0,960.0,75.0,4.0,17.0,713.0,567.73,446.85
2016,10,1,10,15,967.0,76.0,3.9,17.5,740.5,609.72,479.86
2016,10,1,10,30,974.0,77.0,3.8,18.0,768.0,649.78,510.44
2016,10,1,10,45,978.5,78.0,3.75,18.5,787.5,686.15,537.62
2016,10,1,11,0,983.0,79.0,3.7,19.0,807.0,720.05,562.32
2016,10,1,11,15,985.5,79.5,3.65,19.0,818.0,749.47,583.18
2016,10,1,11,30,988.0,80.0,3.6,19.0,829.0,776.01,601.58
2016,10,1,11,45,988.5,80.0,3.6,19.5,831.5,797.61,615.49
2016,10,1,12,0,989.0,80.0,3.6,20.0,834.0,816.0,627.17
2016,10,1,12,15,987.5,80.0,3.6,20.0,828.5,829.62,636.76
2016,10,1,12,30,986.0,80.0,3.6,20.0,823.0,839.86,644.11
2016,10,1,12,45,982.5,79.5,3.65,20.0,808.5,844.62,648.03
2016,10,1,13,0,979.0,79.0,3.7,20.0,794.0,845.93,649.71
2016,10,1,13,15,973.5,78.0,3.75,20.0,772.0,841.72,647.68
2016,10,1,13,30,968.0,77.0,3.8,20.0,750.0,834.12,643.42
2016,10,1,13,45,959.0,76.0,3.85,20.0,720.0,820.52,635.03
2016,10,1,14,0,950.0,75.0,3.9,20.0,690.0,803.76,624.51
2016,10,1,14,15,938.5,73.5,3.9,20.0,653.5,781.56,609.94
2016,10,1,14,30,927.0,72.0,3.9,20.0,617.0,756.56,593.38
2016,10,1,14,45,910.5,70.5,3.95,20.0,574.0,725.43,572.48
2016,10,1,15,0,894.0,69.0,4.0,20.0,531.0,692.13,549.83
2016,10,1,15,15,872.5,66.5,4.0,19.5,483.0,652.48,522.86
2016,10,1,15,30,851.0,64.0,4.0,19.0,435.0,611.47,492.9
2016,10,1,15,45,819.5,61.0,4.0,18.5,383.5,566.46,458.81
2016,10,1,16,0,788.0,58.0,4.0,18.0,332.0,517.64,420.7
2016,10,1,16,15,742.0,53.5,3.85,17.5,278.5,459.73,373.77
2016,10,1,16,30,696.0,49.0,3.7,17.0,225.0,403.53,326.46
2016,10,1,16,45,619.5,43.0,3.55,16.5,172.5,334.35,267.0
2016,10,1,17,0,543.0,37.0,3.4,16.0,120.0,270.25,209.83
2016,10,1,17,15,404.0,27.5,3.2,15.0,75.5,190.72,138.12
2016,10,1,17,30,265.0,18.0,3.0,14.0,31.0,110.11,0.0
2016,10,1,17,45,132.5,9.0,2.85,13.5,15.5,43.21,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,176.5,12.5,2.65,8.5,27.0,12.29,0.0
2016,10,2,6,30,353.0,25.0,2.8,9.0,54.0,19.41,9.8
2016,10,2,6,45,467.0,33.5,3.0,9.5,101.5,24.6,16.16
2016,10,2,7,0,581.0,42.0,3.2,10.0,149.0,32.28,23.47
2016,10,2,7,15,645.0,48.0,3.25,10.5,201.0,35.12,26.23
2016,10,2,7,30,709.0,54.0,3.3,11.0,253.0,64.31,33.33
2016,10,2,7,45,753.0,57.0,3.4,11.5,306.0,109.45,57.58
2016,10,2,8,0,797.0,60.0,3.5,12.0,359.0,158.85,94.11
2016,10,2,8,15,824.0,63.0,3.5,12.5,408.5,208.95,136.73
2016,10,2,8,30,851.0,66.0,3.5,13.0,458.0,264.84,186.18
2016,10,2,8,45,871.5,68.0,3.55,13.5,503.5,315.62,232.13
2016,10,2,9,0,892.0,70.0,3.6,14.0,549.0,367.08,278.19
2016,10,2,9,15,905.5,72.0,3.65,14.5,589.0,416.28,321.64
2016,10,2,9,30,919.0,74.0,3.7,15.0,629.0,465.02,363.58
2016,10,2,9,45,929.0,74.5,3.8,15.5,662.5,510.01,401.59
2016,10,2,10,0,939.0,75.0,3.9,16.0,696.0,553.76,437.6
2016,10,2,10,15,945.5,76.0,4.0,16.0,722.0,594.59,471.3
2016,10,2,10,30,952.0,77.0,4.1,16.0,748.0,633.51,502.86
2016,10,2,10,45,955.0,78.5,4.2,16.5,766.5,668.63,529.97
2016,10,2,11,0,958.0,80.0,4.3,17.0,785.0,701.26,554.76
2016,10,2,11,15,959.5,80.5,4.4,17.0,795.5,729.27,576.05
2016,10,2,11,30,961.0,81.0,4.5,17.0,806.0,754.42,594.63
2016,10,2,11,45,960.5,81.0,4.6,17.0,808.0,774.67,609.71
2016,10,2,12,0,960.0,81.0,4.7,17.0,810.0,791.78,622.62
2016,10,2,12,15,958.5,81.0,4.8,17.0,804.0,804.94,632.79
2016,10,2,12,30,957.0,81.0,4.9,17.0,798.0,814.81,640.72
2016,10,2,12,45,946.5,84.0,5.0,17.0,782.5,817.59,643.64
2016,10,2,13,0,936.0,87.0,5.1,17.0,767.0,817.03,644.29
2016,10,2,13,15,930.5,86.0,5.1,16.5,745.5,812.86,643.16
2016,10,2,13,30,925.0,85.0,5.1,16.0,724.0,805.45,639.8
2016,10,2,13,45,481.0,174.0,5.2,16.0,505.5,558.42,450.79
2016,10,2,14,0,37.0,263.0,5.3,16.0,287.0,295.88,234.96
2016,10,2,14,15,37.0,249.0,5.25,16.0,271.5,282.28,225.15
2016,10,2,14,30,37.0,235.0,5.2,16.0,256.0,268.49,214.69
2016,10,2,14,45,36.0,219.0,5.2,16.0,238.5,251.64,201.74
2016,10,2,15,0,35.0,203.0,5.2,16.0,221.0,234.67,188.61
2016,10,2,15,15,33.5,185.0,5.1,15.5,201.0,215.02,173.5
2016,10,2,15,30,32.0,167.0,5.0,15.0,181.0,195.29,158.12
2016,10,2,15,45,395.5,113.0,4.9,14.5,250.0,370.74,308.54
2016,10,2,16,0,759.0,59.0,4.8,14.0,319.0,498.92,414.47
2016,10,2,16,15,712.5,54.5,4.6,13.5,267.0,442.03,366.2
2016,10,2,16,30,666.0,50.0,4.4,13.0,215.0,386.94,318.45
2016,10,2,16,45,585.5,44.0,4.25,13.0,163.5,317.56,257.01
2016,10,2,17,0,505.0,38.0,4.1,13.0,112.0,257.43,201.72
2016,10,2,17,15,362.0,27.5,3.8,12.5,69.5,174.39,125.43
2016,10,2,17,30,219.0,17.0,3.5,12.0,27.0,93.03,0.0
2016,10,2,17,45,109.5,8.5,3.2,11.5,13.5,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.5,13.0,1.45,8.5,24.5,12.78,0.0
2016,10,3,6,30,297.0,26.0,1.6,9.0,49.0,20.57,10.36
2016,10,3,6,45,417.0,34.5,1.8,9.5,94.5,25.66,17.08
2016,10,3,7,0,537.0,43.0,2.0,10.0,140.0,30.52,21.89
2016,10,3,7,15,602.5,49.0,2.0,10.5,191.0,36.19,27.21
2016,10,3,7,30,668.0,55.0,2.0,11.0,242.0,61.86,33.2
2016,10,3,7,45,713.0,59.0,2.05,11.5,293.0,105.63,56.3
2016,10,3,8,0,758.0,63.0,2.1,12.0,344.0,153.78,91.42
2016,10,3,8,15,786.0,66.0,2.15,12.5,392.5,201.95,131.93
2016,10,3,8,30,814.0,69.0,2.2,13.0,441.0,252.21,176.24
2016,10,3,8,45,517.0,153.0,2.25,13.5,397.5,280.08,211.43
2016,10,3,9,0,220.0,237.0,2.3,14.0,354.0,286.14,224.34
2016,10,3,9,15,222.0,256.0,2.35,14.5,382.0,316.14,248.5
2016,10,3,9,30,224.0,275.0,2.4,15.0,410.0,346.1,272.1
2016,10,3,9,45,227.0,291.5,2.5,15.5,435.0,374.27,293.98
2016,10,3,10,0,230.0,308.0,2.6,16.0,460.0,402.35,315.45
2016,10,3,10,15,139.0,305.5,2.7,16.0,399.0,361.78,283.99
2016,10,3,10,30,48.0,303.0,2.8,16.0,338.0,314.91,246.83
2016,10,3,10,45,81.5,329.0,2.95,16.5,388.5,363.08,284.14
2016,10,3,11,0,115.0,355.0,3.1,17.0,439.0,413.52,322.48
2016,10,3,11,15,151.0,363.0,3.15,17.0,475.0,451.21,351.55
2016,10,3,11,30,187.0,371.0,3.2,17.0,511.0,490.34,381.64
2016,10,3,11,45,136.5,365.0,3.3,17.5,467.5,455.14,353.62
2016,10,3,12,0,86.0,359.0,3.4,18.0,424.0,414.8,321.77
2016,10,3,12,15,48.0,290.0,3.4,18.0,326.5,321.18,250.1
2016,10,3,12,30,10.0,221.0,3.4,18.0,229.0,222.73,173.08
2016,10,3,12,45,11.5,228.5,3.45,18.0,237.5,231.74,180.54
2016,10,3,13,0,13.0,236.0,3.5,18.0,246.0,240.85,187.87
2016,10,3,13,15,22.0,255.0,3.5,18.0,271.0,267.36,209.05
2016,10,3,13,30,31.0,274.0,3.5,18.0,296.0,300.03,234.9
2016,10,3,13,45,36.0,269.5,3.5,18.0,293.5,300.56,235.76
2016,10,3,14,0,41.0,265.0,3.5,18.0,291.0,300.97,236.67
2016,10,3,14,15,48.0,255.5,3.45,17.5,284.5,297.34,234.98
2016,10,3,14,30,55.0,246.0,3.4,17.0,278.0,293.4,233.07
2016,10,3,14,45,49.5,225.5,3.4,17.0,253.0,268.24,213.68
2016,10,3,15,0,44.0,205.0,3.4,17.0,228.0,243.01,194.11
2016,10,3,15,15,22.0,162.0,3.3,16.5,173.5,176.21,140.64
2016,10,3,15,30,0.0,119.0,3.2,16.0,119.0,117.62,92.78
2016,10,3,15,45,366.0,88.0,3.15,16.0,211.5,322.58,266.8
2016,10,3,16,0,732.0,57.0,3.1,16.0,304.0,478.07,391.64
2016,10,3,16,15,685.0,52.5,2.9,15.5,253.5,422.16,344.64
2016,10,3,16,30,638.0,48.0,2.7,15.0,203.0,368.18,298.59
2016,10,3,16,45,561.0,41.5,2.55,14.5,153.5,301.38,240.71
2016,10,3,17,0,484.0,35.0,2.4,14.0,104.0,243.39,188.26
2016,10,3,17,15,341.0,25.0,2.2,13.5,63.5,162.77,113.62
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,72.94,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,124.5,13.5,1.15,10.0,22.5,13.27,0.0
2016,10,4,6,30,249.0,27.0,1.4,10.0,45.0,21.79,10.75
2016,10,4,6,45,356.0,39.0,1.65,10.5,89.0,30.13,20.88
2016,10,4,7,0,463.0,51.0,1.9,11.0,133.0,37.96,28.42
2016,10,4,7,15,533.5,58.5,1.95,11.5,183.0,41.27,31.65
2016,10,4,7,30,604.0,66.0,2.0,12.0,233.0,64.07,37.28
2016,10,4,7,45,361.5,109.0,2.1,12.5,214.5,114.33,77.68
2016,10,4,8,0,119.0,152.0,2.2,13.0,196.0,146.09,112.72
2016,10,4,8,15,245.5,161.0,2.25,13.5,267.0,182.18,137.02
2016,10,4,8,30,372.0,170.0,2.3,14.0,338.0,234.65,176.12
2016,10,4,8,45,313.5,200.5,2.35,14.5,352.0,264.5,203.39
2016,10,4,9,0,255.0,231.0,2.4,15.0,366.0,288.7,225.0
2016,10,4,9,15,547.0,165.5,2.4,15.5,483.5,353.72,273.66
2016,10,4,9,30,839.0,100.0,2.4,16.0,601.0,446.09,345.45
2016,10,4,9,45,624.5,183.5,2.45,16.5,568.0,457.93,356.82
2016,10,4,10,0,410.0,267.0,2.5,17.0,535.0,454.0,353.96
2016,10,4,10,15,415.5,275.5,2.5,17.0,556.0,482.86,376.72
2016,10,4,10,30,421.0,284.0,2.5,17.0,577.0,510.52,398.07
2016,10,4,10,45,676.0,188.0,2.55,17.5,673.5,593.74,463.74
2016,10,4,11,0,931.0,92.0,2.6,18.0,770.0,688.6,536.79
2016,10,4,11,15,934.5,92.5,2.65,18.0,781.5,717.19,558.08
2016,10,4,11,30,938.0,93.0,2.7,18.0,793.0,743.09,576.54
2016,10,4,11,45,940.5,92.5,2.8,18.5,796.0,764.49,590.91
2016,10,4,12,0,943.0,92.0,2.9,19.0,799.0,782.91,603.23
2016,10,4,12,15,942.0,92.0,3.0,19.0,793.5,796.18,613.15
2016,10,4,12,30,941.0,92.0,3.1,19.0,788.0,806.25,620.97
2016,10,4,12,45,934.5,93.0,3.25,19.5,773.5,809.92,623.52
2016,10,4,13,0,928.0,94.0,3.4,20.0,759.0,810.31,623.9
2016,10,4,13,15,922.5,92.5,3.5,20.0,737.5,805.61,621.75
2016,10,4,13,30,917.0,91.0,3.6,20.0,716.0,797.69,617.45
2016,10,4,13,45,909.0,89.5,3.75,20.0,686.5,784.74,609.89
2016,10,4,14,0,901.0,88.0,3.9,20.0,657.0,768.78,600.23
2016,10,4,14,15,888.5,86.0,4.0,19.5,621.0,746.12,586.62
2016,10,4,14,30,876.0,84.0,4.1,19.0,585.0,720.86,571.04
2016,10,4,14,45,860.0,81.0,4.25,19.0,543.0,693.31,552.68
2016,10,4,15,0,844.0,78.0,4.4,19.0,501.0,660.08,529.83
2016,10,4,15,15,820.0,75.0,4.4,18.5,454.0,619.86,500.62
2016,10,4,15,30,796.0,72.0,4.4,18.0,407.0,578.5,469.77
2016,10,4,15,45,763.5,68.0,4.45,17.5,356.5,530.22,432.7
2016,10,4,16,0,731.0,64.0,4.5,17.0,306.0,481.98,394.37
2016,10,4,16,15,680.0,58.5,4.35,16.5,254.0,423.06,345.66
2016,10,4,16,30,629.0,53.0,4.2,16.0,202.0,369.2,299.32
2016,10,4,16,45,548.5,45.5,4.05,15.5,152.0,300.87,239.82
2016,10,4,17,0,468.0,38.0,3.9,15.0,102.0,238.41,183.55
2016,10,4,17,15,317.5,26.5,3.65,14.0,61.0,153.85,104.31
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,63.05,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,137.0,12.5,2.1,7.5,22.5,12.29,0.0
2016,10,5,6,30,274.0,25.0,2.3,8.0,45.0,19.96,8.9
2016,10,5,6,45,404.0,35.0,2.5,8.5,91.5,26.49,17.78
2016,10,5,7,0,534.0,45.0,2.7,9.0,138.0,32.67,23.86
2016,10,5,7,15,605.0,51.5,2.8,9.5,190.0,35.46,26.62
2016,10,5,7,30,676.0,58.0,2.9,10.0,242.0,60.96,34.58
2016,10,5,7,45,725.0,62.0,3.05,11.0,295.0,105.08,56.37
2016,10,5,8,0,774.0,66.0,3.2,12.0,348.0,154.03,91.12
2016,10,5,8,15,804.5,69.5,3.2,12.5,398.5,203.69,132.48
2016,10,5,8,30,835.0,73.0,3.2,13.0,449.0,255.67,178.17
2016,10,5,8,45,859.0,75.0,3.25,14.0,495.5,306.51,223.46
2016,10,5,9,0,883.0,77.0,3.3,15.0,542.0,361.9,271.84
2016,10,5,9,15,898.5,79.0,3.3,15.5,582.5,411.24,315.1
2016,10,5,9,30,914.0,81.0,3.3,16.0,623.0,460.3,357.0
2016,10,5,9,45,930.0,80.5,3.35,16.5,658.5,506.74,395.86
2016,10,5,10,0,946.0,80.0,3.4,17.0,694.0,552.4,433.05
2016,10,5,10,15,954.0,81.5,3.45,17.0,721.5,594.57,467.46
2016,10,5,10,30,962.0,83.0,3.5,17.0,749.0,634.91,499.75
2016,10,5,10,45,968.5,83.0,3.6,17.5,769.0,670.86,527.36
2016,10,5,11,0,975.0,83.0,3.7,18.0,789.0,704.46,552.68
2016,10,5,11,15,978.5,83.0,3.75,18.0,800.0,733.56,574.95
2016,10,5,11,30,982.0,83.0,3.8,18.0,811.0,759.84,593.78
2016,10,5,11,45,984.5,82.5,3.9,18.5,814.5,781.95,608.71
2016,10,5,12,0,987.0,82.0,4.0,19.0,818.0,800.94,621.44
2016,10,5,12,15,986.5,81.5,4.1,19.0,812.0,814.51,631.57
2016,10,5,12,30,986.0,81.0,4.2,19.0,806.0,824.72,639.46
2016,10,5,12,45,982.0,81.0,4.35,19.5,792.0,829.41,642.55
2016,10,5,13,0,978.0,81.0,4.5,20.0,778.0,830.66,643.69
2016,10,5,13,15,972.5,80.5,4.55,20.0,755.5,826.83,641.96
2016,10,5,13,30,967.0,80.0,4.6,20.0,733.0,819.64,637.99
2016,10,5,13,45,959.5,78.5,4.7,20.0,703.5,806.57,630.21
2016,10,5,14,0,952.0,77.0,4.8,20.0,674.0,790.32,620.2
2016,10,5,14,15,940.0,75.5,4.8,19.5,637.0,767.75,606.26
2016,10,5,14,30,928.0,74.0,4.8,19.0,600.0,742.41,590.26
2016,10,5,14,45,912.0,71.5,4.8,19.0,557.0,710.63,568.21
2016,10,5,15,0,896.0,69.0,4.8,19.0,514.0,676.64,544.36
2016,10,5,15,15,873.0,66.5,4.7,18.5,465.5,636.27,514.77
2016,10,5,15,30,850.0,64.0,4.6,18.0,417.0,598.19,485.9
2016,10,5,15,45,816.0,61.0,4.6,18.0,365.0,548.6,446.7
2016,10,5,16,0,782.0,58.0,4.6,18.0,313.0,499.05,406.4
2016,10,5,16,15,731.0,53.0,4.15,17.0,259.5,439.08,356.98
2016,10,5,16,30,680.0,48.0,3.7,16.0,206.0,381.23,307.77
2016,10,5,16,45,591.5,41.5,3.3,15.5,154.0,308.51,244.48
2016,10,5,17,0,503.0,35.0,2.9,15.0,102.0,245.92,187.69
2016,10,5,17,15,339.0,24.0,2.6,14.0,60.0,155.33,100.79
2016,10,5,17,30,175.0,13.0,2.3,13.0,18.0,62.6,0.0
2016,10,5,17,45,87.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,6,15,154.5,11.5,1.3,7.5,22.0,11.3,0.0
2016,10,6,6,30,309.0,23.0,1.4,8.0,44.0,18.15,6.96
2016,10,6,6,45,433.0,32.0,1.55,9.0,90.0,23.88,15.4
2016,10,6,7,0,557.0,41.0,1.7,10.0,136.0,32.05,23.2
2016,10,6,7,15,625.5,47.0,1.85,10.5,188.0,34.9,26.01
2016,10,6,7,30,694.0,53.0,2.0,11.0,240.0,54.89,30.09
2016,10,6,7,45,739.0,57.0,2.15,12.0,292.0,99.56,51.39
2016,10,6,8,0,784.0,61.0,2.3,13.0,344.0,148.58,85.74
2016,10,6,8,15,813.0,64.0,2.4,14.0,393.5,197.91,126.25
2016,10,6,8,30,842.0,67.0,2.5,15.0,443.0,249.37,170.9
2016,10,6,8,45,863.5,69.0,2.7,16.0,488.5,303.36,218.44
2016,10,6,9,0,885.0,71.0,2.9,17.0,534.0,354.35,263.16
2016,10,6,9,15,900.0,73.0,2.95,17.5,574.0,403.43,305.97
2016,10,6,9,30,915.0,75.0,3.0,18.0,614.0,452.18,347.43
2016,10,6,9,45,931.0,74.0,3.05,19.0,649.0,498.02,384.84
2016,10,6,10,0,947.0,73.0,3.1,20.0,684.0,543.06,420.45
2016,10,6,10,15,954.5,74.0,3.1,20.5,710.5,584.37,452.85
2016,10,6,10,30,962.0,75.0,3.1,21.0,737.0,623.8,482.97
2016,10,6,10,45,966.0,76.0,3.1,21.5,756.0,659.03,509.25
2016,10,6,11,0,970.0,77.0,3.1,22.0,775.0,691.8,533.12
2016,10,6,11,15,972.5,77.5,3.1,22.0,785.5,720.46,554.47
2016,10,6,11,30,975.0,78.0,3.1,22.0,796.0,746.27,572.37
2016,10,6,11,45,975.5,78.0,3.15,22.5,798.5,767.2,585.97
2016,10,6,12,0,976.0,78.0,3.2,23.0,801.0,784.98,597.4
2016,10,6,12,15,974.5,77.5,3.2,23.0,794.5,797.55,606.18
2016,10,6,12,30,973.0,77.0,3.2,23.0,788.0,806.78,612.79
2016,10,6,12,45,970.0,76.5,3.2,23.0,774.0,811.52,616.41
2016,10,6,13,0,967.0,76.0,3.2,23.0,760.0,812.86,617.86
2016,10,6,13,15,961.0,75.0,3.2,23.0,737.5,808.03,615.16
2016,10,6,13,30,955.0,74.0,3.2,23.0,715.0,799.86,610.32
2016,10,6,13,45,946.0,73.0,3.2,23.0,685.0,786.22,601.77
2016,10,6,14,0,937.0,72.0,3.2,23.0,655.0,769.48,591.16
2016,10,6,14,15,925.0,70.5,3.15,23.0,618.5,747.06,576.36
2016,10,6,14,30,913.0,69.0,3.1,23.0,582.0,721.94,559.67
2016,10,6,14,45,896.0,67.0,3.1,23.0,539.5,690.32,538.46
2016,10,6,15,0,879.0,65.0,3.1,23.0,497.0,656.61,515.58
2016,10,6,15,15,856.0,62.5,3.0,22.5,449.5,616.72,487.09
2016,10,6,15,30,833.0,60.0,2.9,22.0,402.0,575.63,456.89
2016,10,6,15,45,799.5,57.0,2.85,21.5,351.5,530.56,422.78
2016,10,6,16,0,766.0,54.0,2.8,21.0,301.0,482.03,384.89
2016,10,6,16,15,716.5,49.5,2.4,20.0,248.5,424.26,338.29
2016,10,6,16,30,667.0,45.0,2.0,19.0,196.0,368.56,291.52
2016,10,6,16,45,583.0,38.5,1.6,18.0,145.5,298.8,232.07
2016,10,6,17,0,499.0,32.0,1.2,17.0,95.0,234.91,175.43
2016,10,6,17,15,341.0,21.5,1.15,16.0,55.0,146.84,88.39
2016,10,6,17,30,183.0,11.0,1.1,15.0,15.0,62.07,0.0
2016,10,6,17,45,91.5,5.5,1.1,14.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,164.0,10.5,1.1,10.0,21.0,10.32,0.0
2016,10,7,6,30,328.0,21.0,1.2,11.0,42.0,16.36,4.88
2016,10,7,6,45,446.5,30.0,1.35,12.0,87.5,24.22,15.42
2016,10,7,7,0,565.0,39.0,1.5,13.0,133.0,30.28,21.3
2016,10,7,7,15,632.0,44.5,1.65,13.5,184.5,32.77,23.76
2016,10,7,7,30,699.0,50.0,1.8,14.0,236.0,50.29,26.98
2016,10,7,7,45,740.0,54.5,2.0,15.0,287.0,95.24,47.63
2016,10,7,8,0,781.0,59.0,2.2,16.0,338.0,144.08,81.23
2016,10,7,8,15,809.5,62.0,2.25,16.5,387.0,193.04,121.02
2016,10,7,8,30,838.0,65.0,2.3,17.0,436.0,247.85,168.11
2016,10,7,8,45,857.5,68.0,2.35,18.0,481.0,298.07,212.15
2016,10,7,9,0,877.0,71.0,2.4,19.0,526.0,348.9,256.19
2016,10,7,9,15,891.5,73.0,2.35,19.5,565.5,397.33,297.87
2016,10,7,9,30,906.0,75.0,2.3,20.0,605.0,445.38,338.09
2016,10,7,9,45,912.5,78.0,2.25,21.0,637.5,490.12,373.89
2016,10,7,10,0,919.0,81.0,2.2,22.0,670.0,533.38,407.24
2016,10,7,10,15,926.5,82.0,2.15,22.5,696.5,573.63,438.03
2016,10,7,10,30,934.0,83.0,2.1,23.0,723.0,612.06,466.57
2016,10,7,10,45,938.0,84.5,2.1,24.0,741.0,646.87,490.98
2016,10,7,11,0,942.0,86.0,2.1,25.0,759.0,679.29,512.99
2016,10,7,11,15,944.5,86.5,2.0,25.0,769.5,707.21,532.73
2016,10,7,11,30,947.0,87.0,1.9,25.0,780.0,732.37,549.41
2016,10,7,11,45,947.0,87.0,1.8,25.5,782.0,752.4,560.91
2016,10,7,12,0,947.0,87.0,1.7,26.0,784.0,769.36,570.27
2016,10,7,12,15,945.0,87.0,1.55,26.0,778.0,781.72,577.14
2016,10,7,12,30,943.0,87.0,1.4,26.0,772.0,790.83,581.83
2016,10,7,12,45,930.0,90.5,1.3,26.5,755.5,792.1,580.72
2016,10,7,13,0,917.0,94.0,1.2,27.0,739.0,790.09,577.6
2016,10,7,13,15,729.5,159.5,1.1,26.5,663.0,723.38,533.3
2016,10,7,13,30,542.0,225.0,1.0,26.0,587.0,648.19,479.79
2016,10,7,13,45,566.0,205.5,0.9,26.0,569.0,643.93,478.08
2016,10,7,14,0,590.0,186.0,0.8,26.0,551.0,636.83,473.66
2016,10,7,14,15,564.0,181.0,0.75,26.0,513.5,606.59,452.88
2016,10,7,14,30,538.0,176.0,0.7,26.0,476.0,575.17,431.34
2016,10,7,14,45,652.5,130.0,0.7,26.0,466.0,596.8,449.51
2016,10,7,15,0,767.0,84.0,0.7,26.0,456.0,604.48,457.22
2016,10,7,15,15,606.5,109.0,0.75,25.5,385.5,514.55,393.13
2016,10,7,15,30,446.0,134.0,0.8,25.0,315.0,426.58,329.21
2016,10,7,15,45,566.0,100.0,0.85,24.5,299.0,445.76,345.96
2016,10,7,16,0,686.0,66.0,0.9,24.0,283.0,452.05,351.1
2016,10,7,16,15,629.0,60.0,0.85,23.0,232.0,392.31,304.95
2016,10,7,16,30,572.0,54.0,0.8,22.0,181.0,335.47,259.51
2016,10,7,16,45,479.0,45.5,0.8,21.0,132.5,264.39,201.52
2016,10,7,17,0,386.0,37.0,0.8,20.0,84.0,200.33,146.94
2016,10,7,17,15,193.0,24.0,0.85,19.0,47.5,102.07,54.96
2016,10,7,17,30,0.0,11.0,0.9,18.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,109.5,11.5,1.05,13.5,18.0,11.3,0.0
2016,10,8,6,30,219.0,23.0,1.0,14.0,36.0,18.53,5.11
2016,10,8,6,45,347.5,34.0,1.0,15.0,79.5,26.12,16.76
2016,10,8,7,0,476.0,45.0,1.0,16.0,123.0,33.25,23.6
2016,10,8,7,15,551.0,52.5,1.15,16.5,173.5,36.86,27.05
2016,10,8,7,30,626.0,60.0,1.3,17.0,224.0,52.22,30.56
2016,10,8,7,45,674.0,65.0,1.45,18.0,275.0,94.36,49.23
2016,10,8,8,0,722.0,70.0,1.6,19.0,326.0,144.3,82.98
2016,10,8,8,15,754.5,74.0,1.75,20.0,375.0,191.67,120.19
2016,10,8,8,30,787.0,78.0,1.9,21.0,424.0,241.63,161.87
2016,10,8,8,45,810.0,81.5,2.05,22.0,469.0,290.85,203.99
2016,10,8,9,0,833.0,85.0,2.2,23.0,514.0,341.16,246.63
2016,10,8,9,15,850.0,87.0,2.3,24.0,554.0,388.71,286.39
2016,10,8,9,30,867.0,89.0,2.4,25.0,594.0,436.25,325.04
2016,10,8,9,45,909.0,78.5,2.5,26.0,634.0,485.85,364.02
2016,10,8,10,0,951.0,68.0,2.6,27.0,674.0,533.68,400.78
2016,10,8,10,15,958.0,69.0,2.6,27.0,700.5,574.65,432.85
2016,10,8,10,30,965.0,70.0,2.6,27.0,727.0,613.69,462.78
2016,10,8,10,45,970.5,70.5,2.6,27.5,746.0,649.22,488.6
2016,10,8,11,0,976.0,71.0,2.6,28.0,765.0,682.34,512.09
2016,10,8,11,15,978.5,71.5,2.55,28.0,775.5,710.94,532.71
2016,10,8,11,30,981.0,72.0,2.5,28.0,786.0,736.67,549.83
2016,10,8,11,45,982.0,72.0,2.45,28.5,788.5,757.87,562.61
2016,10,8,12,0,983.0,72.0,2.4,29.0,791.0,775.91,573.24
2016,10,8,12,15,981.5,72.0,2.3,29.0,785.0,788.91,581.32
2016,10,8,12,30,980.0,72.0,2.2,29.0,779.0,798.55,587.22
2016,10,8,12,45,974.5,72.5,2.1,29.0,764.5,802.37,589.32
2016,10,8,13,0,969.0,73.0,2.0,29.0,750.0,802.78,589.3
2016,10,8,13,15,963.5,72.0,1.9,29.0,727.5,798.22,586.09
2016,10,8,13,30,958.0,71.0,1.8,29.0,705.0,790.32,580.82
2016,10,8,13,45,949.0,70.5,1.75,29.0,675.5,777.14,572.59
2016,10,8,14,0,940.0,70.0,1.7,29.0,646.0,760.88,562.44
2016,10,8,14,15,928.0,68.5,1.65,28.5,609.0,738.42,549.29
2016,10,8,14,30,916.0,67.0,1.6,28.0,572.0,713.25,534.29
2016,10,8,14,45,898.5,65.0,1.6,28.0,529.5,681.29,513.87
2016,10,8,15,0,881.0,63.0,1.6,28.0,487.0,647.28,491.51
2016,10,8,15,15,858.0,60.5,1.6,27.5,439.5,607.48,464.56
2016,10,8,15,30,835.0,58.0,1.6,27.0,392.0,566.49,435.91
2016,10,8,15,45,800.0,55.0,1.6,26.5,341.5,520.75,402.64
2016,10,8,16,0,765.0,52.0,1.6,26.0,291.0,471.73,365.69
2016,10,8,16,15,713.5,47.5,1.4,24.5,239.0,413.49,320.85
2016,10,8,16,30,662.0,43.0,1.2,23.0,187.0,357.51,275.64
2016,10,8,16,45,573.5,36.5,1.05,22.0,137.0,286.99,217.11
2016,10,8,17,0,485.0,30.0,0.9,21.0,87.0,222.77,161.09
2016,10,8,17,15,242.5,15.0,0.9,20.0,43.5,103.91,47.95
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,160.0,9.5,0.95,14.5,19.5,9.34,0.0
2016,10,9,6,30,320.0,19.0,0.9,15.0,39.0,16.06,2.52
2016,10,9,6,45,444.5,28.0,0.9,15.5,84.0,22.55,13.6
2016,10,9,7,0,569.0,37.0,0.9,16.0,129.0,28.7,19.58
2016,10,9,7,15,637.5,43.0,1.05,17.0,180.5,31.75,22.47
2016,10,9,7,30,706.0,49.0,1.2,18.0,232.0,45.38,25.2
2016,10,9,7,45,748.0,53.0,1.35,19.0,283.5,90.02,43.38
2016,10,9,8,0,790.0,57.0,1.5,20.0,335.0,138.64,75.26
2016,10,9,8,15,818.5,60.5,1.5,21.0,384.0,188.24,114.14
2016,10,9,8,30,847.0,64.0,1.5,22.0,433.0,243.64,160.16
2016,10,9,8,45,866.5,66.5,1.55,23.0,477.5,293.64,202.9
2016,10,9,9,0,886.0,69.0,1.6,24.0,522.0,344.21,245.67
2016,10,9,9,15,900.5,71.0,1.65,24.5,561.5,392.83,286.65
2016,10,9,9,30,915.0,73.0,1.7,25.0,601.0,441.06,326.24
2016,10,9,9,45,926.0,74.0,1.75,25.5,634.5,486.15,362.45
2016,10,9,10,0,937.0,75.0,1.8,26.0,668.0,530.07,396.72
2016,10,9,10,15,944.0,76.0,1.8,26.0,694.0,570.49,428.12
2016,10,9,10,30,951.0,77.0,1.8,26.0,720.0,609.01,457.38
2016,10,9,10,45,955.5,78.0,1.85,26.5,738.5,643.96,482.8
2016,10,9,11,0,960.0,79.0,1.9,27.0,757.0,676.5,505.95
2016,10,9,11,15,962.0,79.0,1.9,27.0,767.0,703.86,525.79
2016,10,9,11,30,964.0,79.0,1.9,27.0,777.0,728.36,542.72
2016,10,9,11,45,964.0,79.5,1.95,27.5,779.0,749.03,555.73
2016,10,9,12,0,964.0,80.0,2.0,28.0,781.0,766.57,566.68
2016,10,9,12,15,962.0,79.5,2.0,28.0,774.5,778.46,574.66
2016,10,9,12,30,960.0,79.0,2.0,28.0,768.0,787.04,580.58
2016,10,9,12,45,947.0,83.0,2.0,28.0,751.5,788.87,582.12
2016,10,9,13,0,934.0,87.0,2.0,28.0,735.0,787.39,581.63
2016,10,9,13,15,927.5,86.0,2.05,27.5,712.0,782.22,580.36
2016,10,9,13,30,921.0,85.0,2.1,27.0,689.0,773.85,577.05
2016,10,9,13,45,910.0,84.0,2.15,27.0,659.0,759.07,568.33
2016,10,9,14,0,899.0,83.0,2.2,27.0,629.0,741.37,557.7
2016,10,9,14,15,885.5,81.0,2.25,26.5,592.5,718.05,544.24
2016,10,9,14,30,872.0,79.0,2.3,26.0,556.0,692.19,528.92
2016,10,9,14,45,852.5,76.5,2.4,26.0,513.5,662.93,510.12
2016,10,9,15,0,833.0,74.0,2.5,26.0,471.0,628.38,486.17
2016,10,9,15,15,807.0,71.0,2.5,25.5,424.0,587.63,457.59
2016,10,9,15,30,781.0,68.0,2.5,25.0,377.0,545.92,427.46
2016,10,9,15,45,743.0,64.0,2.55,24.5,326.5,495.75,390.08
2016,10,9,16,0,705.0,60.0,2.6,24.0,276.0,446.07,351.68
2016,10,9,16,15,648.0,54.5,2.4,23.0,225.0,386.41,304.16
2016,10,9,16,30,591.0,49.0,2.2,22.0,174.0,332.51,259.26
2016,10,9,16,45,496.0,40.5,2.0,21.0,125.5,260.85,199.08
2016,10,9,17,0,401.0,32.0,1.8,20.0,77.0,196.62,142.57
2016,10,9,17,15,200.5,16.0,1.75,19.0,38.5,91.87,33.26
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
