Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,45,361.0,21.0,1.25,10.0,55.5,17.31,7.37
2016,10,20,7,0,516.0,31.0,1.3,11.0,95.0,24.82,16.16
2016,10,20,7,15,597.0,37.0,1.55,11.5,144.0,28.06,19.5
2016,10,20,7,30,678.0,43.0,1.8,12.0,193.0,31.26,22.58
2016,10,20,7,45,727.0,47.5,2.1,13.0,243.0,59.04,28.59
2016,10,20,8,0,776.0,52.0,2.4,14.0,293.0,105.68,53.32
2016,10,20,8,15,808.0,55.0,2.45,14.5,341.5,153.06,87.92
2016,10,20,8,30,840.0,58.0,2.5,15.0,390.0,206.4,132.15
2016,10,20,8,45,862.0,60.5,2.55,16.0,434.0,255.32,174.91
2016,10,20,9,0,884.0,63.0,2.6,17.0,478.0,304.99,218.66
2016,10,20,9,15,900.0,64.5,2.6,17.5,516.5,352.32,260.63
2016,10,20,9,30,916.0,66.0,2.6,18.0,555.0,399.33,301.49
2016,10,20,9,45,929.5,66.5,2.6,19.0,588.0,443.85,338.77
2016,10,20,10,0,943.0,67.0,2.6,20.0,621.0,487.35,374.06
2016,10,20,10,15,950.5,67.5,2.55,20.5,646.0,526.68,405.73
2016,10,20,10,30,958.0,68.0,2.5,21.0,671.0,564.12,435.02
2016,10,20,10,45,963.0,69.0,2.45,21.5,689.0,598.58,461.26
2016,10,20,11,0,968.0,70.0,2.4,22.0,707.0,630.64,485.01
2016,10,20,11,15,970.5,70.0,2.4,22.0,716.5,657.62,505.76
2016,10,20,11,30,973.0,70.0,2.4,22.0,726.0,681.77,524.13
2016,10,20,11,45,973.0,70.5,2.4,22.5,727.5,701.85,538.29
2016,10,20,12,0,973.0,71.0,2.4,23.0,729.0,718.8,549.54
2016,10,20,12,15,971.0,70.5,2.45,23.0,722.0,730.18,557.86
2016,10,20,12,30,969.0,70.0,2.5,23.0,715.0,738.24,564.02
2016,10,20,12,45,960.0,72.0,2.55,23.5,699.5,740.8,565.37
2016,10,20,13,0,951.0,74.0,2.6,24.0,684.0,740.04,564.56
2016,10,20,13,15,944.5,73.0,2.65,24.0,661.0,734.56,561.67
2016,10,20,13,30,938.0,72.0,2.7,24.0,638.0,725.87,556.67
2016,10,20,13,45,927.5,71.0,2.75,24.0,608.0,711.33,547.62
2016,10,20,14,0,917.0,70.0,2.8,24.0,578.0,693.85,536.55
2016,10,20,14,15,903.0,68.0,2.8,23.5,541.5,670.19,521.69
2016,10,20,14,30,889.0,66.0,2.8,23.0,505.0,644.02,504.08
2016,10,20,14,45,869.0,64.0,2.8,23.0,462.5,611.86,480.69
2016,10,20,15,0,849.0,62.0,2.8,23.0,420.0,577.92,455.48
2016,10,20,15,15,820.5,59.0,2.5,22.5,373.5,539.73,426.25
2016,10,20,15,30,792.0,56.0,2.2,22.0,327.0,497.54,393.26
2016,10,20,15,45,750.0,52.0,1.9,21.5,277.5,446.96,352.85
2016,10,20,16,0,708.0,48.0,1.6,21.0,228.0,397.21,311.75
2016,10,20,16,15,640.0,42.5,1.45,19.5,178.0,335.81,261.62
2016,10,20,16,30,572.0,37.0,1.3,18.0,128.0,278.06,212.29
2016,10,20,16,45,449.5,28.5,1.2,17.0,84.0,202.44,146.82
2016,10,20,17,0,327.0,20.0,1.1,16.0,40.0,130.54,49.59
2016,10,20,17,15,163.5,10.0,1.1,15.5,20.0,52.87,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,90.5,5.5,0.85,11.0,7.5,0.0,0.0
2016,10,21,6,30,181.0,11.0,0.8,11.0,15.0,10.81,0.0
2016,10,21,6,45,339.0,21.0,0.75,11.5,53.0,17.5,6.91
2016,10,21,7,0,497.0,31.0,0.7,12.0,91.0,25.02,16.22
2016,10,21,7,15,580.0,37.5,0.85,12.5,139.5,28.71,19.99
2016,10,21,7,30,663.0,44.0,1.0,13.0,188.0,32.33,23.45
2016,10,21,7,45,713.0,48.0,1.2,14.0,237.5,56.73,28.03
2016,10,21,8,0,763.0,52.0,1.4,15.0,287.0,102.09,51.05
2016,10,21,8,15,796.0,55.5,1.45,15.5,335.0,149.23,84.81
2016,10,21,8,30,829.0,59.0,1.5,16.0,383.0,202.4,128.24
2016,10,21,8,45,852.0,61.0,1.6,16.5,426.5,250.47,170.07
2016,10,21,9,0,875.0,63.0,1.7,17.0,470.0,299.38,213.19
2016,10,21,9,15,891.0,65.0,1.75,17.5,509.0,346.64,254.82
2016,10,21,9,30,907.0,67.0,1.8,18.0,548.0,393.62,295.39
2016,10,21,9,45,917.5,68.5,1.85,19.0,580.0,437.38,331.92
2016,10,21,10,0,928.0,70.0,1.9,20.0,612.0,479.94,366.35
2016,10,21,10,15,936.0,71.0,1.9,20.5,637.0,519.39,397.94
2016,10,21,10,30,944.0,72.0,1.9,21.0,662.0,557.02,427.26
2016,10,21,10,45,949.0,73.0,1.9,21.5,680.0,591.0,453.11
2016,10,21,11,0,954.0,74.0,1.9,22.0,698.0,622.62,476.57
2016,10,21,11,15,956.5,74.5,1.85,22.5,707.5,649.72,495.96
2016,10,21,11,30,959.0,75.0,1.8,23.0,717.0,674.03,512.91
2016,10,21,11,45,958.5,75.0,1.8,23.5,718.0,693.01,526.09
2016,10,21,12,0,958.0,75.0,1.8,24.0,719.0,708.89,536.88
2016,10,21,12,15,956.0,75.0,1.85,24.0,712.0,720.59,545.38
2016,10,21,12,30,954.0,75.0,1.9,24.0,705.0,729.06,551.8
2016,10,21,12,45,948.0,75.0,2.0,24.0,689.5,731.52,554.57
2016,10,21,13,0,942.0,75.0,2.1,24.0,674.0,730.71,555.21
2016,10,21,13,15,934.5,74.0,2.2,24.0,651.5,724.55,552.26
2016,10,21,13,30,927.0,73.0,2.3,24.0,629.0,715.24,547.19
2016,10,21,13,45,915.0,72.5,2.45,24.0,598.5,700.36,538.53
2016,10,21,14,0,903.0,72.0,2.6,24.0,568.0,682.63,527.81
2016,10,21,14,15,888.0,70.0,2.7,23.5,531.5,658.6,512.73
2016,10,21,14,30,873.0,68.0,2.8,23.0,495.0,632.14,495.25
2016,10,21,14,45,851.0,66.0,2.9,23.0,452.5,599.21,471.53
2016,10,21,15,0,829.0,64.0,3.0,23.0,410.0,567.84,448.3
2016,10,21,15,15,799.0,61.0,2.8,22.0,363.5,526.28,417.58
2016,10,21,15,30,769.0,58.0,2.6,21.0,317.0,484.07,385.38
2016,10,21,15,45,723.5,54.0,2.45,20.5,268.0,432.69,344.33
2016,10,21,16,0,678.0,50.0,2.3,20.0,219.0,382.4,302.72
2016,10,21,16,15,607.5,44.0,2.05,19.0,170.0,320.74,251.1
2016,10,21,16,30,537.0,38.0,1.8,18.0,121.0,262.92,200.84
2016,10,21,16,45,410.0,28.5,1.6,17.0,78.0,190.59,137.4
2016,10,21,17,0,283.0,19.0,1.4,16.0,35.0,117.09,30.13
2016,10,21,17,15,141.5,9.5,1.4,15.5,17.5,46.05,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,77.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,154.0,10.0,0.8,10.0,13.0,9.83,0.0
2016,10,22,6,45,316.5,21.0,0.8,10.5,50.5,16.23,5.4
2016,10,22,7,0,479.0,32.0,0.8,11.0,88.0,26.27,17.32
2016,10,22,7,15,564.5,38.5,1.0,11.5,136.0,29.86,21.08
2016,10,22,7,30,650.0,45.0,1.2,12.0,184.0,33.43,24.52
2016,10,22,7,45,701.0,50.0,1.4,13.0,233.5,55.9,28.93
2016,10,22,8,0,752.0,55.0,1.6,14.0,283.0,101.38,51.62
2016,10,22,8,15,785.5,58.5,1.65,14.5,331.0,147.86,84.56
2016,10,22,8,30,819.0,62.0,1.7,15.0,379.0,196.89,124.52
2016,10,22,8,45,726.5,87.5,1.8,16.0,392.5,236.74,163.6
2016,10,22,9,0,634.0,113.0,1.9,17.0,406.0,269.85,196.43
2016,10,22,9,15,765.0,92.0,1.95,17.5,474.0,325.09,240.66
2016,10,22,9,30,896.0,71.0,2.0,18.0,542.0,389.99,292.85
2016,10,22,9,45,904.0,74.0,2.15,19.0,573.5,433.64,329.55
2016,10,22,10,0,912.0,77.0,2.3,20.0,605.0,475.93,364.2
2016,10,22,10,15,920.5,78.0,2.25,20.0,630.0,515.02,396.34
2016,10,22,10,30,929.0,79.0,2.2,20.0,655.0,552.36,426.34
2016,10,22,10,45,933.0,80.0,2.2,20.5,672.5,585.33,451.73
2016,10,22,11,0,937.0,81.0,2.2,21.0,690.0,615.91,474.73
2016,10,22,11,15,940.0,81.5,2.15,21.0,699.5,642.89,495.28
2016,10,22,11,30,943.0,82.0,2.1,21.0,709.0,667.15,513.49
2016,10,22,11,45,942.5,82.5,2.05,21.5,710.5,686.35,526.76
2016,10,22,12,0,942.0,83.0,2.0,22.0,712.0,702.51,537.62
2016,10,22,12,15,940.0,82.5,2.0,22.0,705.0,713.55,545.96
2016,10,22,12,30,938.0,82.0,2.0,22.0,698.0,721.39,551.66
2016,10,22,12,45,920.0,87.0,2.0,22.0,680.0,720.87,551.64
2016,10,22,13,0,902.0,92.0,2.0,22.0,662.0,717.15,549.57
2016,10,22,13,15,751.5,134.0,2.05,22.0,597.5,662.56,509.89
2016,10,22,13,30,601.0,176.0,2.1,22.0,533.0,602.57,465.49
2016,10,22,13,45,625.0,158.0,2.15,22.0,513.5,597.36,463.62
2016,10,22,14,0,649.0,140.0,2.2,22.0,494.0,589.11,459.04
2016,10,22,14,15,599.5,143.0,2.25,21.5,453.0,552.44,433.08
2016,10,22,14,30,550.0,146.0,2.3,21.0,412.0,512.69,404.54
2016,10,22,14,45,524.0,137.5,2.35,21.0,373.5,477.8,378.78
2016,10,22,15,0,498.0,129.0,2.4,21.0,335.0,442.34,352.03
2016,10,22,15,15,469.0,120.0,2.35,20.0,296.0,404.41,323.8
2016,10,22,15,30,440.0,111.0,2.3,19.0,257.0,366.71,294.89
2016,10,22,15,45,412.5,96.0,2.25,18.5,216.0,323.47,260.18
2016,10,22,16,0,385.0,81.0,2.2,18.0,175.0,280.88,224.86
2016,10,22,16,15,335.5,66.0,1.95,17.0,134.5,230.03,181.96
2016,10,22,16,30,286.0,51.0,1.7,16.0,94.0,182.29,140.47
2016,10,22,16,45,143.0,38.0,1.5,15.0,59.5,103.32,73.88
2016,10,22,17,0,0.0,25.0,1.3,14.0,25.0,28.0,0.0
2016,10,22,17,15,0.0,12.5,1.25,13.5,12.5,12.29,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,164.5,18.0,1.25,9.5,37.0,13.53,2.89
2016,10,23,7,0,329.0,36.0,1.3,10.0,74.0,28.05,18.85
2016,10,23,7,15,398.0,48.0,1.65,10.5,116.5,36.15,26.73
2016,10,23,7,30,467.0,60.0,2.0,11.0,159.0,43.83,33.94
2016,10,23,7,45,511.5,70.0,2.35,12.0,203.0,63.37,40.03
2016,10,23,8,0,556.0,80.0,2.7,13.0,247.0,103.06,61.27
2016,10,23,8,15,596.0,83.5,2.9,13.5,289.0,140.55,87.3
2016,10,23,8,30,636.0,87.0,3.1,14.0,331.0,181.51,120.16
2016,10,23,8,45,738.5,79.5,3.3,15.0,394.0,232.52,160.81
2016,10,23,9,0,841.0,72.0,3.5,16.0,457.0,288.83,207.2
2016,10,23,9,15,732.0,105.5,3.65,16.5,460.5,321.71,240.7
2016,10,23,9,30,623.0,139.0,3.8,17.0,464.0,346.74,265.95
2016,10,23,9,45,763.5,108.0,4.0,18.0,530.5,401.41,309.81
2016,10,23,10,0,904.0,77.0,4.2,19.0,597.0,468.95,363.59
2016,10,23,10,15,911.5,78.0,4.3,19.0,621.5,507.19,396.21
2016,10,23,10,30,919.0,79.0,4.4,19.0,646.0,543.63,426.89
2016,10,23,10,45,920.5,81.5,4.5,19.5,662.0,576.32,453.23
2016,10,23,11,0,922.0,84.0,4.6,20.0,678.0,606.55,477.11
2016,10,23,11,15,924.0,84.0,4.65,20.0,687.0,632.02,497.82
2016,10,23,11,30,926.0,84.0,4.7,20.0,696.0,654.78,516.21
2016,10,23,11,45,921.0,86.0,4.8,20.5,695.5,672.29,529.54
2016,10,23,12,0,916.0,88.0,4.9,21.0,695.0,686.7,540.36
2016,10,23,12,15,913.0,88.0,4.9,21.0,688.0,697.28,548.96
2016,10,23,12,30,910.0,88.0,4.9,21.0,681.0,704.74,555.1
2016,10,23,12,45,904.0,87.5,4.9,21.0,665.5,706.54,556.81
2016,10,23,13,0,898.0,87.0,4.9,21.0,650.0,705.21,556.38
2016,10,23,13,15,890.0,85.5,4.9,21.0,627.5,698.38,552.01
2016,10,23,13,30,882.0,84.0,4.9,21.0,605.0,688.53,545.54
2016,10,23,13,45,872.0,82.0,4.9,21.0,575.5,673.89,535.47
2016,10,23,14,0,862.0,80.0,4.9,21.0,546.0,656.49,522.99
2016,10,23,14,15,845.5,78.0,4.85,20.5,509.5,635.3,508.18
2016,10,23,14,30,829.0,76.0,4.8,20.0,473.0,608.98,489.28
2016,10,23,14,45,807.0,73.0,4.8,20.0,432.0,576.16,464.25
2016,10,23,15,0,785.0,70.0,4.8,20.0,391.0,541.77,437.5
2016,10,23,15,15,753.0,66.5,4.6,19.5,345.0,500.01,404.68
2016,10,23,15,30,721.0,63.0,4.4,19.0,299.0,457.8,370.65
2016,10,23,15,45,670.5,58.5,4.2,18.5,251.0,405.33,327.45
2016,10,23,16,0,620.0,54.0,4.0,18.0,203.0,357.04,286.32
2016,10,23,16,15,544.5,47.0,3.6,17.0,155.5,295.36,233.59
2016,10,23,16,30,469.0,40.0,3.2,16.0,108.0,238.27,183.16
2016,10,23,16,45,234.5,34.0,2.8,15.0,68.0,134.39,95.62
2016,10,23,17,0,0.0,28.0,2.4,14.0,28.0,33.28,0.0
2016,10,23,17,15,0.0,14.0,2.3,13.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,112.5,19.0,2.75,10.5,31.5,14.71,2.62
2016,10,24,7,0,225.0,38.0,3.0,11.0,63.0,29.29,19.69
2016,10,24,7,15,274.0,54.5,3.25,11.0,100.5,41.22,31.1
2016,10,24,7,30,323.0,71.0,3.5,11.0,138.0,52.63,41.78
2016,10,24,7,45,352.0,86.5,3.75,11.5,176.5,71.85,50.8
2016,10,24,8,0,381.0,102.0,4.0,12.0,215.0,107.12,71.94
2016,10,24,8,15,407.0,114.0,4.05,12.0,253.0,141.82,97.35
2016,10,24,8,30,433.0,126.0,4.1,12.0,291.0,178.75,127.4
2016,10,24,8,45,374.5,154.0,4.15,12.5,308.5,213.1,159.64
2016,10,24,9,0,316.0,182.0,4.2,13.0,326.0,244.25,188.68
2016,10,24,9,15,287.5,204.0,4.15,13.0,343.5,271.07,212.81
2016,10,24,9,30,259.0,226.0,4.1,13.0,361.0,295.19,234.06
2016,10,24,9,45,300.0,234.0,4.05,13.5,399.0,331.75,263.48
2016,10,24,10,0,341.0,242.0,4.0,14.0,437.0,370.92,294.82
2016,10,24,10,15,362.5,248.5,3.9,14.0,463.5,401.89,320.06
2016,10,24,10,30,384.0,255.0,3.8,14.0,490.0,433.5,345.56
2016,10,24,10,45,197.5,232.5,3.75,14.5,353.5,327.68,261.85
2016,10,24,11,0,11.0,210.0,3.7,15.0,217.0,208.28,164.71
2016,10,24,11,15,33.0,249.5,3.6,15.5,271.0,260.21,206.17
2016,10,24,11,30,55.0,289.0,3.5,16.0,325.0,313.7,247.89
2016,10,24,11,45,51.5,286.5,3.4,16.5,320.5,311.73,245.65
2016,10,24,12,0,48.0,284.0,3.3,17.0,316.0,309.41,243.34
2016,10,24,12,15,42.0,275.0,3.25,17.0,302.5,298.67,234.96
2016,10,24,12,30,36.0,266.0,3.2,17.0,289.0,287.51,226.29
2016,10,24,12,45,60.5,276.0,3.2,17.5,314.0,315.86,248.76
2016,10,24,13,0,85.0,286.0,3.2,18.0,339.0,344.59,271.25
2016,10,24,13,15,109.5,279.5,3.25,18.0,345.5,356.22,281.17
2016,10,24,13,30,134.0,273.0,3.3,18.0,352.0,372.71,294.88
2016,10,24,13,45,133.5,259.5,3.35,18.0,335.0,359.43,285.14
2016,10,24,14,0,133.0,246.0,3.4,18.0,318.0,345.58,275.02
2016,10,24,14,15,79.5,214.0,3.4,17.5,256.5,271.13,216.51
2016,10,24,14,30,26.0,182.0,3.4,17.0,195.0,198.03,157.87
2016,10,24,14,45,13.0,147.5,3.45,17.0,154.0,154.51,122.79
2016,10,24,15,0,0.0,113.0,3.5,17.0,113.0,111.46,87.53
2016,10,24,15,15,0.0,99.5,3.35,16.5,99.5,98.13,76.9
2016,10,24,15,30,0.0,86.0,3.2,16.0,86.0,84.77,66.04
2016,10,24,15,45,0.0,72.0,3.05,16.0,72.0,70.84,54.38
2016,10,24,16,0,0.0,58.0,2.9,16.0,58.0,56.84,42.5
2016,10,24,16,15,0.0,44.0,2.45,15.0,44.0,42.75,30.5
2016,10,24,16,30,0.0,30.0,2.0,14.0,30.0,28.97,18.58
2016,10,24,16,45,0.0,18.5,1.6,13.5,18.5,17.85,8.41
2016,10,24,17,0,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,1.15,12.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,2.05,10.5,8.5,8.19,0.0
2016,10,25,7,0,0.0,17.0,2.3,11.0,17.0,16.4,8.5
2016,10,25,7,15,0.0,28.0,2.4,11.5,28.0,27.03,18.42
2016,10,25,7,30,0.0,39.0,2.5,12.0,39.0,37.66,28.22
2016,10,25,7,45,0.0,50.5,2.65,12.5,50.5,48.79,36.31
2016,10,25,8,0,0.0,62.0,2.8,13.0,62.0,59.77,45.65
2016,10,25,8,15,0.0,73.0,2.9,13.5,73.0,70.18,54.33
2016,10,25,8,30,0.0,84.0,3.0,14.0,84.0,80.61,62.89
2016,10,25,8,45,9.0,124.5,3.1,14.5,128.5,119.64,94.85
2016,10,25,9,0,18.0,165.0,3.2,15.0,173.0,159.36,126.87
2016,10,25,9,15,9.5,161.0,3.2,15.5,165.5,155.13,123.1
2016,10,25,9,30,1.0,157.0,3.2,16.0,158.0,149.72,118.35
2016,10,25,9,45,11.5,185.5,3.25,16.5,192.5,180.68,142.82
2016,10,25,10,0,22.0,214.0,3.3,17.0,227.0,212.62,167.82
2016,10,25,10,15,28.0,230.0,3.2,17.0,247.0,231.88,182.85
2016,10,25,10,30,34.0,246.0,3.1,17.0,267.0,250.37,197.25
2016,10,25,10,45,23.0,229.5,3.05,17.5,244.0,232.16,182.27
2016,10,25,11,0,12.0,213.0,3.0,18.0,221.0,211.63,165.53
2016,10,25,11,15,18.5,232.0,2.9,18.5,244.5,234.39,183.13
2016,10,25,11,30,25.0,251.0,2.8,19.0,268.0,257.61,200.84
2016,10,25,11,45,43.5,272.0,2.75,19.5,301.0,292.38,227.6
2016,10,25,12,0,62.0,293.0,2.7,20.0,334.0,327.06,253.99
2016,10,25,12,15,64.0,289.0,2.65,20.0,331.0,326.84,253.86
2016,10,25,12,30,66.0,285.0,2.6,20.0,328.0,326.41,253.73
2016,10,25,12,45,482.0,179.0,2.55,20.0,478.0,511.29,402.77
2016,10,25,13,0,898.0,73.0,2.5,20.0,628.0,682.51,534.09
2016,10,25,13,15,891.0,72.5,2.45,20.0,606.5,677.3,529.41
2016,10,25,13,30,884.0,72.0,2.4,20.0,585.0,669.09,524.03
2016,10,25,13,45,872.0,71.0,2.4,20.0,556.0,654.15,513.95
2016,10,25,14,0,860.0,70.0,2.4,20.0,527.0,636.52,501.55
2016,10,25,14,15,845.0,68.0,2.35,19.5,491.5,613.34,485.6
2016,10,25,14,30,830.0,66.0,2.3,19.0,456.0,587.91,467.67
2016,10,25,14,45,807.5,64.0,2.25,19.0,415.5,559.04,445.78
2016,10,25,15,0,785.0,62.0,2.2,19.0,375.0,525.69,420.11
2016,10,25,15,15,753.5,58.5,2.15,18.5,330.5,484.49,388.57
2016,10,25,15,30,722.0,55.0,2.1,18.0,286.0,442.88,355.72
2016,10,25,15,45,675.5,51.0,2.05,18.0,239.0,393.42,314.93
2016,10,25,16,0,629.0,47.0,2.0,18.0,192.0,345.25,273.84
2016,10,25,16,15,553.0,40.5,1.75,17.0,146.0,283.98,221.82
2016,10,25,16,30,477.0,34.0,1.5,16.0,100.0,230.41,174.42
2016,10,25,16,45,342.0,24.5,1.25,15.5,61.5,157.23,107.14
2016,10,25,17,0,207.0,15.0,1.0,15.0,23.0,73.73,0.0
2016,10,25,17,15,103.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,238.0,13.5,0.8,10.5,38.5,10.61,0.0
2016,10,26,7,0,476.0,27.0,0.8,11.0,77.0,21.93,13.2
2016,10,26,7,15,565.0,33.0,0.95,11.5,123.5,25.31,16.91
2016,10,26,7,30,654.0,39.0,1.1,12.0,170.0,28.67,20.18
2016,10,26,7,45,705.5,43.5,1.25,13.0,218.5,41.17,22.21
2016,10,26,8,0,757.0,48.0,1.4,14.0,267.0,85.62,40.67
2016,10,26,8,15,790.5,51.0,1.55,14.5,314.0,134.82,73.99
2016,10,26,8,30,824.0,54.0,1.7,15.0,361.0,182.91,112.19
2016,10,26,8,45,846.5,56.5,1.9,16.0,403.5,230.35,152.97
2016,10,26,9,0,869.0,59.0,2.1,17.0,446.0,278.59,195.34
2016,10,26,9,15,886.0,61.0,2.3,17.5,484.5,325.26,236.96
2016,10,26,9,30,903.0,63.0,2.5,18.0,523.0,371.75,277.87
2016,10,26,9,45,911.0,66.0,2.7,19.0,554.5,415.25,315.17
2016,10,26,10,0,919.0,69.0,2.9,20.0,586.0,457.39,350.34
2016,10,26,10,15,928.0,70.0,2.95,20.0,611.0,496.53,383.37
2016,10,26,10,30,937.0,71.0,3.0,20.0,636.0,533.94,414.34
2016,10,26,10,45,941.0,72.5,3.15,20.5,653.5,567.29,441.06
2016,10,26,11,0,945.0,74.0,3.3,21.0,671.0,598.25,465.39
2016,10,26,11,15,948.5,74.5,3.4,21.0,681.0,625.4,487.23
2016,10,26,11,30,952.0,75.0,3.5,21.0,691.0,649.85,506.76
2016,10,26,11,45,951.5,75.5,3.6,21.5,692.5,668.99,521.15
2016,10,26,12,0,951.0,76.0,3.7,22.0,694.0,685.08,533.1
2016,10,26,12,15,949.5,76.0,3.7,22.0,687.5,696.89,542.48
2016,10,26,12,30,948.0,76.0,3.7,22.0,681.0,705.5,549.48
2016,10,26,12,45,944.5,75.0,3.75,22.0,666.0,708.53,552.26
2016,10,26,13,0,941.0,74.0,3.8,22.0,651.0,708.31,552.82
2016,10,26,13,15,933.5,73.0,3.75,22.0,628.5,702.21,548.91
2016,10,26,13,30,926.0,72.0,3.7,22.0,606.0,692.97,542.85
2016,10,26,13,45,914.5,71.0,3.7,22.0,576.0,678.08,532.66
2016,10,26,14,0,903.0,70.0,3.7,22.0,546.0,660.35,520.11
2016,10,26,14,15,888.0,68.0,3.65,21.5,509.5,636.62,503.77
2016,10,26,14,30,873.0,66.0,3.6,21.0,473.0,610.5,485.3
2016,10,26,14,45,850.5,64.0,3.55,21.0,431.0,577.79,460.51
2016,10,26,15,0,828.0,62.0,3.5,21.0,389.0,546.56,436.24
2016,10,26,15,15,796.5,58.5,3.2,20.5,342.5,504.36,403.24
2016,10,26,15,30,765.0,55.0,2.9,20.0,296.0,461.62,368.92
2016,10,26,15,45,718.5,50.5,2.6,19.5,247.5,410.41,326.87
2016,10,26,16,0,672.0,46.0,2.3,19.0,199.0,360.39,284.36
2016,10,26,16,15,593.5,40.0,2.05,17.5,151.0,297.41,231.34
2016,10,26,16,30,515.0,34.0,1.8,16.0,103.0,238.87,180.03
2016,10,26,16,45,370.0,24.0,1.6,15.0,62.5,163.39,109.0
2016,10,26,17,0,225.0,14.0,1.4,14.0,22.0,77.02,0.0
2016,10,26,17,15,112.5,7.0,1.4,13.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,1.1,11.0,13.0,12.54,0.0
2016,10,27,7,0,0.0,26.0,1.1,12.0,26.0,25.03,15.62
2016,10,27,7,15,0.0,43.0,1.45,12.5,43.0,40.57,30.22
2016,10,27,7,30,0.0,60.0,1.8,13.0,60.0,55.91,44.28
2016,10,27,7,45,0.0,77.5,2.2,14.0,77.5,71.63,55.41
2016,10,27,8,0,0.0,95.0,2.6,15.0,95.0,87.99,69.05
2016,10,27,8,15,2.0,111.0,2.7,15.5,111.5,103.43,81.67
2016,10,27,8,30,4.0,127.0,2.8,16.0,128.0,119.11,94.27
2016,10,27,8,45,9.0,143.5,2.9,16.5,147.0,136.1,107.65
2016,10,27,9,0,14.0,160.0,3.0,17.0,166.0,153.6,121.33
2016,10,27,9,15,7.0,130.0,2.9,17.0,133.0,126.05,98.78
2016,10,27,9,30,0.0,100.0,2.8,17.0,100.0,96.4,74.45
2016,10,27,9,45,4.5,142.5,2.7,17.5,145.0,138.12,108.1
2016,10,27,10,0,9.0,185.0,2.6,18.0,190.0,180.13,141.32
2016,10,27,10,15,35.5,224.5,2.7,18.0,246.0,228.32,179.34
2016,10,27,10,30,62.0,264.0,2.8,18.0,302.0,280.25,219.98
2016,10,27,10,45,36.0,234.5,2.9,18.5,257.0,242.81,190.03
2016,10,27,11,0,10.0,205.0,3.0,19.0,212.0,202.77,157.97
2016,10,27,11,15,5.0,158.0,3.2,19.0,161.5,155.49,120.49
2016,10,27,11,30,0.0,111.0,3.4,19.0,111.0,107.42,81.92
2016,10,27,11,45,0.0,111.0,3.6,19.0,111.0,107.45,82.0
2016,10,27,12,0,0.0,111.0,3.8,19.0,111.0,107.48,82.03
2016,10,27,12,15,19.0,186.5,3.9,18.5,199.0,193.45,151.59
2016,10,27,12,30,38.0,262.0,4.0,18.0,287.0,284.43,223.99
2016,10,27,12,45,19.0,171.0,4.1,17.5,183.5,179.07,140.68
2016,10,27,13,0,0.0,80.0,4.2,17.0,80.0,77.4,58.29
2016,10,27,13,15,0.0,72.5,4.0,16.5,72.5,70.13,52.56
2016,10,27,13,30,0.0,65.0,3.8,16.0,65.0,62.85,46.74
2016,10,27,13,45,11.0,131.5,3.65,16.0,137.0,135.41,106.88
2016,10,27,14,0,22.0,198.0,3.5,16.0,209.0,210.6,168.22
2016,10,27,14,15,11.0,142.0,3.1,15.5,147.5,146.49,116.34
2016,10,27,14,30,0.0,86.0,2.7,15.0,86.0,83.31,64.4
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,57.5,43.01
2016,10,27,15,0,0.0,33.0,1.9,15.0,33.0,31.86,21.48
2016,10,27,15,15,0.0,29.0,1.7,15.0,29.0,27.99,18.26
2016,10,27,15,30,0.0,25.0,1.5,15.0,25.0,24.12,15.0
2016,10,27,15,45,0.0,20.5,1.35,15.0,20.5,19.77,11.29
2016,10,27,16,0,0.0,16.0,1.2,15.0,16.0,15.43,7.53
2016,10,27,16,15,0.0,12.0,1.05,14.5,12.0,11.57,4.17
2016,10,27,16,30,0.0,8.0,0.9,14.0,8.0,7.71,0.77
2016,10,27,16,45,0.0,4.5,0.8,14.0,4.5,4.33,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.7,13.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.35,12.0,9.5,9.16,0.0
2016,10,28,7,0,0.0,19.0,2.6,12.0,19.0,18.33,9.79
2016,10,28,7,15,0.0,32.0,2.75,12.0,32.0,30.9,21.68
2016,10,28,7,30,0.0,45.0,2.9,12.0,45.0,43.25,33.14
2016,10,28,7,45,0.0,59.0,3.1,12.5,59.0,56.2,44.91
2016,10,28,8,0,0.0,73.0,3.3,13.0,73.0,69.31,53.76
2016,10,28,8,15,0.0,86.5,3.4,13.0,86.5,82.05,64.54
2016,10,28,8,30,0.0,100.0,3.5,13.0,100.0,94.84,75.21
2016,10,28,8,45,0.0,101.5,3.65,13.5,101.5,96.86,76.57
2016,10,28,9,0,0.0,103.0,3.8,14.0,103.0,98.69,77.74
2016,10,28,9,15,0.0,98.0,3.8,14.0,98.0,94.33,73.89
2016,10,28,9,30,0.0,93.0,3.8,14.0,93.0,89.79,69.92
2016,10,28,9,45,0.0,76.0,3.85,14.5,76.0,73.5,56.07
2016,10,28,10,0,0.0,59.0,3.9,15.0,59.0,57.04,42.16
2016,10,28,10,15,0.0,84.0,3.9,15.0,84.0,81.27,62.2
2016,10,28,10,30,0.0,109.0,3.9,15.0,109.0,105.3,81.89
2016,10,28,10,45,10.5,171.0,3.95,15.5,177.5,169.97,134.37
2016,10,28,11,0,21.0,233.0,4.0,16.0,246.0,235.33,186.37
2016,10,28,11,15,202.0,252.0,3.9,16.0,381.0,359.43,286.6
2016,10,28,11,30,383.0,271.0,3.8,16.0,516.0,492.85,391.48
2016,10,28,11,45,646.0,176.0,3.7,16.5,589.5,574.46,456.82
2016,10,28,12,0,909.0,81.0,3.6,17.0,663.0,655.77,521.28
2016,10,28,12,15,608.0,182.5,3.45,17.0,570.0,579.51,459.26
2016,10,28,12,30,307.0,284.0,3.3,17.0,477.0,488.44,385.41
2016,10,28,12,45,159.0,243.0,3.2,17.0,343.0,350.0,277.79
2016,10,28,13,0,11.0,202.0,3.1,17.0,209.0,204.97,161.16
2016,10,28,13,15,10.0,195.5,2.95,17.0,201.5,198.32,156.33
2016,10,28,13,30,9.0,189.0,2.8,17.0,194.0,191.65,151.19
2016,10,28,13,45,48.5,209.5,2.7,17.0,235.0,243.79,193.99
2016,10,28,14,0,88.0,230.0,2.6,17.0,276.0,292.13,233.16
2016,10,28,14,15,44.0,147.0,2.5,17.0,170.0,175.99,140.1
2016,10,28,14,30,0.0,64.0,2.4,17.0,64.0,61.86,46.1
2016,10,28,14,45,22.5,109.0,2.3,17.0,118.0,123.23,97.61
2016,10,28,15,0,45.0,154.0,2.2,17.0,172.0,186.51,149.72
2016,10,28,15,15,41.0,136.0,2.0,16.5,151.0,165.26,132.61
2016,10,28,15,30,37.0,118.0,1.8,16.0,130.0,144.03,115.42
2016,10,28,15,45,331.5,82.5,1.65,16.0,157.0,259.69,210.39
2016,10,28,16,0,626.0,47.0,1.5,16.0,184.0,335.94,266.85
2016,10,28,16,15,543.5,40.0,1.3,15.0,137.5,272.63,212.2
2016,10,28,16,30,461.0,33.0,1.1,14.0,91.0,217.89,163.44
2016,10,28,16,45,307.5,23.0,0.9,13.5,54.0,137.66,85.67
2016,10,28,17,0,154.0,13.0,0.7,13.0,17.0,54.94,0.0
2016,10,28,17,15,77.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,195.0,13.5,1.5,11.5,32.0,10.17,0.0
2016,10,29,7,0,390.0,27.0,1.7,12.0,64.0,20.65,11.59
2016,10,29,7,15,488.0,34.5,1.95,12.0,108.5,25.04,16.49
2016,10,29,7,30,586.0,42.0,2.2,12.0,153.0,31.98,23.05
2016,10,29,7,45,645.5,47.0,2.45,12.5,200.5,37.07,27.77
2016,10,29,8,0,705.0,52.0,2.7,13.0,248.0,78.68,39.06
2016,10,29,8,15,742.5,55.5,2.8,13.5,294.0,122.07,66.41
2016,10,29,8,30,780.0,59.0,2.9,14.0,340.0,168.41,102.42
2016,10,29,8,45,807.5,61.0,3.05,14.5,382.5,214.04,141.57
2016,10,29,9,0,835.0,63.0,3.2,15.0,425.0,264.28,185.88
2016,10,29,9,15,589.0,132.5,3.2,15.0,398.5,288.69,216.85
2016,10,29,9,30,343.0,202.0,3.2,15.0,372.0,297.1,231.38
2016,10,29,9,45,337.5,217.5,3.2,15.5,393.5,325.15,254.85
2016,10,29,10,0,332.0,233.0,3.2,16.0,415.0,352.24,276.94
2016,10,29,10,15,218.5,253.5,3.15,16.0,375.5,335.36,264.89
2016,10,29,10,30,105.0,274.0,3.1,16.0,336.0,309.51,244.75
2016,10,29,10,45,513.0,175.0,3.1,16.5,491.0,431.42,342.38
2016,10,29,11,0,921.0,76.0,3.1,17.0,646.0,575.68,455.11
2016,10,29,11,15,924.0,76.5,3.05,17.0,655.5,601.8,475.47
2016,10,29,11,30,927.0,77.0,3.0,17.0,665.0,625.27,494.12
2016,10,29,11,45,928.5,77.0,2.95,17.5,666.5,644.57,508.42
2016,10,29,12,0,930.0,77.0,2.9,18.0,668.0,660.96,520.28
2016,10,29,12,15,531.5,187.0,2.85,18.0,524.5,530.96,418.68
2016,10,29,12,30,133.0,297.0,2.8,18.0,381.0,384.32,301.08
2016,10,29,12,45,524.5,186.0,2.75,18.0,503.0,537.71,426.11
2016,10,29,13,0,916.0,75.0,2.7,18.0,625.0,680.87,538.01
2016,10,29,13,15,688.0,143.0,2.65,18.0,547.5,607.32,479.46
2016,10,29,13,30,460.0,211.0,2.6,18.0,470.0,526.61,416.08
2016,10,29,13,45,668.0,141.0,2.6,18.5,495.5,587.56,465.57
2016,10,29,14,0,876.0,71.0,2.6,19.0,521.0,632.77,501.76
2016,10,29,14,15,860.0,69.0,2.6,18.5,485.5,609.06,484.96
2016,10,29,14,30,844.0,67.0,2.6,18.0,450.0,583.09,466.55
2016,10,29,14,45,597.5,104.5,2.6,18.0,363.0,470.95,378.74
2016,10,29,15,0,351.0,142.0,2.6,18.0,276.0,353.88,285.5
2016,10,29,15,15,336.0,126.0,2.4,17.5,242.0,320.61,259.59
2016,10,29,15,30,321.0,110.0,2.2,17.0,208.0,287.1,232.46
2016,10,29,15,45,299.0,93.5,2.0,17.0,172.0,256.03,206.06
2016,10,29,16,0,277.0,77.0,1.8,17.0,136.0,219.1,174.22
2016,10,29,16,15,240.0,59.5,1.6,16.0,101.5,175.94,137.2
2016,10,29,16,30,203.0,42.0,1.4,15.0,67.0,134.99,100.9
2016,10,29,16,45,101.5,26.5,1.2,14.5,39.0,69.73,39.81
2016,10,29,17,0,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,10,29,17,15,0.0,5.5,1.0,13.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,30,6,45,152.5,15.5,2.9,10.5,29.0,15.24,0.0
2016,10,30,7,0,305.0,31.0,3.1,11.0,58.0,24.81,14.86
2016,10,30,7,15,409.5,40.0,3.4,11.0,101.5,30.3,21.14
