Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,30,514.0,49.0,3.7,11.0,145.0,35.59,26.34
2016,10,30,7,45,574.5,55.5,4.05,11.5,191.0,39.01,29.6
2016,10,30,8,0,635.0,62.0,4.4,12.0,237.0,78.38,42.0
2016,10,30,8,15,676.0,67.0,4.6,12.5,282.0,120.06,68.15
2016,10,30,8,30,717.0,72.0,4.8,13.0,327.0,168.01,105.39
2016,10,30,8,45,742.5,75.5,5.05,13.5,368.5,211.47,142.75
2016,10,30,9,0,768.0,79.0,5.3,14.0,410.0,256.29,182.75
2016,10,30,9,15,451.5,150.5,5.45,14.0,349.5,262.5,200.92
2016,10,30,9,30,135.0,222.0,5.6,14.0,289.0,246.38,196.39
2016,10,30,9,45,67.5,128.5,5.8,14.5,162.0,145.82,115.28
2016,10,30,10,0,0.0,35.0,6.0,15.0,35.0,33.81,22.74
2016,10,30,10,15,0.0,54.5,6.0,15.0,54.5,52.69,38.49
2016,10,30,10,30,0.0,74.0,6.0,15.0,74.0,71.58,54.13
2016,10,30,10,45,0.0,51.0,6.0,15.0,51.0,49.31,35.55
2016,10,30,11,0,0.0,28.0,6.0,15.0,28.0,27.06,16.98
2016,10,30,11,15,0.0,66.0,5.95,15.0,66.0,63.84,47.56
2016,10,30,11,30,0.0,104.0,5.9,15.0,104.0,100.64,77.92
2016,10,30,11,45,0.0,66.0,5.85,15.5,66.0,63.84,47.41
2016,10,30,12,0,0.0,28.0,5.8,16.0,28.0,27.06,16.87
2016,10,30,12,15,123.5,158.5,5.7,16.0,235.5,236.16,190.7
2016,10,30,12,30,247.0,289.0,5.6,16.0,443.0,448.76,360.4
2016,10,30,12,45,249.0,281.5,5.5,16.0,433.5,446.13,358.16
2016,10,30,13,0,251.0,274.0,5.4,16.0,424.0,442.57,355.8
2016,10,30,13,15,165.0,262.0,5.25,16.0,359.0,376.37,302.54
2016,10,30,13,30,79.0,250.0,5.1,16.0,294.0,304.78,244.47
2016,10,30,13,45,79.5,237.5,5.0,16.0,280.0,293.17,235.76
2016,10,30,14,0,80.0,225.0,4.9,16.0,266.0,281.24,226.64
2016,10,30,14,15,79.0,209.0,4.7,15.5,247.5,264.24,213.76
2016,10,30,14,30,78.0,193.0,4.5,15.0,229.0,246.95,200.51
2016,10,30,14,45,433.5,129.0,4.3,15.0,296.0,398.45,328.18
2016,10,30,15,0,789.0,65.0,4.1,15.0,363.0,514.53,422.21
2016,10,30,15,15,754.0,61.5,3.75,14.5,318.0,472.18,387.11
2016,10,30,15,30,719.0,58.0,3.4,14.0,273.0,429.57,351.53
2016,10,30,15,45,659.5,54.0,3.1,14.0,225.0,375.22,304.94
2016,10,30,16,0,600.0,50.0,2.8,14.0,177.0,325.83,261.16
2016,10,30,16,15,509.0,42.5,2.35,13.0,131.0,260.74,204.64
2016,10,30,16,30,418.0,35.0,1.9,12.0,85.0,201.51,151.39
2016,10,30,16,45,248.0,23.5,1.5,11.5,49.5,115.6,64.26
2016,10,30,17,0,78.0,12.0,1.1,11.0,14.0,32.6,0.0
2016,10,30,17,15,39.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,177.0,14.0,0.9,8.5,29.5,13.76,0.0
2016,10,31,7,0,354.0,28.0,1.0,9.0,59.0,22.03,12.47
2016,10,31,7,15,460.5,36.5,1.05,9.0,103.5,27.25,18.62
2016,10,31,7,30,567.0,45.0,1.1,9.0,148.0,32.25,23.59
2016,10,31,7,45,630.0,50.0,1.15,9.5,195.5,37.35,28.4
2016,10,31,8,0,693.0,55.0,1.2,10.0,243.0,76.1,39.48
2016,10,31,8,15,732.5,59.0,1.2,10.5,289.0,119.15,65.61
2016,10,31,8,30,772.0,63.0,1.2,11.0,335.0,165.38,100.89
2016,10,31,8,45,459.0,124.0,1.25,11.5,291.0,193.97,139.22
2016,10,31,9,0,146.0,185.0,1.3,12.0,247.0,199.79,156.61
2016,10,31,9,15,510.5,127.5,1.2,12.5,372.5,257.27,193.66
2016,10,31,9,30,875.0,70.0,1.1,13.0,498.0,352.08,263.68
2016,10,31,9,45,611.5,147.5,1.05,13.5,455.5,359.06,276.06
2016,10,31,10,0,348.0,225.0,1.0,14.0,413.0,348.85,272.11
2016,10,31,10,15,342.0,237.5,0.9,14.0,429.5,372.52,291.21
2016,10,31,10,30,336.0,250.0,0.8,14.0,446.0,395.1,308.71
2016,10,31,10,45,634.0,163.5,0.75,14.5,545.5,478.36,372.63
2016,10,31,11,0,932.0,77.0,0.7,15.0,645.0,575.06,445.04
2016,10,31,11,15,780.0,129.5,0.8,15.0,610.0,564.82,437.78
2016,10,31,11,30,628.0,182.0,0.9,15.0,575.0,547.13,425.26
2016,10,31,11,45,782.0,130.5,1.0,15.5,620.0,602.8,468.82
2016,10,31,12,0,936.0,79.0,1.1,16.0,665.0,658.9,511.58
2016,10,31,12,15,933.0,78.5,1.3,16.0,657.5,669.01,520.99
2016,10,31,12,30,930.0,78.0,1.5,16.0,650.0,675.95,528.42
2016,10,31,12,45,916.0,80.5,1.75,16.0,633.0,675.83,530.78
2016,10,31,13,0,902.0,83.0,2.0,16.0,616.0,672.55,530.61
2016,10,31,13,15,893.0,82.0,2.2,16.0,593.0,665.76,527.46
2016,10,31,13,30,884.0,81.0,2.4,16.0,570.0,655.99,521.91
2016,10,31,13,45,872.5,78.5,2.6,16.0,540.5,640.15,511.65
2016,10,31,14,0,861.0,76.0,2.8,16.0,511.0,624.27,500.99
2016,10,31,14,15,844.0,74.0,2.85,15.5,475.5,600.51,484.43
2016,10,31,14,30,827.0,72.0,2.9,15.0,440.0,574.54,465.79
2016,10,31,14,45,807.0,68.0,3.0,15.0,399.5,542.62,441.38
2016,10,31,15,0,787.0,64.0,3.1,15.0,359.0,509.05,415.02
2016,10,31,15,15,752.5,60.5,3.0,14.5,314.0,467.18,381.55
2016,10,31,15,30,718.0,57.0,2.9,14.0,269.0,425.03,346.8
2016,10,31,15,45,665.5,52.0,2.85,14.0,222.0,373.09,302.51
2016,10,31,16,0,613.0,47.0,2.8,14.0,175.0,322.78,258.19
2016,10,31,16,15,522.5,40.0,2.45,13.0,128.5,261.08,204.28
2016,10,31,16,30,432.0,33.0,2.1,12.0,82.0,202.59,151.28
2016,10,31,16,45,216.0,16.5,1.8,11.0,41.0,96.17,48.01
2016,10,31,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,158.0,14.0,1.55,8.5,27.5,13.76,0.0
2016,11,1,7,0,316.0,28.0,1.7,9.0,55.0,22.26,12.3
2016,11,1,7,15,427.0,37.0,1.8,9.0,98.5,27.92,19.14
2016,11,1,7,30,538.0,46.0,1.9,9.0,142.0,33.35,24.52
2016,11,1,7,45,608.5,51.0,2.0,9.5,189.5,35.09,26.3
2016,11,1,8,0,679.0,56.0,2.1,10.0,237.0,74.08,39.1
2016,11,1,8,15,720.0,60.0,2.1,10.0,283.0,116.37,64.31
2016,11,1,8,30,761.0,64.0,2.1,10.0,329.0,162.01,99.12
2016,11,1,8,45,796.0,65.0,2.15,10.5,372.5,206.82,137.05
2016,11,1,9,0,831.0,66.0,2.2,11.0,416.0,253.75,178.48
2016,11,1,9,15,549.0,137.0,2.2,11.5,376.5,274.55,207.79
2016,11,1,9,30,267.0,208.0,2.2,12.0,337.0,273.63,215.48
2016,11,1,9,45,584.0,140.0,2.25,12.5,446.5,339.73,264.98
2016,11,1,10,0,901.0,72.0,2.3,13.0,556.0,431.67,336.69
2016,11,1,10,15,519.0,171.0,2.3,13.0,453.0,386.81,306.31
2016,11,1,10,30,137.0,270.0,2.3,13.0,350.0,318.76,253.99
2016,11,1,10,45,95.0,266.5,2.35,13.5,322.5,301.21,240.04
2016,11,1,11,0,53.0,263.0,2.4,14.0,295.0,280.02,222.69
2016,11,1,11,15,48.5,263.0,2.45,14.0,292.5,280.4,223.04
2016,11,1,11,30,44.0,263.0,2.5,14.0,290.0,280.34,222.98
2016,11,1,11,45,492.5,169.5,2.6,14.5,476.0,464.3,373.34
2016,11,1,12,0,941.0,76.0,2.7,15.0,662.0,655.01,521.9
2016,11,1,12,15,939.0,76.0,2.75,15.0,655.0,666.27,530.08
2016,11,1,12,30,937.0,76.0,2.8,15.0,648.0,674.4,537.12
2016,11,1,12,45,927.5,77.0,2.9,15.0,632.5,675.64,539.14
2016,11,1,13,0,918.0,78.0,3.0,15.0,617.0,673.72,538.75
2016,11,1,13,15,910.0,77.0,3.0,15.0,594.5,667.53,534.77
2016,11,1,13,30,902.0,76.0,3.0,15.0,572.0,658.31,528.46
2016,11,1,13,45,890.5,74.5,3.05,15.0,542.5,643.43,517.99
2016,11,1,14,0,879.0,73.0,3.1,15.0,513.0,625.8,505.27
2016,11,1,14,15,862.0,71.0,3.05,15.0,477.0,601.72,487.07
2016,11,1,14,30,845.0,69.0,3.0,15.0,441.0,578.26,468.96
2016,11,1,14,45,820.5,66.5,3.0,15.0,399.5,545.22,443.26
2016,11,1,15,0,796.0,64.0,3.0,15.0,358.0,510.71,415.83
2016,11,1,15,15,760.5,60.0,2.8,14.5,312.5,467.68,381.23
2016,11,1,15,30,725.0,56.0,2.6,14.0,267.0,424.42,345.41
2016,11,1,15,45,667.5,51.5,2.45,13.5,219.5,370.79,300.21
2016,11,1,16,0,610.0,47.0,2.3,13.0,172.0,319.08,255.12
2016,11,1,16,15,517.5,39.5,2.0,12.0,126.0,256.63,200.57
2016,11,1,16,30,425.0,32.0,1.7,11.0,80.0,197.51,146.81
2016,11,1,16,45,212.5,16.0,1.4,10.5,40.0,93.09,40.71
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,170.5,13.0,1.05,5.5,26.5,12.78,0.0
2016,11,2,7,0,341.0,26.0,1.1,6.0,53.0,20.49,10.68
2016,11,2,7,15,451.5,35.0,1.35,6.5,97.5,26.27,17.85
2016,11,2,7,30,562.0,44.0,1.6,7.0,142.0,31.79,23.3
2016,11,2,7,45,626.5,49.5,1.9,8.0,189.5,37.34,28.51
2016,11,2,8,0,691.0,55.0,2.2,9.0,237.0,71.4,37.62
2016,11,2,8,15,732.0,59.0,2.2,9.5,283.5,114.09,62.38
2016,11,2,8,30,773.0,63.0,2.2,10.0,330.0,160.13,97.0
2016,11,2,8,45,803.0,65.5,2.25,11.0,373.0,205.74,135.4
2016,11,2,9,0,833.0,68.0,2.3,12.0,416.0,253.01,176.82
2016,11,2,9,15,852.0,70.5,2.35,12.5,453.5,298.57,217.93
2016,11,2,9,30,871.0,73.0,2.4,13.0,491.0,346.95,260.92
2016,11,2,9,45,893.5,71.5,2.5,14.0,524.5,389.77,298.26
2016,11,2,10,0,916.0,70.0,2.6,15.0,558.0,432.28,334.47
2016,11,2,10,15,925.0,71.0,2.55,15.5,583.0,470.74,367.01
2016,11,2,10,30,934.0,72.0,2.5,16.0,608.0,507.5,397.29
2016,11,2,10,45,940.0,73.0,2.45,16.5,625.0,540.85,424.13
2016,11,2,11,0,946.0,74.0,2.4,17.0,642.0,571.95,448.51
2016,11,2,11,15,948.5,74.0,2.3,17.0,651.5,597.72,468.99
2016,11,2,11,30,951.0,74.0,2.2,17.0,661.0,620.75,486.97
2016,11,2,11,45,951.5,74.0,2.1,17.5,662.0,639.75,500.64
2016,11,2,12,0,952.0,74.0,2.0,18.0,663.0,655.74,511.77
2016,11,2,12,15,950.0,74.0,1.85,18.0,656.0,667.12,519.92
2016,11,2,12,30,948.0,74.0,1.7,18.0,649.0,675.32,525.57
2016,11,2,12,45,945.5,72.5,1.6,18.5,634.5,678.44,526.81
2016,11,2,13,0,943.0,71.0,1.5,19.0,620.0,678.34,525.66
2016,11,2,13,15,935.0,70.0,1.4,19.0,597.0,672.09,521.0
2016,11,2,13,30,927.0,69.0,1.3,19.0,574.0,662.73,514.06
2016,11,2,13,45,915.0,67.5,1.2,19.0,544.5,647.32,502.7
2016,11,2,14,0,903.0,66.0,1.1,19.0,515.0,629.09,489.22
2016,11,2,14,15,886.5,64.5,1.1,18.5,478.5,605.54,473.44
2016,11,2,14,30,870.0,63.0,1.1,18.0,442.0,579.69,455.6
2016,11,2,14,45,845.5,60.5,1.15,18.0,400.5,546.16,431.09
2016,11,2,15,0,821.0,58.0,1.2,18.0,359.0,514.05,406.86
2016,11,2,15,15,787.0,55.0,1.15,17.5,313.0,472.44,374.82
2016,11,2,15,30,753.0,52.0,1.1,17.0,267.0,430.46,341.39
2016,11,2,15,45,698.5,47.5,1.1,16.5,219.5,377.6,298.43
2016,11,2,16,0,644.0,43.0,1.1,16.0,172.0,326.47,255.15
2016,11,2,16,15,554.0,36.0,1.1,15.0,125.5,261.51,200.06
2016,11,2,16,30,464.0,29.0,1.1,14.0,79.0,202.02,146.56
2016,11,2,16,45,232.0,14.5,1.15,13.0,39.5,95.57,34.04
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,192.0,12.0,1.0,7.5,26.5,11.8,0.0
2016,11,3,7,0,384.0,24.0,1.0,8.0,53.0,20.48,10.06
2016,11,3,7,15,493.5,31.5,1.2,9.0,97.5,25.37,16.79
2016,11,3,7,30,603.0,39.0,1.4,10.0,142.0,30.15,21.49
2016,11,3,7,45,665.5,44.0,1.65,11.0,190.0,32.44,23.72
2016,11,3,8,0,728.0,49.0,1.9,12.0,238.0,65.05,31.87
2016,11,3,8,15,767.5,53.0,1.9,12.5,285.0,109.31,56.57
2016,11,3,8,30,807.0,57.0,1.9,13.0,332.0,156.66,91.47
2016,11,3,8,45,834.0,59.5,1.95,13.5,375.0,203.16,130.39
2016,11,3,9,0,861.0,62.0,2.0,14.0,418.0,254.11,174.85
2016,11,3,9,15,879.5,64.0,2.0,14.5,456.0,299.99,215.89
2016,11,3,9,30,898.0,66.0,2.0,15.0,494.0,345.81,256.54
2016,11,3,9,45,912.5,67.0,2.05,16.0,526.0,388.96,293.94
2016,11,3,10,0,927.0,68.0,2.1,17.0,558.0,431.21,329.6
2016,11,3,10,15,935.5,69.0,2.1,17.5,583.0,469.75,361.96
2016,11,3,10,30,944.0,70.0,2.1,18.0,608.0,506.52,392.05
2016,11,3,10,45,949.0,71.0,2.1,19.0,625.0,539.61,417.76
2016,11,3,11,0,954.0,72.0,2.1,20.0,642.0,570.36,440.92
2016,11,3,11,15,956.5,72.5,2.05,20.0,651.0,596.76,461.73
2016,11,3,11,30,959.0,73.0,2.0,20.0,660.0,620.41,480.11
2016,11,3,11,45,958.5,73.5,1.95,20.5,661.0,639.45,493.83
2016,11,3,12,0,958.0,74.0,1.9,21.0,662.0,655.44,505.05
2016,11,3,12,15,956.0,73.5,1.8,21.0,655.0,666.37,513.1
2016,11,3,12,30,954.0,73.0,1.7,21.0,648.0,674.1,518.71
2016,11,3,12,45,947.0,73.5,1.6,21.5,632.5,676.53,519.37
2016,11,3,13,0,940.0,74.0,1.5,22.0,617.0,675.75,517.67
2016,11,3,13,15,932.0,73.0,1.4,22.0,594.5,669.57,513.13
2016,11,3,13,30,924.0,72.0,1.3,22.0,572.0,660.3,506.33
2016,11,3,13,45,910.5,71.0,1.2,22.0,541.5,644.64,494.89
2016,11,3,14,0,897.0,70.0,1.1,22.0,511.0,626.22,481.39
2016,11,3,14,15,880.0,68.0,1.0,21.5,475.0,602.04,464.49
2016,11,3,14,30,863.0,66.0,0.9,21.0,439.0,575.59,445.62
2016,11,3,14,45,838.0,63.5,0.85,21.0,397.0,544.93,422.76
2016,11,3,15,0,813.0,61.0,0.8,21.0,355.0,509.99,396.3
2016,11,3,15,15,777.0,57.5,0.75,20.0,309.5,467.17,364.67
2016,11,3,15,30,741.0,54.0,0.7,19.0,264.0,424.11,331.6
2016,11,3,15,45,685.5,49.0,0.65,18.5,216.0,370.83,288.78
2016,11,3,16,0,630.0,44.0,0.6,18.0,168.0,319.36,245.76
2016,11,3,16,15,536.0,37.0,0.7,17.0,122.0,253.7,191.33
2016,11,3,16,30,442.0,30.0,0.8,16.0,76.0,197.93,141.29
2016,11,3,16,45,221.0,15.0,0.9,15.0,38.0,91.68,23.55
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.0,13.0,1.1,10.5,19.5,12.78,0.0
2016,11,4,7,0,186.0,26.0,1.1,11.0,39.0,20.32,9.14
2016,11,4,7,15,253.0,41.0,1.05,11.5,74.5,31.49,21.86
2016,11,4,7,30,320.0,56.0,1.0,12.0,110.0,42.19,31.97
2016,11,4,7,45,363.0,69.5,1.0,12.5,148.5,51.23,40.36
2016,11,4,8,0,406.0,83.0,1.0,13.0,187.0,77.42,51.01
2016,11,4,8,15,439.5,92.5,1.15,13.5,224.5,110.54,70.82
2016,11,4,8,30,473.0,102.0,1.3,14.0,262.0,146.45,97.13
2016,11,4,8,45,594.5,90.5,1.45,14.5,317.0,182.16,122.11
2016,11,4,9,0,716.0,79.0,1.6,15.0,372.0,228.11,157.76
2016,11,4,9,15,791.5,76.5,1.5,15.5,428.0,281.48,202.02
2016,11,4,9,30,867.0,74.0,1.4,16.0,484.0,337.38,248.28
2016,11,4,9,45,880.0,76.0,1.3,16.5,515.0,382.36,286.66
2016,11,4,10,0,893.0,78.0,1.2,17.0,546.0,423.73,321.2
2016,11,4,10,15,902.0,79.0,1.2,17.5,570.5,461.31,352.26
2016,11,4,10,30,911.0,80.0,1.2,18.0,595.0,497.24,381.18
2016,11,4,10,45,916.5,81.5,1.3,19.0,612.0,530.1,406.8
2016,11,4,11,0,922.0,83.0,1.4,20.0,629.0,560.75,430.09
2016,11,4,11,15,924.5,83.5,1.3,20.0,638.5,586.43,449.64
2016,11,4,11,30,927.0,84.0,1.2,20.0,648.0,609.47,466.77
2016,11,4,11,45,611.5,179.5,1.2,20.0,552.0,538.86,413.64
2016,11,4,12,0,296.0,275.0,1.2,20.0,456.0,451.86,347.1
2016,11,4,12,15,223.0,279.0,1.15,20.0,415.0,414.47,319.38
2016,11,4,12,30,150.0,283.0,1.1,20.0,374.0,377.47,291.09
2016,11,4,12,45,153.0,276.0,1.1,20.0,366.5,375.36,290.19
2016,11,4,13,0,156.0,269.0,1.1,20.0,359.0,372.68,288.66
2016,11,4,13,15,349.0,220.5,1.1,20.0,411.0,449.99,350.19
2016,11,4,13,30,542.0,172.0,1.1,20.0,463.0,525.35,408.33
2016,11,4,13,45,362.0,195.5,1.15,20.0,385.5,431.52,336.9
2016,11,4,14,0,182.0,219.0,1.2,20.0,308.0,340.78,266.95
2016,11,4,14,15,383.5,167.5,1.2,19.5,337.5,414.88,327.8
2016,11,4,14,30,585.0,116.0,1.2,19.0,367.0,472.32,373.81
2016,11,4,14,45,670.0,87.0,1.2,18.5,348.0,476.92,378.25
2016,11,4,15,0,755.0,58.0,1.2,18.0,329.0,472.79,375.89
2016,11,4,15,15,733.5,57.5,1.1,17.5,292.5,442.38,351.48
2016,11,4,15,30,712.0,57.0,1.0,17.0,256.0,410.94,325.51
2016,11,4,15,45,656.0,51.5,0.95,16.5,209.0,358.0,282.14
2016,11,4,16,0,600.0,46.0,0.9,16.0,162.0,309.83,241.01
2016,11,4,16,15,504.0,38.0,0.9,15.0,116.5,244.29,185.69
2016,11,4,16,30,408.0,30.0,0.9,14.0,71.0,185.17,132.19
2016,11,4,16,45,204.0,15.0,0.95,13.5,35.5,85.5,11.85
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,11.5,0.7,8.5,23.0,11.3,0.0
2016,11,5,7,0,337.0,23.0,0.7,9.0,46.0,18.15,6.97
2016,11,5,7,15,451.5,31.5,0.85,9.5,89.5,23.62,15.09
2016,11,5,7,30,566.0,40.0,1.0,10.0,133.0,31.56,22.71
2016,11,5,7,45,631.5,46.0,1.15,11.0,180.0,34.69,25.73
2016,11,5,8,0,697.0,52.0,1.3,12.0,227.0,61.9,32.31
2016,11,5,8,15,738.0,55.5,1.35,12.5,273.0,103.88,54.09
2016,11,5,8,30,779.0,59.0,1.4,13.0,319.0,149.17,86.43
2016,11,5,8,45,806.0,62.0,1.45,13.5,361.0,194.51,123.79
2016,11,5,9,0,833.0,65.0,1.5,14.0,403.0,241.21,164.33
2016,11,5,9,15,851.5,67.5,1.65,14.5,440.5,286.26,204.56
2016,11,5,9,30,870.0,70.0,1.8,15.0,478.0,334.09,246.8
2016,11,5,9,45,885.5,71.0,1.95,16.0,509.5,376.32,283.57
2016,11,5,10,0,901.0,72.0,2.1,17.0,541.0,417.79,318.86
2016,11,5,10,15,909.5,73.0,2.15,17.5,565.0,455.3,350.66
2016,11,5,10,30,918.0,74.0,2.2,18.0,589.0,491.12,380.31
2016,11,5,10,45,924.5,74.5,2.25,18.5,606.0,523.59,406.69
2016,11,5,11,0,931.0,75.0,2.3,19.0,623.0,553.88,430.78
2016,11,5,11,15,933.0,75.0,2.35,19.0,631.5,578.91,451.29
2016,11,5,11,30,935.0,75.0,2.4,19.0,640.0,601.23,469.44
2016,11,5,11,45,936.0,74.5,2.5,19.0,641.0,619.67,484.67
2016,11,5,12,0,937.0,74.0,2.6,19.0,642.0,635.16,497.55
2016,11,5,12,15,934.0,74.0,2.7,19.0,635.0,645.75,506.65
2016,11,5,12,30,931.0,74.0,2.8,19.0,628.0,653.2,513.35
2016,11,5,12,45,919.5,75.5,2.9,19.0,611.5,653.83,514.87
2016,11,5,13,0,908.0,77.0,3.0,19.0,595.0,651.33,514.01
2016,11,5,13,15,899.0,76.0,3.05,19.0,572.5,644.68,509.9
2016,11,5,13,30,890.0,75.0,3.1,19.0,550.0,635.07,503.5
2016,11,5,13,45,877.0,73.5,3.15,19.0,520.5,619.61,492.6
2016,11,5,14,0,864.0,72.0,3.2,19.0,491.0,601.5,479.53
2016,11,5,14,15,845.5,70.0,3.15,18.5,455.0,579.79,463.98
2016,11,5,14,30,827.0,68.0,3.1,18.0,419.0,553.39,444.56
2016,11,5,14,45,801.5,65.0,3.1,18.0,378.0,520.11,418.69
2016,11,5,15,0,776.0,62.0,3.1,18.0,337.0,485.47,391.13
2016,11,5,15,15,738.5,58.5,2.9,17.0,292.5,443.23,357.83
2016,11,5,15,30,701.0,55.0,2.7,16.0,248.0,400.91,323.28
2016,11,5,15,45,643.0,50.0,2.5,15.5,202.0,348.27,278.73
2016,11,5,16,0,585.0,45.0,2.3,15.0,156.0,300.5,236.69
2016,11,5,16,15,488.0,37.0,2.0,14.0,111.5,235.54,180.43
2016,11,5,16,30,391.0,29.0,1.7,13.0,67.0,177.16,126.17
2016,11,5,16,45,195.5,14.5,1.4,12.5,33.5,81.28,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,57.0,11.5,0.7,10.0,15.5,11.3,0.0
2016,11,6,7,0,114.0,23.0,0.7,10.0,31.0,17.95,5.89
2016,11,6,7,15,165.0,39.5,0.7,10.0,61.0,30.44,20.92
2016,11,6,7,30,216.0,56.0,0.7,10.0,91.0,42.42,32.38
2016,11,6,7,45,241.5,73.0,0.75,10.5,124.0,57.84,46.57
2016,11,6,8,0,267.0,90.0,0.8,11.0,157.0,79.88,57.74
2016,11,6,8,15,282.5,107.0,0.85,11.5,189.5,110.56,78.04
2016,11,6,8,30,298.0,124.0,0.9,12.0,222.0,142.63,102.33
2016,11,6,8,45,329.5,137.0,1.0,12.5,258.5,175.45,128.12
2016,11,6,9,0,361.0,150.0,1.1,13.0,295.0,210.76,156.81
2016,11,6,9,15,381.5,162.0,1.15,13.5,328.0,244.63,185.02
2016,11,6,9,30,402.0,174.0,1.2,14.0,361.0,277.7,212.56
2016,11,6,9,45,403.5,187.0,1.3,14.5,385.0,308.45,238.45
2016,11,6,10,0,405.0,200.0,1.4,15.0,409.0,339.76,264.27
2016,11,6,10,15,414.5,208.5,1.25,15.5,431.0,367.38,286.07
2016,11,6,10,30,424.0,217.0,1.1,16.0,453.0,395.86,307.92
2016,11,6,10,45,288.0,246.0,1.0,17.0,409.0,372.8,289.64
2016,11,6,11,0,152.0,275.0,0.9,18.0,365.0,340.72,263.88
2016,11,6,11,15,344.0,238.5,0.75,18.0,444.0,415.59,321.63
2016,11,6,11,30,536.0,202.0,0.6,18.0,523.0,498.58,383.24
2016,11,6,11,45,489.5,219.5,0.5,18.5,513.5,501.38,383.03
2016,11,6,12,0,443.0,237.0,0.4,19.0,504.0,501.24,381.25
2016,11,6,12,15,426.0,238.0,0.5,19.0,492.5,500.11,381.7
2016,11,6,12,30,409.0,239.0,0.6,19.0,481.0,493.83,378.4
2016,11,6,12,45,425.0,228.5,0.75,19.0,474.0,501.49,385.93
2016,11,6,13,0,441.0,218.0,0.9,19.0,467.0,504.25,389.76
2016,11,6,13,15,382.0,221.0,1.0,19.0,431.0,468.14,363.72
2016,11,6,13,30,323.0,224.0,1.1,19.0,395.0,435.61,340.04
2016,11,6,13,45,221.5,219.5,1.2,19.0,334.0,363.71,285.68
2016,11,6,14,0,120.0,215.0,1.3,19.0,273.0,298.21,234.94
2016,11,6,14,15,77.0,190.5,1.35,19.0,226.5,241.48,190.92
2016,11,6,14,30,34.0,166.0,1.4,19.0,180.0,190.92,150.82
2016,11,6,14,45,35.0,151.5,1.5,19.0,165.0,176.77,140.03
2016,11,6,15,0,36.0,137.0,1.6,19.0,150.0,162.46,128.81
2016,11,6,15,15,31.0,119.5,1.4,18.5,129.5,141.53,112.07
2016,11,6,15,30,26.0,102.0,1.2,18.0,109.0,120.7,95.1
2016,11,6,15,45,18.5,84.0,1.0,17.5,88.5,94.28,73.2
2016,11,6,16,0,11.0,66.0,0.8,17.0,68.0,72.59,54.89
2016,11,6,16,15,5.5,47.5,0.8,16.0,48.5,51.24,36.7
2016,11,6,16,30,0.0,29.0,0.8,15.0,29.0,29.6,17.65
2016,11,6,16,45,0.0,14.5,0.8,14.5,14.5,14.0,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,155.0,10.0,0.55,10.5,20.0,9.83,0.0
2016,11,7,7,0,310.0,20.0,0.5,11.0,40.0,15.58,3.34
2016,11,7,7,15,424.5,28.0,0.6,11.5,80.5,22.61,13.92
2016,11,7,7,30,539.0,36.0,0.7,12.0,121.0,28.01,19.31
2016,11,7,7,45,604.5,41.5,0.85,12.5,165.5,30.86,22.11
2016,11,7,8,0,670.0,47.0,1.0,13.0,210.0,51.99,26.82
2016,11,7,8,15,711.0,50.5,0.9,13.5,254.5,92.31,46.24
2016,11,7,8,30,752.0,54.0,0.8,14.0,299.0,135.93,76.32
2016,11,7,8,45,781.5,56.0,0.75,14.5,340.0,179.23,111.1
2016,11,7,9,0,811.0,58.0,0.7,15.0,381.0,227.25,151.84
2016,11,7,9,15,700.0,92.5,0.6,16.0,390.0,261.26,185.79
2016,11,7,9,30,589.0,127.0,0.5,17.0,399.0,290.68,214.18
2016,11,7,9,45,712.5,103.0,0.4,18.0,453.0,335.91,248.53
2016,11,7,10,0,836.0,79.0,0.3,19.0,507.0,390.66,289.78
2016,11,7,10,15,846.5,80.5,0.35,19.5,531.0,427.39,319.58
2016,11,7,10,30,857.0,82.0,0.4,20.0,555.0,462.77,347.75
2016,11,7,10,45,865.5,82.0,0.45,20.5,572.0,495.39,373.23
2016,11,7,11,0,874.0,82.0,0.5,21.0,589.0,524.55,395.65
2016,11,7,11,15,877.5,82.5,0.55,21.0,598.5,549.47,415.36
2016,11,7,11,30,881.0,83.0,0.6,21.0,608.0,571.95,433.02
2016,11,7,11,45,883.0,82.5,0.65,21.0,609.5,590.0,447.33
2016,11,7,12,0,885.0,82.0,0.7,21.0,611.0,605.32,459.55
2016,11,7,12,15,543.0,178.5,0.75,21.0,502.0,509.32,388.55
2016,11,7,12,30,201.0,275.0,0.8,21.0,393.0,398.59,304.59
2016,11,7,12,45,537.5,177.0,0.9,21.5,481.5,516.69,397.28
2016,11,7,13,0,874.0,79.0,1.0,22.0,570.0,625.27,478.73
2016,11,7,13,15,865.5,77.5,1.05,21.5,548.5,618.56,474.77
2016,11,7,13,30,857.0,76.0,1.1,21.0,527.0,608.99,469.83
2016,11,7,13,45,769.5,92.0,1.15,21.0,480.0,570.35,441.99
2016,11,7,14,0,682.0,108.0,1.2,21.0,433.0,530.08,412.7
2016,11,7,14,15,563.5,125.5,1.2,21.0,381.0,471.88,369.14
2016,11,7,14,30,445.0,143.0,1.2,21.0,329.0,413.61,324.87
2016,11,7,14,45,430.5,131.0,1.2,21.0,296.0,385.29,303.76
2016,11,7,15,0,416.0,119.0,1.2,21.0,263.0,356.13,281.3
2016,11,7,15,15,399.5,104.0,1.05,20.0,227.5,322.01,255.02
2016,11,7,15,30,383.0,89.0,0.9,19.0,192.0,287.48,227.54
2016,11,7,15,45,348.5,75.0,0.8,18.5,155.0,246.2,193.49
2016,11,7,16,0,314.0,61.0,0.7,18.0,118.0,206.27,159.54
2016,11,7,16,15,256.5,46.0,0.7,17.5,83.5,158.63,118.92
2016,11,7,16,30,199.0,31.0,0.7,17.0,49.0,115.01,78.36
2016,11,7,16,45,99.5,15.5,0.75,16.5,24.5,52.25,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,139.0,10.0,0.5,11.0,18.5,9.83,0.0
2016,11,8,7,0,278.0,20.0,0.5,11.0,37.0,15.76,2.13
2016,11,8,7,15,396.5,29.0,0.55,11.5,77.0,21.85,13.18
2016,11,8,7,30,515.0,38.0,0.6,12.0,117.0,27.63,18.94
2016,11,8,7,45,581.5,44.0,0.65,12.5,161.5,33.4,24.38
2016,11,8,8,0,648.0,50.0,0.7,13.0,206.0,51.99,28.53
2016,11,8,8,15,691.0,54.5,0.65,13.5,250.0,92.05,47.34
2016,11,8,8,30,734.0,59.0,0.6,14.0,294.0,135.65,76.92
2016,11,8,8,45,762.5,62.0,0.55,15.0,335.0,178.69,110.93
2016,11,8,9,0,791.0,65.0,0.5,16.0,376.0,223.3,148.21
2016,11,8,9,15,811.0,67.0,0.55,16.5,412.5,266.1,185.45
2016,11,8,9,30,831.0,69.0,0.6,17.0,449.0,309.14,222.79
2016,11,8,9,45,846.0,70.5,0.7,18.0,479.5,352.51,259.58
2016,11,8,10,0,861.0,72.0,0.8,19.0,510.0,392.47,292.92
2016,11,8,10,15,870.5,73.5,0.75,19.0,534.0,429.26,323.52
2016,11,8,10,30,880.0,75.0,0.7,19.0,558.0,464.53,352.12
2016,11,8,10,45,883.5,76.5,0.7,19.5,574.0,495.25,376.27
2016,11,8,11,0,887.0,78.0,0.7,20.0,590.0,523.76,398.13
2016,11,8,11,15,890.0,78.5,0.75,20.5,598.5,548.67,417.27
2016,11,8,11,30,893.0,79.0,0.8,21.0,607.0,571.07,434.21
2016,11,8,11,45,891.5,79.5,0.85,21.5,608.0,588.31,447.15
2016,11,8,12,0,890.0,80.0,0.9,22.0,609.0,602.7,457.85
2016,11,8,12,15,887.5,80.0,0.85,22.0,602.0,613.1,465.52
2016,11,8,12,30,885.0,80.0,0.8,22.0,595.0,620.55,470.98
2016,11,8,12,45,876.5,80.0,0.8,22.5,580.0,621.38,471.29
2016,11,8,13,0,868.0,80.0,0.8,23.0,565.0,619.24,469.49
2016,11,8,13,15,859.5,79.0,0.75,23.0,543.5,613.14,465.27
2016,11,8,13,30,851.0,78.0,0.7,23.0,522.0,606.36,460.46
2016,11,8,13,45,836.5,76.5,0.65,23.0,493.0,590.75,449.38
2016,11,8,14,0,822.0,75.0,0.6,23.0,464.0,572.62,436.43
2016,11,8,14,15,803.5,72.5,0.55,22.5,429.5,548.74,420.02
2016,11,8,14,30,785.0,70.0,0.5,22.0,395.0,522.84,401.81
2016,11,8,14,45,758.5,67.0,0.45,22.0,355.5,490.29,377.56
2016,11,8,15,0,732.0,64.0,0.4,22.0,316.0,456.53,351.88
2016,11,8,15,15,693.0,60.0,0.3,21.5,273.0,414.67,319.76
2016,11,8,15,30,654.0,56.0,0.2,21.0,230.0,372.91,286.76
2016,11,8,15,45,594.0,50.0,0.15,20.5,185.0,322.95,246.76
2016,11,8,16,0,534.0,44.0,0.1,20.0,140.0,273.38,205.75
2016,11,8,16,15,435.0,35.5,0.15,19.0,98.5,210.14,153.98
2016,11,8,16,30,336.0,27.0,0.2,18.0,57.0,153.8,102.19
2016,11,8,16,45,168.0,13.5,0.3,17.5,28.5,59.88,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,123.0,10.0,0.6,9.5,17.0,9.83,0.0
2016,11,9,7,0,246.0,20.0,0.6,10.0,34.0,15.94,0.53
2016,11,9,7,15,367.0,30.0,0.8,10.5,73.5,22.99,14.09
2016,11,9,7,30,488.0,40.0,1.0,11.0,113.0,29.65,20.75
2016,11,9,7,45,562.0,46.0,1.2,12.0,158.0,32.43,23.51
2016,11,9,8,0,636.0,52.0,1.4,13.0,203.0,51.48,29.6
2016,11,9,8,15,681.0,56.5,1.45,13.5,247.5,90.85,47.34
2016,11,9,8,30,726.0,61.0,1.5,14.0,292.0,134.0,76.24
2016,11,9,8,45,759.0,64.0,1.55,14.5,334.0,177.25,110.5
2016,11,9,9,0,792.0,67.0,1.6,15.0,376.0,222.5,148.89
2016,11,9,9,15,813.0,69.5,1.65,16.0,412.5,265.94,186.87
2016,11,9,9,30,834.0,72.0,1.7,17.0,449.0,309.74,224.99
2016,11,9,9,45,855.5,71.5,1.8,18.0,481.0,353.43,262.47
2016,11,9,10,0,877.0,71.0,1.9,19.0,513.0,394.23,296.92
2016,11,9,10,15,887.0,72.0,1.95,19.5,537.5,431.23,328.24
2016,11,9,10,30,897.0,73.0,2.0,20.0,562.0,466.71,357.58
2016,11,9,10,45,902.5,74.0,2.1,20.5,578.5,498.35,383.49
2016,11,9,11,0,908.0,75.0,2.2,21.0,595.0,527.83,407.15
2016,11,9,11,15,911.5,75.5,2.2,21.5,604.0,553.47,427.09
2016,11,9,11,30,915.0,76.0,2.2,22.0,613.0,576.56,444.69
2016,11,9,11,45,914.5,76.0,2.25,22.5,614.0,594.24,458.18
2016,11,9,12,0,914.0,76.0,2.3,23.0,615.0,609.03,469.31
2016,11,9,12,15,911.5,76.0,2.25,23.0,608.5,619.7,477.72
2016,11,9,12,30,909.0,76.0,2.2,23.0,602.0,627.34,483.8
