Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,0,0.0,52.0,5.0,13.0,52.0,50.23,37.48
2016,11,19,15,15,0.0,44.0,4.7,12.5,44.0,42.49,30.93
2016,11,19,15,30,0.0,36.0,4.4,12.0,36.0,34.75,24.29
2016,11,19,15,45,0.0,28.5,4.1,12.0,28.5,27.5,17.92
2016,11,19,16,0,0.0,21.0,3.8,12.0,21.0,20.26,11.5
2016,11,19,16,15,0.0,13.5,3.55,11.5,13.5,13.02,5.04
2016,11,19,16,30,0.0,6.0,3.3,11.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,3.1,11.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.9,0.0
2016,11,20,7,15,7.5,22.0,0.95,9.5,22.5,20.47,7.29
2016,11,20,7,30,15.0,38.0,1.1,10.0,39.0,34.44,24.27
2016,11,20,7,45,26.0,56.0,1.25,10.5,60.0,49.63,38.6
2016,11,20,8,0,37.0,74.0,1.4,11.0,81.0,64.5,52.32
2016,11,20,8,15,44.0,91.5,1.4,11.0,102.5,81.5,63.49
2016,11,20,8,30,51.0,109.0,1.4,11.0,124.0,100.61,78.79
2016,11,20,8,45,55.5,125.5,1.45,11.5,143.5,119.36,93.94
2016,11,20,9,0,60.0,142.0,1.5,12.0,163.0,138.54,109.51
2016,11,20,9,15,127.5,159.5,1.5,12.0,210.5,170.08,133.13
2016,11,20,9,30,195.0,177.0,1.5,12.0,258.0,209.85,164.02
2016,11,20,9,45,173.0,192.0,1.5,12.5,268.0,226.41,178.46
2016,11,20,10,0,151.0,207.0,1.5,13.0,278.0,241.05,190.98
2016,11,20,10,15,81.0,192.5,1.45,13.0,231.0,210.89,168.09
2016,11,20,10,30,11.0,178.0,1.4,13.0,184.0,174.39,139.3
2016,11,20,10,45,7.5,173.5,1.4,13.0,177.5,169.56,135.37
2016,11,20,11,0,4.0,169.0,1.4,13.0,171.0,164.34,131.04
2016,11,20,11,15,2.0,161.0,1.5,13.0,162.0,156.19,124.36
2016,11,20,11,30,0.0,153.0,1.6,13.0,153.0,147.81,117.51
2016,11,20,11,45,15.0,186.0,1.75,13.0,194.5,187.82,150.26
2016,11,20,12,0,30.0,219.0,1.9,13.0,236.0,230.52,184.82
2016,11,20,12,15,30.0,217.0,2.0,12.5,233.5,230.06,184.82
2016,11,20,12,30,30.0,215.0,2.1,12.0,231.0,229.5,184.92
2016,11,20,12,45,15.0,180.0,2.25,12.0,188.0,184.27,148.25
2016,11,20,13,0,0.0,145.0,2.4,12.0,145.0,141.34,113.04
2016,11,20,13,15,0.0,139.0,2.4,11.5,139.0,135.65,108.77
2016,11,20,13,30,0.0,133.0,2.4,11.0,133.0,129.96,104.41
2016,11,20,13,45,0.0,119.0,2.4,11.0,119.0,116.2,93.09
2016,11,20,14,0,0.0,105.0,2.4,11.0,105.0,102.38,81.68
2016,11,20,14,15,0.0,114.0,2.35,11.0,114.0,111.9,89.91
2016,11,20,14,30,0.0,123.0,2.3,11.0,123.0,121.96,98.55
2016,11,20,14,45,0.0,110.0,2.25,11.0,110.0,109.23,87.97
2016,11,20,15,0,0.0,97.0,2.2,11.0,97.0,96.49,77.3
2016,11,20,15,15,0.0,82.5,2.0,10.5,82.5,82.09,65.18
2016,11,20,15,30,0.0,68.0,1.8,10.0,68.0,67.62,52.79
2016,11,20,15,45,0.0,53.0,1.6,10.0,53.0,52.49,39.54
2016,11,20,16,0,0.0,38.0,1.4,10.0,38.0,37.19,26.02
2016,11,20,16,15,0.0,25.0,1.3,9.5,25.0,24.14,14.28
2016,11,20,16,30,0.0,12.0,1.2,9.0,12.0,11.57,0.27
2016,11,20,16,45,0.0,6.0,1.1,9.0,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,16.5,1.6,7.0,38.5,12.29,1.41
2016,11,21,7,30,406.0,33.0,1.9,7.0,77.0,25.62,16.75
2016,11,21,7,45,497.5,40.0,2.2,7.5,119.5,29.48,20.93
2016,11,21,8,0,589.0,47.0,2.5,8.0,162.0,33.28,24.67
2016,11,21,8,15,643.0,52.0,2.6,8.0,205.0,58.63,32.44
2016,11,21,8,30,697.0,57.0,2.7,8.0,248.0,98.79,53.23
2016,11,21,8,45,365.5,96.0,2.8,8.5,197.5,123.64,85.0
2016,11,21,9,0,34.0,135.0,2.9,9.0,147.0,128.14,103.29
2016,11,21,9,15,142.0,152.5,3.0,9.5,209.5,166.73,131.41
2016,11,21,9,30,250.0,170.0,3.1,10.0,272.0,214.91,168.33
2016,11,21,9,45,562.0,118.0,3.25,10.5,370.0,270.05,206.67
2016,11,21,10,0,874.0,66.0,3.4,11.0,468.0,350.65,268.69
2016,11,21,10,15,617.0,134.5,3.45,11.0,425.5,350.06,275.92
2016,11,21,10,30,360.0,203.0,3.5,11.0,383.0,333.57,267.51
2016,11,21,10,45,310.0,219.5,3.6,11.5,378.0,340.63,274.27
2016,11,21,11,0,260.0,236.0,3.7,12.0,373.0,344.24,277.6
2016,11,21,11,15,212.5,244.5,3.75,12.0,358.0,337.53,272.78
2016,11,21,11,30,165.0,253.0,3.8,12.0,343.0,328.52,265.77
2016,11,21,11,45,192.0,252.5,3.85,12.5,357.5,347.24,280.83
2016,11,21,12,0,219.0,252.0,3.9,13.0,372.0,366.25,296.01
2016,11,21,12,15,219.5,249.0,3.9,13.0,368.0,368.32,298.02
2016,11,21,12,30,220.0,246.0,3.9,13.0,364.0,369.65,299.49
2016,11,21,12,45,221.0,239.5,3.95,13.0,355.5,366.97,297.85
2016,11,21,13,0,222.0,233.0,4.0,13.0,347.0,363.5,295.59
2016,11,21,13,15,111.0,133.0,3.95,13.0,190.0,198.57,161.81
2016,11,21,13,30,0.0,33.0,3.9,13.0,33.0,31.87,21.44
2016,11,21,13,45,0.0,31.0,3.9,13.0,31.0,29.93,19.89
2016,11,21,14,0,0.0,29.0,3.9,13.0,29.0,28.0,18.28
2016,11,21,14,15,0.0,21.0,3.85,12.5,21.0,20.27,11.75
2016,11,21,14,30,0.0,13.0,3.8,12.0,13.0,12.54,5.16
2016,11,21,14,45,0.0,11.5,3.75,12.0,11.5,11.09,3.93
2016,11,21,15,0,0.0,10.0,3.7,12.0,10.0,9.64,2.69
2016,11,21,15,15,341.5,29.0,3.35,11.5,108.0,193.63,159.93
2016,11,21,15,30,683.0,48.0,3.0,11.0,206.0,351.57,285.72
2016,11,21,15,45,611.0,43.0,2.7,10.5,161.5,297.59,237.45
2016,11,21,16,0,539.0,38.0,2.4,10.0,117.0,246.38,191.19
2016,11,21,16,15,417.5,29.0,2.1,9.0,77.0,182.54,133.82
2016,11,21,16,30,296.0,20.0,1.8,8.0,37.0,116.92,44.88
2016,11,21,16,45,148.0,10.0,1.5,7.5,18.5,46.55,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,16.0,0.35,5.5,37.5,11.96,0.32
2016,11,22,7,30,412.0,32.0,0.3,6.0,75.0,24.86,16.14
2016,11,22,7,45,502.5,39.5,0.3,6.5,117.5,29.23,20.86
2016,11,22,8,0,593.0,47.0,0.3,7.0,160.0,33.48,25.05
2016,11,22,8,15,647.0,52.0,0.3,7.5,203.5,56.7,32.02
2016,11,22,8,30,701.0,57.0,0.3,8.0,247.0,96.84,51.84
2016,11,22,8,45,739.0,60.0,0.3,8.5,288.0,137.55,79.88
2016,11,22,9,0,777.0,63.0,0.3,9.0,329.0,180.78,114.29
2016,11,22,9,15,801.0,66.0,0.4,9.5,365.5,223.28,151.0
2016,11,22,9,30,825.0,69.0,0.5,10.0,402.0,266.45,189.11
2016,11,22,9,45,846.0,69.5,0.65,10.5,433.5,306.79,225.27
2016,11,22,10,0,867.0,70.0,0.8,11.0,465.0,346.98,260.99
2016,11,22,10,15,878.0,71.5,0.85,11.5,489.5,386.01,294.97
2016,11,22,10,30,889.0,73.0,0.9,12.0,514.0,421.48,325.4
2016,11,22,10,45,896.0,73.5,1.0,12.5,531.5,452.72,352.16
2016,11,22,11,0,903.0,74.0,1.1,13.0,549.0,481.96,376.77
2016,11,22,11,15,907.0,74.5,1.1,13.0,558.5,507.6,398.26
2016,11,22,11,30,911.0,75.0,1.1,13.0,568.0,530.8,417.45
2016,11,22,11,45,912.5,75.0,1.1,13.0,570.0,549.64,433.01
2016,11,22,12,0,914.0,75.0,1.1,13.0,572.0,565.73,446.24
2016,11,22,12,15,912.0,74.5,1.1,13.0,566.0,576.58,455.35
2016,11,22,12,30,910.0,74.0,1.1,13.0,560.0,584.46,462.12
2016,11,22,12,45,702.5,126.5,1.1,13.0,496.0,530.77,421.1
2016,11,22,13,0,495.0,179.0,1.1,13.0,432.0,469.26,373.74
2016,11,22,13,15,514.0,165.5,1.1,13.0,419.0,467.94,374.1
2016,11,22,13,30,533.0,152.0,1.1,13.0,406.0,464.56,372.28
2016,11,22,13,45,695.0,109.5,1.1,13.0,421.0,510.01,408.67
2016,11,22,14,0,857.0,67.0,1.1,13.0,436.0,545.21,436.28
2016,11,22,14,15,715.5,84.0,1.1,12.5,375.0,479.9,386.28
2016,11,22,14,30,574.0,101.0,1.1,12.0,314.0,415.2,336.46
2016,11,22,14,45,550.0,94.0,1.1,12.0,281.0,385.78,313.29
2016,11,22,15,0,526.0,87.0,1.1,12.0,248.0,355.54,288.57
2016,11,22,15,15,498.0,77.0,1.0,11.5,211.5,319.83,258.97
2016,11,22,15,30,470.0,67.0,0.9,11.0,175.0,284.06,228.4
2016,11,22,15,45,417.5,56.5,0.8,10.5,137.0,238.53,189.13
2016,11,22,16,0,365.0,46.0,0.7,10.0,99.0,195.21,150.75
2016,11,22,16,15,281.0,33.0,0.75,9.5,65.0,142.28,103.44
2016,11,22,16,30,197.0,20.0,0.8,9.0,31.0,88.02,29.39
2016,11,22,16,45,98.5,10.0,0.85,8.5,15.5,34.11,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,201.5,16.5,1.6,5.5,36.5,12.54,0.0
2016,11,23,7,30,403.0,33.0,1.8,6.0,73.0,26.08,16.98
2016,11,23,7,45,494.5,41.0,2.0,6.5,115.5,30.83,22.16
2016,11,23,8,0,586.0,49.0,2.2,7.0,158.0,35.47,26.73
2016,11,23,8,15,642.5,54.0,2.35,7.5,202.0,53.11,30.14
2016,11,23,8,30,699.0,59.0,2.5,8.0,246.0,96.36,52.18
2016,11,23,8,45,732.0,63.5,2.7,8.5,286.5,137.61,80.87
2016,11,23,9,0,765.0,68.0,2.9,9.0,327.0,180.96,116.01
2016,11,23,9,15,790.5,71.0,3.0,9.0,364.0,223.16,153.23
2016,11,23,9,30,816.0,74.0,3.1,9.0,401.0,266.19,192.33
2016,11,23,9,45,829.5,77.0,3.25,9.5,431.5,306.34,229.33
2016,11,23,10,0,843.0,80.0,3.4,10.0,462.0,345.85,265.42
2016,11,23,10,15,855.0,81.5,3.35,10.0,486.0,382.51,298.98
2016,11,23,10,30,867.0,83.0,3.3,10.0,510.0,417.96,330.91
2016,11,23,10,45,875.5,83.5,3.3,10.5,527.5,449.54,358.57
2016,11,23,11,0,884.0,84.0,3.3,11.0,545.0,479.28,384.08
2016,11,23,11,15,888.0,84.5,3.3,11.0,555.0,504.88,406.48
2016,11,23,11,30,892.0,85.0,3.3,11.0,565.0,528.11,426.57
2016,11,23,11,45,892.0,85.5,3.3,11.5,566.5,546.78,441.93
2016,11,23,12,0,892.0,86.0,3.3,12.0,568.0,562.73,454.81
2016,11,23,12,15,889.5,85.5,3.35,12.0,562.0,573.49,464.42
2016,11,23,12,30,887.0,85.0,3.4,12.0,556.0,581.35,471.62
2016,11,23,12,45,877.5,85.5,3.5,12.0,542.0,583.42,474.29
2016,11,23,13,0,868.0,86.0,3.6,12.0,528.0,582.54,474.54
2016,11,23,13,15,858.5,84.5,3.6,12.0,507.0,576.66,470.57
2016,11,23,13,30,849.0,83.0,3.6,12.0,486.0,567.97,464.27
2016,11,23,13,45,834.5,81.0,3.65,12.0,458.0,553.28,453.22
2016,11,23,14,0,820.0,79.0,3.7,12.0,430.0,536.07,439.95
2016,11,23,14,15,798.5,76.5,3.7,11.5,396.0,512.3,421.84
2016,11,23,14,30,777.0,74.0,3.7,11.0,362.0,486.57,401.69
2016,11,23,14,45,746.0,70.5,3.7,11.0,323.0,453.39,374.27
2016,11,23,15,0,715.0,67.0,3.7,11.0,284.0,421.18,346.89
2016,11,23,15,15,667.5,62.0,3.35,10.5,241.0,377.62,309.74
2016,11,23,15,30,620.0,57.0,3.0,10.0,198.0,334.67,272.09
2016,11,23,15,45,548.0,50.0,2.65,9.5,154.5,281.09,224.91
2016,11,23,16,0,476.0,43.0,2.3,9.0,111.0,230.6,179.35
2016,11,23,16,15,348.0,32.5,2.05,8.0,72.5,162.53,118.83
2016,11,23,16,30,220.0,22.0,1.8,7.0,34.0,95.67,28.99
2016,11,23,16,45,110.0,11.0,1.55,6.5,17.0,37.77,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,182.5,17.0,0.85,2.5,35.0,13.14,0.0
2016,11,24,7,30,365.0,34.0,0.9,3.0,70.0,27.33,18.18
2016,11,24,7,45,464.0,43.5,0.95,3.5,113.0,33.46,24.84
2016,11,24,8,0,563.0,53.0,1.0,4.0,156.0,39.38,30.67
2016,11,24,8,15,623.5,59.0,1.05,4.5,200.5,55.15,33.89
2016,11,24,8,30,684.0,65.0,1.1,5.0,245.0,95.38,53.07
2016,11,24,8,45,721.5,69.5,1.2,5.5,287.0,136.61,81.37
2016,11,24,9,0,759.0,74.0,1.3,6.0,329.0,180.33,116.47
2016,11,24,9,15,766.5,69.5,1.35,6.5,351.5,214.39,147.2
2016,11,24,9,30,774.0,65.0,1.4,7.0,374.0,244.98,176.13
2016,11,24,9,45,747.0,78.0,1.45,8.0,394.5,281.37,210.49
2016,11,24,10,0,720.0,91.0,1.5,9.0,415.0,312.33,239.45
2016,11,24,10,15,800.5,89.0,1.5,9.5,467.0,367.6,285.35
2016,11,24,10,30,881.0,87.0,1.5,10.0,519.0,424.4,331.77
2016,11,24,10,45,894.5,86.5,1.5,11.0,538.0,457.54,359.17
2016,11,24,11,0,908.0,86.0,1.5,12.0,557.0,489.06,384.64
2016,11,24,11,15,912.0,86.5,1.45,12.0,567.0,515.29,406.62
2016,11,24,11,30,916.0,87.0,1.4,12.0,577.0,539.08,426.21
2016,11,24,11,45,919.5,86.5,1.35,12.5,579.5,559.04,441.69
2016,11,24,12,0,923.0,86.0,1.3,13.0,582.0,575.95,454.48
2016,11,24,12,15,920.5,85.5,1.15,13.0,576.0,587.51,463.06
2016,11,24,12,30,918.0,85.0,1.0,13.0,570.0,595.71,468.81
2016,11,24,12,45,912.5,84.0,0.9,13.5,556.0,598.71,470.05
2016,11,24,13,0,907.0,83.0,0.8,14.0,542.0,598.66,468.89
2016,11,24,13,15,897.0,82.0,0.8,14.0,520.5,593.09,465.4
2016,11,24,13,30,887.0,81.0,0.8,14.0,499.0,584.59,459.65
2016,11,24,13,45,872.0,79.0,0.8,14.0,470.5,569.46,448.89
2016,11,24,14,0,857.0,77.0,0.8,14.0,442.0,551.71,435.98
2016,11,24,14,15,835.5,74.5,0.8,13.5,407.0,527.56,418.76
2016,11,24,14,30,814.0,72.0,0.8,13.0,372.0,501.36,399.5
2016,11,24,14,45,783.0,68.5,0.8,13.0,332.0,467.61,373.17
2016,11,24,15,0,752.0,65.0,0.8,13.0,292.0,432.7,345.2
2016,11,24,15,15,705.5,60.5,0.8,12.0,248.5,389.02,310.67
2016,11,24,15,30,659.0,56.0,0.8,11.0,205.0,348.44,277.13
2016,11,24,15,45,584.5,49.0,0.8,10.5,160.0,292.92,230.1
2016,11,24,16,0,510.0,42.0,0.8,10.0,115.0,240.59,184.28
2016,11,24,16,15,378.5,31.5,0.85,9.5,75.0,170.55,122.77
2016,11,24,16,30,247.0,21.0,0.9,9.0,35.0,101.68,26.61
2016,11,24,16,45,123.5,10.5,0.95,8.5,17.5,40.41,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,192.5,16.0,0.85,2.5,34.0,12.33,0.0
2016,11,25,7,30,385.0,32.0,0.8,3.0,68.0,25.53,16.43
2016,11,25,7,45,479.0,40.5,0.8,3.5,110.5,30.79,22.38
2016,11,25,8,0,573.0,49.0,0.8,4.0,153.0,35.89,27.46
2016,11,25,8,15,632.5,54.5,1.05,4.5,197.0,49.35,30.08
2016,11,25,8,30,692.0,60.0,1.3,5.0,241.0,89.3,48.14
2016,11,25,8,45,733.5,63.5,1.55,6.0,283.0,133.15,77.96
2016,11,25,9,0,775.0,67.0,1.8,7.0,325.0,176.67,112.33
2016,11,25,9,15,800.5,70.0,1.8,7.5,362.0,219.1,149.25
2016,11,25,9,30,826.0,73.0,1.8,8.0,399.0,262.35,187.97
2016,11,25,9,45,842.5,75.5,1.85,9.0,430.0,303.16,224.78
2016,11,25,10,0,859.0,78.0,1.9,10.0,461.0,343.52,260.72
2016,11,25,10,15,870.5,79.5,2.0,10.5,486.0,380.49,293.9
2016,11,25,10,30,882.0,81.0,2.1,11.0,511.0,416.18,325.37
2016,11,25,10,45,786.0,101.5,2.25,11.5,494.5,424.35,335.48
2016,11,25,11,0,690.0,122.0,2.4,12.0,478.0,423.82,337.71
2016,11,25,11,15,693.5,124.0,2.45,12.0,487.0,446.42,357.46
2016,11,25,11,30,697.0,126.0,2.5,12.0,496.0,467.23,375.32
2016,11,25,11,45,661.0,137.0,2.55,12.5,489.5,474.99,381.87
2016,11,25,12,0,625.0,148.0,2.6,13.0,483.0,479.56,385.67
2016,11,25,12,15,658.5,136.5,2.6,13.0,486.0,496.07,399.68
2016,11,25,12,30,692.0,125.0,2.6,13.0,489.0,510.96,412.27
2016,11,25,12,45,565.0,157.0,2.6,13.0,449.0,477.55,385.89
2016,11,25,13,0,438.0,189.0,2.6,13.0,409.0,443.38,358.64
2016,11,25,13,15,457.0,176.0,2.55,12.5,398.0,442.68,359.61
2016,11,25,13,30,476.0,163.0,2.5,12.0,387.0,440.14,358.88
2016,11,25,13,45,469.0,153.5,2.45,12.0,363.5,425.08,347.31
2016,11,25,14,0,462.0,144.0,2.4,12.0,340.0,408.45,334.37
2016,11,25,14,15,479.0,128.5,2.1,11.5,317.5,396.42,325.18
2016,11,25,14,30,496.0,113.0,1.8,11.0,295.0,382.08,313.72
2016,11,25,14,45,465.0,107.0,1.55,11.0,263.0,352.48,288.94
2016,11,25,15,0,434.0,101.0,1.3,11.0,231.0,322.76,263.71
2016,11,25,15,15,406.5,88.5,1.15,10.5,196.0,287.49,234.19
2016,11,25,15,30,379.0,76.0,1.0,10.0,161.0,252.44,204.06
2016,11,25,15,45,334.5,62.5,0.9,9.5,125.5,210.29,167.47
2016,11,25,16,0,290.0,49.0,0.8,9.0,90.0,170.14,131.72
2016,11,25,16,15,145.0,38.0,0.85,8.5,58.5,98.93,71.27
2016,11,25,16,30,0.0,27.0,0.9,8.0,27.0,30.26,3.63
2016,11,25,16,45,0.0,13.5,0.95,7.5,13.5,13.27,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,6.0,4.0,3.85,0.0
2016,11,26,7,30,0.0,8.0,2.8,6.0,8.0,7.71,0.87
2016,11,26,7,45,0.0,13.5,2.75,6.5,13.5,13.01,6.04
2016,11,26,8,0,0.0,19.0,2.7,7.0,19.0,18.32,11.06
2016,11,26,8,15,0.0,25.0,2.75,7.0,25.0,24.12,15.5
2016,11,26,8,30,0.0,31.0,2.8,7.0,31.0,29.92,20.66
2016,11,26,8,45,0.0,37.0,2.9,7.0,37.0,35.72,25.76
2016,11,26,9,0,0.0,43.0,3.0,7.0,43.0,41.52,30.81
2016,11,26,9,15,0.0,39.0,3.1,7.0,39.0,37.66,27.37
2016,11,26,9,30,0.0,35.0,3.2,7.0,35.0,33.79,23.94
2016,11,26,9,45,0.0,48.5,3.35,7.0,48.5,46.85,35.24
2016,11,26,10,0,0.0,62.0,3.5,7.0,62.0,59.92,46.48
2016,11,26,10,15,0.0,75.0,3.5,7.0,75.0,72.52,57.23
2016,11,26,10,30,0.0,88.0,3.5,7.0,88.0,85.06,67.89
2016,11,26,10,45,7.0,136.5,3.55,7.0,140.5,134.14,109.52
2016,11,26,11,0,14.0,185.0,3.6,7.0,193.0,183.64,150.98
2016,11,26,11,15,9.5,178.0,3.5,7.0,183.0,175.75,144.2
2016,11,26,11,30,5.0,171.0,3.4,7.0,173.0,167.48,137.19
2016,11,26,11,45,14.0,187.5,3.35,7.0,194.5,188.42,154.75
2016,11,26,12,0,23.0,204.0,3.3,7.0,216.0,209.85,172.64
2016,11,26,12,15,72.0,222.5,3.15,7.0,260.0,257.31,212.44
2016,11,26,12,30,121.0,241.0,3.0,7.0,304.0,307.47,254.01
2016,11,26,12,45,67.5,211.5,2.9,7.0,247.0,247.44,204.28
2016,11,26,13,0,14.0,182.0,2.8,7.0,190.0,186.08,152.97
2016,11,26,13,15,156.5,189.5,2.85,7.0,263.5,280.75,233.96
2016,11,26,13,30,299.0,197.0,2.9,7.0,337.0,372.63,310.57
2016,11,26,13,45,364.0,173.5,2.95,7.0,334.0,383.01,319.82
2016,11,26,14,0,429.0,150.0,3.0,7.0,331.0,396.08,331.36
2016,11,26,14,15,324.0,150.5,3.0,7.0,281.0,332.95,279.07
2016,11,26,14,30,219.0,151.0,3.0,7.0,231.0,277.55,232.68
2016,11,26,14,45,197.0,138.5,3.0,7.0,204.5,245.83,206.17
2016,11,26,15,0,175.0,126.0,3.0,7.0,178.0,219.7,183.88
2016,11,26,15,15,159.0,108.5,2.8,6.5,150.5,190.83,159.14
2016,11,26,15,30,143.0,91.0,2.6,6.0,123.0,162.21,134.1
2016,11,26,15,45,113.5,72.5,2.45,6.0,94.5,127.57,103.34
2016,11,26,16,0,84.0,54.0,2.3,6.0,66.0,94.15,73.45
2016,11,26,16,15,42.0,36.0,2.15,6.0,42.0,58.71,41.54
2016,11,26,16,30,0.0,18.0,2.0,6.0,18.0,17.92,0.0
2016,11,26,16,45,0.0,9.0,1.95,6.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,18.5,4.5,7.0,27.0,14.64,0.0
2016,11,27,7,30,192.0,37.0,4.6,7.0,54.0,29.21,18.62
2016,11,27,7,45,309.5,47.5,4.75,7.0,93.5,36.5,26.93
2016,11,27,8,0,427.0,58.0,4.9,7.0,133.0,45.0,35.2
2016,11,27,8,15,495.0,66.0,5.0,7.0,175.0,54.67,38.29
2016,11,27,8,30,563.0,74.0,5.1,7.0,217.0,90.33,54.4
2016,11,27,8,45,628.0,75.0,5.2,7.5,259.5,125.11,75.87
2016,11,27,9,0,693.0,76.0,5.3,8.0,302.0,165.15,106.17
2016,11,27,9,15,723.0,79.5,5.3,8.0,338.5,205.47,141.25
2016,11,27,9,30,753.0,83.0,5.3,8.0,375.0,247.13,178.93
2016,11,27,9,45,802.5,77.5,5.35,8.5,411.0,288.87,216.34
2016,11,27,10,0,852.0,72.0,5.4,9.0,447.0,330.28,253.67
2016,11,27,10,15,750.5,96.5,5.3,9.0,440.0,348.08,274.46
2016,11,27,10,30,649.0,121.0,5.2,9.0,433.0,359.35,288.35
2016,11,27,10,45,555.0,153.5,5.15,9.5,427.5,372.57,301.76
2016,11,27,11,0,461.0,186.0,5.1,10.0,422.0,379.84,309.12
2016,11,27,11,15,422.5,199.5,5.0,10.0,418.5,388.8,317.55
2016,11,27,11,30,384.0,213.0,4.9,10.0,415.0,393.6,322.17
2016,11,27,11,45,384.5,213.5,4.8,10.5,417.0,403.76,330.45
2016,11,27,12,0,385.0,214.0,4.7,11.0,419.0,412.75,337.62
2016,11,27,12,15,240.0,225.0,4.6,11.0,352.0,353.82,289.59
2016,11,27,12,30,95.0,236.0,4.5,11.0,285.0,285.11,232.79
2016,11,27,12,45,128.0,232.0,4.45,11.0,297.0,304.56,249.4
2016,11,27,13,0,161.0,228.0,4.4,11.0,309.0,321.0,263.38
2016,11,27,13,15,224.5,212.5,4.3,11.0,320.0,341.78,281.29
2016,11,27,13,30,288.0,197.0,4.2,11.0,331.0,365.87,301.69
2016,11,27,13,45,328.0,178.5,4.15,11.0,322.5,368.04,304.16
2016,11,27,14,0,368.0,160.0,4.1,11.0,314.0,368.16,304.89
2016,11,27,14,15,332.0,151.0,3.9,10.5,281.5,336.94,279.7
2016,11,27,14,30,296.0,142.0,3.7,10.0,249.0,305.71,254.28
2016,11,27,14,45,277.5,129.5,3.55,10.0,221.5,279.33,232.22
2016,11,27,15,0,259.0,117.0,3.4,10.0,194.0,252.84,209.67
2016,11,27,15,15,242.0,101.0,2.95,9.5,164.5,222.99,184.11
2016,11,27,15,30,225.0,85.0,2.5,9.0,135.0,193.21,158.04
2016,11,27,15,45,349.0,62.5,2.1,8.5,120.5,214.71,172.5
2016,11,27,16,0,473.0,40.0,1.7,8.0,106.0,223.13,172.85
2016,11,27,16,15,344.0,30.0,1.55,7.5,68.5,156.5,112.6
2016,11,27,16,30,215.0,20.0,1.4,7.0,31.0,90.2,13.06
2016,11,27,16,45,107.5,10.0,1.25,6.5,15.5,35.65,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,14.0,2.65,8.0,14.0,13.76,0.0
2016,11,28,7,30,0.0,28.0,2.9,8.0,28.0,26.34,15.87
2016,11,28,7,45,11.5,45.5,3.2,8.0,47.5,41.93,31.57
2016,11,28,8,0,23.0,63.0,3.5,8.0,67.0,55.45,44.44
2016,11,28,8,15,32.5,80.5,3.7,8.0,88.0,70.29,58.3
2016,11,28,8,30,42.0,98.0,3.9,8.0,109.0,88.66,70.12
2016,11,28,8,45,47.0,115.0,4.1,8.0,129.0,107.21,85.49
2016,11,28,9,0,52.0,132.0,4.3,8.0,149.0,126.28,101.47
2016,11,28,9,15,59.0,146.5,4.4,8.0,167.5,144.16,116.44
2016,11,28,9,30,66.0,161.0,4.5,8.0,186.0,162.58,131.92
2016,11,28,9,45,80.0,176.0,4.65,8.5,209.0,183.82,149.33
2016,11,28,10,0,94.0,191.0,4.8,9.0,232.0,206.08,167.61
2016,11,28,10,15,47.0,145.0,4.95,9.0,165.5,153.54,124.69
2016,11,28,10,30,0.0,99.0,5.1,9.0,99.0,95.52,76.28
2016,11,28,10,45,0.0,73.0,5.25,9.5,73.0,70.59,54.88
2016,11,28,11,0,0.0,47.0,5.4,10.0,47.0,45.41,33.28
2016,11,28,11,15,0.0,69.0,5.45,10.0,69.0,66.72,51.4
2016,11,28,11,30,0.0,91.0,5.5,10.0,91.0,88.02,69.43
2016,11,28,11,45,6.5,140.0,5.55,10.0,144.0,138.66,112.1
2016,11,28,12,0,13.0,189.0,5.6,10.0,197.0,189.94,154.93
2016,11,28,12,15,203.0,198.0,5.6,10.0,304.0,304.17,251.4
2016,11,28,12,30,393.0,207.0,5.6,10.0,411.0,421.8,348.96
2016,11,28,12,45,233.0,212.5,5.6,10.0,333.0,344.94,285.2
2016,11,28,13,0,73.0,218.0,5.6,10.0,255.0,258.38,212.65
2016,11,28,13,15,41.0,190.5,5.55,10.0,211.5,213.75,175.66
2016,11,28,13,30,9.0,163.0,5.5,10.0,168.0,165.31,135.04
2016,11,28,13,45,4.5,94.5,5.45,10.0,97.0,94.17,75.15
2016,11,28,14,0,0.0,26.0,5.4,10.0,26.0,25.1,16.04
2016,11,28,14,15,0.0,19.0,5.3,10.0,19.0,18.33,10.24
2016,11,28,14,30,0.0,12.0,5.2,10.0,12.0,11.57,4.4
2016,11,28,14,45,0.0,11.0,5.15,10.0,11.0,10.61,3.57
2016,11,28,15,0,0.0,10.0,5.1,10.0,10.0,9.64,2.74
2016,11,28,15,15,0.0,8.0,4.8,9.5,8.0,7.71,1.07
2016,11,28,15,30,0.0,6.0,4.5,9.0,6.0,5.78,0.0
2016,11,28,15,45,0.0,4.5,4.2,8.5,4.5,4.34,0.0
2016,11,28,16,0,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,11,28,16,15,0.0,2.0,3.55,7.5,2.0,1.93,0.0
2016,11,28,16,30,0.0,1.0,3.2,7.0,1.0,0.96,0.0
2016,11,28,16,45,0.0,0.5,2.85,6.5,0.5,0.49,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,234.0,12.0,1.3,2.5,31.0,11.8,0.0
2016,11,29,7,30,468.0,24.0,1.5,3.0,62.0,20.1,10.81
2016,11,29,7,45,567.0,30.0,1.7,3.5,105.0,23.75,15.79
2016,11,29,8,0,666.0,36.0,1.9,4.0,148.0,27.4,19.52
2016,11,29,8,15,720.5,40.0,2.05,4.5,192.0,32.09,24.05
2016,11,29,8,30,775.0,44.0,2.2,5.0,236.0,73.57,34.7
2016,11,29,8,45,812.0,46.0,2.35,5.5,277.5,118.73,63.35
2016,11,29,9,0,849.0,48.0,2.5,6.0,319.0,163.2,97.87
2016,11,29,9,15,871.5,50.0,2.6,6.5,356.0,206.82,135.9
2016,11,29,9,30,894.0,52.0,2.7,7.0,393.0,250.78,175.89
2016,11,29,9,45,910.0,53.0,2.85,8.0,424.5,292.18,214.09
2016,11,29,10,0,926.0,54.0,3.0,9.0,456.0,332.89,251.4
2016,11,29,10,15,936.0,55.0,3.0,9.0,481.0,370.66,286.63
2016,11,29,10,30,946.0,56.0,3.0,9.0,506.0,406.87,319.95
2016,11,29,10,45,952.0,56.5,3.0,9.5,523.5,439.24,348.9
2016,11,29,11,0,958.0,57.0,3.0,10.0,541.0,469.44,375.35
2016,11,29,11,15,961.0,57.5,2.95,10.0,550.5,495.96,398.82
2016,11,29,11,30,964.0,58.0,2.9,10.0,560.0,519.87,419.7
2016,11,29,11,45,963.5,58.5,2.9,10.5,562.0,539.33,435.98
2016,11,29,12,0,963.0,59.0,2.9,11.0,564.0,555.85,449.58
2016,11,29,12,15,960.0,59.0,2.9,11.0,558.5,567.55,459.95
2016,11,29,12,30,957.0,59.0,2.9,11.0,553.0,576.16,467.71
2016,11,29,12,45,946.0,60.5,2.9,11.0,539.0,578.92,470.72
2016,11,29,13,0,935.0,62.0,2.9,11.0,525.0,578.56,471.15
2016,11,29,13,15,926.0,61.5,2.85,11.0,504.0,574.1,468.13
2016,11,29,13,30,917.0,61.0,2.8,11.0,483.0,566.67,462.64
2016,11,29,13,45,901.0,60.0,2.8,11.0,455.5,552.08,451.55
2016,11,29,14,0,885.0,59.0,2.8,11.0,428.0,534.87,438.16
2016,11,29,14,15,866.0,57.5,2.75,11.0,394.0,513.14,420.73
2016,11,29,14,30,847.0,56.0,2.7,11.0,360.0,489.29,401.19
2016,11,29,14,45,817.0,53.5,2.7,11.0,321.0,459.5,376.49
2016,11,29,15,0,787.0,51.0,2.7,11.0,282.0,426.16,348.25
2016,11,29,15,15,745.0,47.5,2.3,10.0,240.0,385.59,313.8
2016,11,29,15,30,703.0,44.0,1.9,9.0,198.0,345.09,278.2
2016,11,29,15,45,634.0,39.0,1.55,8.5,154.5,293.24,232.07
2016,11,29,16,0,565.0,34.0,1.2,8.0,111.0,243.95,186.97
2016,11,29,16,15,439.5,26.0,1.2,7.0,72.0,177.43,126.27
2016,11,29,16,30,314.0,18.0,1.2,6.0,33.0,112.16,9.99
2016,11,29,16,45,157.0,9.0,1.2,5.5,16.5,46.27,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
