Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,0.0,53.0,3.4,12.0,53.0,51.2,38.41
2016,12,10,9,45,29.0,111.5,3.6,12.5,123.5,111.84,88.63
2016,12,10,10,0,58.0,170.0,3.8,13.0,194.0,173.67,139.1
2016,12,10,10,15,29.0,151.5,3.85,13.0,163.5,151.77,121.64
2016,12,10,10,30,0.0,133.0,3.9,13.0,133.0,127.38,101.86
2016,12,10,10,45,3.0,148.5,4.0,13.0,150.0,143.41,115.04
2016,12,10,11,0,6.0,164.0,4.1,13.0,167.0,159.72,128.39
2016,12,10,11,15,62.0,196.0,4.05,13.0,227.0,214.75,173.32
2016,12,10,11,30,118.0,228.0,4.0,13.0,287.0,274.0,221.36
2016,12,10,11,45,90.0,223.5,3.95,13.0,269.0,259.32,209.51
2016,12,10,12,0,62.0,219.0,3.9,13.0,251.0,244.09,197.22
2016,12,10,12,15,31.0,184.0,3.85,13.0,200.0,196.01,158.04
2016,12,10,12,30,0.0,149.0,3.8,13.0,149.0,144.77,115.78
2016,12,10,12,45,0.0,110.5,3.8,13.0,110.5,107.16,84.7
2016,12,10,13,0,0.0,72.0,3.8,13.0,72.0,69.62,53.35
2016,12,10,13,15,0.0,69.5,3.75,13.0,69.5,67.19,51.4
2016,12,10,13,30,0.0,67.0,3.7,13.0,67.0,64.77,49.43
2016,12,10,13,45,0.0,92.5,3.7,13.0,92.5,89.79,70.63
2016,12,10,14,0,0.0,118.0,3.7,13.0,118.0,115.73,92.53
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,62.82,48.02
2016,12,10,14,30,0.0,12.0,3.4,13.0,12.0,11.57,4.3
2016,12,10,14,45,0.0,10.5,3.3,13.0,10.5,10.13,3.07
2016,12,10,15,0,0.0,9.0,3.2,13.0,9.0,8.68,1.83
2016,12,10,15,15,0.0,7.5,3.0,12.5,7.5,7.23,0.58
2016,12,10,15,30,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,12,10,15,45,0.0,4.5,2.65,12.0,4.5,4.34,0.0
2016,12,10,16,0,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.93,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,5.0,17.0,8.85,0.0
2016,12,11,7,30,326.0,18.0,0.6,5.0,34.0,15.49,0.0
2016,12,11,7,45,449.0,25.5,0.7,5.5,72.5,20.9,12.31
2016,12,11,8,0,572.0,33.0,0.8,6.0,111.0,26.11,17.92
2016,12,11,8,15,638.0,37.5,0.85,6.5,153.0,28.29,20.23
2016,12,11,8,30,704.0,42.0,0.9,7.0,195.0,45.8,23.66
2016,12,11,8,45,749.5,44.5,1.0,7.5,236.0,84.55,40.85
2016,12,11,9,0,795.0,47.0,1.1,8.0,277.0,129.34,71.29
2016,12,11,9,15,474.0,98.0,1.15,8.5,240.0,156.2,107.55
2016,12,11,9,30,153.0,149.0,1.2,9.0,203.0,163.53,127.88
2016,12,11,9,45,513.5,103.5,1.3,9.5,308.0,212.96,156.77
2016,12,11,10,0,874.0,58.0,1.4,10.0,413.0,294.21,215.11
2016,12,11,10,15,886.5,59.0,1.4,10.0,438.0,331.09,248.82
2016,12,11,10,30,899.0,60.0,1.4,10.0,463.0,366.77,281.22
2016,12,11,10,45,751.0,97.0,1.45,10.5,443.0,372.95,291.3
2016,12,11,11,0,603.0,134.0,1.5,11.0,423.0,372.13,294.25
2016,12,11,11,15,542.0,155.5,1.6,11.0,419.5,382.99,305.22
2016,12,11,11,30,481.0,177.0,1.7,11.0,416.0,390.66,312.93
2016,12,11,11,45,350.5,202.5,1.85,11.5,377.5,364.19,292.84
2016,12,11,12,0,220.0,228.0,2.0,12.0,339.0,331.57,267.11
2016,12,11,12,15,348.0,203.0,2.0,12.0,377.0,378.27,305.38
2016,12,11,12,30,476.0,178.0,2.0,12.0,415.0,427.55,345.11
2016,12,11,12,45,439.0,181.0,2.0,12.0,396.0,417.09,337.09
2016,12,11,13,0,402.0,184.0,2.0,12.0,377.0,404.77,327.78
2016,12,11,13,15,248.0,190.5,2.0,12.0,308.0,329.27,267.54
2016,12,11,13,30,94.0,197.0,2.0,12.0,239.0,248.75,202.09
2016,12,11,13,45,55.0,173.5,2.0,12.0,198.0,204.65,166.38
2016,12,11,14,0,16.0,150.0,2.0,12.0,157.0,156.86,126.97
2016,12,11,14,15,13.5,139.0,2.0,11.5,144.0,144.92,117.57
2016,12,11,14,30,11.0,128.0,2.0,11.0,131.0,133.02,107.99
2016,12,11,14,45,7.5,115.0,2.05,11.0,117.0,118.58,95.96
2016,12,11,15,0,4.0,102.0,2.1,11.0,103.0,104.23,83.88
2016,12,11,15,15,2.0,87.0,1.8,10.5,87.5,88.45,70.54
2016,12,11,15,30,0.0,72.0,1.5,10.0,72.0,72.69,57.0
2016,12,11,15,45,0.0,56.0,1.25,9.5,56.0,56.51,42.88
2016,12,11,16,0,0.0,40.0,1.0,9.0,40.0,40.07,28.37
2016,12,11,16,15,0.0,25.5,0.95,8.5,25.5,25.01,14.55
2016,12,11,16,30,0.0,11.0,0.9,8.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,0.9,7.5,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,0.5,5.0,6.5,6.39,0.0
2016,12,12,7,30,0.0,13.0,0.5,5.0,13.0,12.55,0.0
2016,12,12,7,45,0.0,28.5,0.5,5.5,28.5,26.97,17.39
2016,12,12,8,0,0.0,44.0,0.5,6.0,44.0,40.97,31.23
2016,12,12,8,15,4.0,60.5,0.65,6.5,61.5,55.61,44.99
2016,12,12,8,30,8.0,77.0,0.8,7.0,79.0,70.58,55.77
2016,12,12,8,45,13.0,92.0,0.95,7.5,96.0,85.54,68.39
2016,12,12,9,0,18.0,107.0,1.1,8.0,113.0,100.99,81.23
2016,12,12,9,15,21.5,120.5,1.05,8.0,128.0,115.4,93.25
2016,12,12,9,30,25.0,134.0,1.0,8.0,143.0,127.89,103.59
2016,12,12,9,45,30.0,147.5,1.0,8.5,159.5,143.33,116.13
2016,12,12,10,0,35.0,161.0,1.0,9.0,176.0,159.2,128.93
2016,12,12,10,15,100.0,180.0,0.95,9.5,224.5,198.75,159.72
2016,12,12,10,30,165.0,199.0,0.9,10.0,273.0,242.04,193.53
2016,12,12,10,45,232.5,201.0,0.85,10.5,309.5,276.07,219.87
2016,12,12,11,0,300.0,203.0,0.8,11.0,346.0,313.47,248.95
2016,12,12,11,15,358.0,197.0,0.75,11.0,372.0,342.38,271.85
2016,12,12,11,30,416.0,191.0,0.7,11.0,398.0,374.05,296.88
2016,12,12,11,45,449.0,185.0,0.7,11.0,410.0,394.44,313.37
2016,12,12,12,0,482.0,179.0,0.7,11.0,422.0,414.57,329.66
2016,12,12,12,15,384.0,197.5,0.65,11.0,389.5,390.29,311.0
2016,12,12,12,30,286.0,216.0,0.6,11.0,357.0,364.89,291.33
2016,12,12,12,45,212.0,216.5,0.55,11.0,320.0,328.2,262.84
2016,12,12,13,0,138.0,217.0,0.5,11.0,283.0,292.77,234.93
2016,12,12,13,15,167.5,207.0,0.5,11.0,284.5,299.99,241.51
2016,12,12,13,30,197.0,197.0,0.5,11.0,286.0,306.54,247.22
2016,12,12,13,45,188.0,186.0,0.5,11.0,267.0,291.14,235.29
2016,12,12,14,0,179.0,175.0,0.5,11.0,248.0,275.17,222.96
2016,12,12,14,15,253.0,153.5,0.5,10.5,247.5,293.42,238.71
2016,12,12,14,30,327.0,132.0,0.5,10.0,247.0,303.92,247.71
2016,12,12,14,45,316.0,119.0,0.55,10.0,220.5,280.56,228.79
2016,12,12,15,0,305.0,106.0,0.6,10.0,194.0,256.56,209.1
2016,12,12,15,15,286.0,92.0,0.6,9.5,164.5,227.53,184.97
2016,12,12,15,30,267.0,78.0,0.6,9.0,135.0,204.0,164.62
2016,12,12,15,45,239.0,62.0,0.6,9.0,105.0,169.59,134.42
2016,12,12,16,0,211.0,46.0,0.6,9.0,75.0,136.04,104.33
2016,12,12,16,15,105.5,34.0,0.6,8.5,48.5,79.65,55.89
2016,12,12,16,30,0.0,22.0,0.6,8.0,22.0,23.23,0.0
2016,12,12,16,45,0.0,11.0,0.65,8.0,11.0,10.81,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,7.0,8.5,8.36,0.0
2016,12,13,7,30,0.0,17.0,1.1,7.0,17.0,16.17,0.0
2016,12,13,7,45,45.0,32.5,1.25,7.5,38.5,28.31,18.13
2016,12,13,8,0,90.0,48.0,1.4,8.0,60.0,41.07,30.95
2016,12,13,8,15,107.0,65.5,1.5,8.5,84.5,54.94,43.97
2016,12,13,8,30,124.0,83.0,1.6,9.0,109.0,71.38,54.6
2016,12,13,8,45,134.0,100.0,1.7,9.5,133.5,93.83,70.78
2016,12,13,9,0,144.0,117.0,1.8,10.0,158.0,117.21,88.97
2016,12,13,9,15,150.5,132.0,1.8,10.5,180.0,139.3,106.92
2016,12,13,9,30,157.0,147.0,1.8,11.0,202.0,161.78,125.54
2016,12,13,9,45,354.0,132.5,1.8,11.5,271.0,199.49,150.14
2016,12,13,10,0,551.0,118.0,1.8,12.0,340.0,254.98,191.16
2016,12,13,10,15,682.5,95.0,1.8,12.0,387.0,295.57,223.64
2016,12,13,10,30,814.0,72.0,1.8,12.0,434.0,344.3,263.49
2016,12,13,10,45,464.5,143.5,1.85,12.5,352.0,307.57,241.74
2016,12,13,11,0,115.0,215.0,1.9,13.0,270.0,250.2,200.07
2016,12,13,11,15,478.5,145.5,1.9,13.0,381.5,344.59,274.46
2016,12,13,11,30,842.0,76.0,1.9,13.0,493.0,453.97,360.09
2016,12,13,11,45,506.5,153.0,1.9,13.0,404.5,389.54,311.16
2016,12,13,12,0,171.0,230.0,1.9,13.0,316.0,309.04,247.82
2016,12,13,12,15,171.0,228.5,1.85,13.0,314.0,311.85,250.7
2016,12,13,12,30,171.0,227.0,1.8,13.0,312.0,314.1,252.74
2016,12,13,12,45,240.5,214.0,1.8,13.0,330.5,343.32,276.73
2016,12,13,13,0,310.0,201.0,1.8,13.0,349.0,369.6,298.24
2016,12,13,13,15,228.0,200.0,1.75,13.0,307.0,324.23,262.06
2016,12,13,13,30,146.0,199.0,1.7,13.0,265.0,281.81,228.04
2016,12,13,13,45,143.5,188.0,1.7,13.0,249.5,270.08,219.13
2016,12,13,14,0,141.0,177.0,1.7,13.0,234.0,257.84,209.58
2016,12,13,14,15,442.5,121.0,1.6,13.0,279.5,357.75,291.55
2016,12,13,14,30,744.0,65.0,1.5,13.0,325.0,439.26,355.32
2016,12,13,14,45,714.0,61.5,1.45,13.0,290.0,409.45,330.25
2016,12,13,15,0,684.0,58.0,1.4,13.0,255.0,378.58,304.48
2016,12,13,15,15,639.0,54.0,1.2,12.5,216.0,340.04,272.06
2016,12,13,15,30,594.0,50.0,1.0,12.0,177.0,304.04,240.76
2016,12,13,15,45,524.5,43.5,0.85,11.5,137.5,255.21,198.69
2016,12,13,16,0,455.0,37.0,0.7,11.0,98.0,209.26,158.08
2016,12,13,16,15,227.5,32.5,0.7,10.5,63.0,120.49,84.78
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,31.84,1.39
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,13.76,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.35,7.5,7.5,7.37,0.0
2016,12,14,7,30,0.0,15.0,1.6,8.0,15.0,14.43,0.0
2016,12,14,7,45,24.0,31.0,1.85,8.5,34.0,28.28,17.83
2016,12,14,8,0,48.0,47.0,2.1,9.0,53.0,40.26,30.04
2016,12,14,8,15,60.0,64.5,2.15,9.0,75.0,54.15,43.13
2016,12,14,8,30,72.0,82.0,2.2,9.0,97.0,69.5,53.71
2016,12,14,8,45,80.0,99.0,2.3,9.5,119.0,89.42,68.94
2016,12,14,9,0,88.0,116.0,2.4,10.0,141.0,110.14,85.46
2016,12,14,9,15,93.5,131.0,2.5,10.0,161.0,129.64,101.59
2016,12,14,9,30,99.0,146.0,2.6,10.0,181.0,149.54,118.29
2016,12,14,9,45,284.0,140.0,2.75,10.5,251.5,191.12,146.53
2016,12,14,10,0,469.0,134.0,2.9,11.0,322.0,246.42,187.82
2016,12,14,10,15,449.5,148.0,2.95,11.5,337.5,272.15,211.28
2016,12,14,10,30,430.0,162.0,3.0,12.0,353.0,295.71,232.45
2016,12,14,10,45,350.0,184.0,3.1,12.5,344.0,302.45,240.31
2016,12,14,11,0,270.0,206.0,3.2,13.0,335.0,303.24,242.48
2016,12,14,11,15,321.0,202.5,3.25,13.0,359.0,330.7,265.12
2016,12,14,11,30,372.0,199.0,3.3,13.0,383.0,359.61,288.92
2016,12,14,11,45,375.0,200.5,3.35,13.0,387.0,372.0,299.62
2016,12,14,12,0,378.0,202.0,3.4,13.0,391.0,383.38,309.45
2016,12,14,12,15,381.5,199.5,3.4,13.0,389.5,390.01,315.42
2016,12,14,12,30,385.0,197.0,3.4,13.0,388.0,395.49,320.41
2016,12,14,12,45,401.0,189.0,3.4,13.0,384.0,400.65,325.22
2016,12,14,13,0,417.0,181.0,3.4,13.0,380.0,408.24,331.85
2016,12,14,13,15,420.0,172.5,3.35,13.0,366.5,403.89,328.87
2016,12,14,13,30,423.0,164.0,3.3,13.0,353.0,398.01,324.63
2016,12,14,13,45,312.5,169.0,3.3,13.0,304.5,341.51,279.13
2016,12,14,14,0,202.0,174.0,3.3,13.0,256.0,285.54,233.55
2016,12,14,14,15,184.5,161.0,3.1,12.5,231.0,262.46,215.3
2016,12,14,14,30,167.0,148.0,2.9,12.0,206.0,239.16,196.52
2016,12,14,14,45,160.5,133.0,2.7,12.0,184.5,218.7,179.52
2016,12,14,15,0,154.0,118.0,2.5,12.0,163.0,197.92,161.97
2016,12,14,15,15,143.0,101.5,2.15,11.5,138.0,173.19,141.04
2016,12,14,15,30,132.0,85.0,1.8,11.0,113.0,148.46,119.68
2016,12,14,15,45,119.0,67.0,1.45,11.0,88.5,121.15,95.55
2016,12,14,16,0,106.0,49.0,1.1,11.0,64.0,98.7,75.13
2016,12,14,16,15,53.0,34.0,1.1,10.5,41.5,58.64,40.28
2016,12,14,16,30,0.0,19.0,1.1,10.0,19.0,19.16,0.0
2016,12,14,16,45,0.0,9.5,1.1,9.5,9.5,9.34,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,9.0,3.0,2.95,0.0
2016,12,15,7,30,0.0,6.0,2.6,9.0,6.0,5.78,0.0
2016,12,15,7,45,0.0,14.5,2.7,9.5,14.5,13.99,5.83
2016,12,15,8,0,0.0,23.0,2.8,10.0,23.0,22.2,13.97
2016,12,15,8,15,0.0,33.0,2.9,10.0,33.0,31.86,23.0
2016,12,15,8,30,0.0,43.0,3.0,10.0,43.0,41.54,30.27
2016,12,15,8,45,0.0,52.5,3.2,10.0,52.5,50.73,38.35
2016,12,15,9,0,0.0,62.0,3.4,10.0,62.0,59.71,46.15
2016,12,15,9,15,0.0,71.0,3.55,10.0,71.0,68.27,53.49
2016,12,15,9,30,0.0,80.0,3.7,10.0,80.0,76.84,60.77
2016,12,15,9,45,0.0,85.0,3.9,10.5,85.0,81.73,64.72
2016,12,15,10,0,0.0,90.0,4.1,11.0,90.0,86.6,68.62
2016,12,15,10,15,0.0,97.0,4.1,11.0,97.0,93.34,74.21
2016,12,15,10,30,0.0,104.0,4.1,11.0,104.0,100.1,79.8
2016,12,15,10,45,0.0,109.0,4.2,11.5,109.0,104.99,83.64
2016,12,15,11,0,0.0,114.0,4.3,12.0,114.0,109.88,87.49
2016,12,15,11,15,0.0,118.5,4.4,12.0,118.5,114.31,91.12
2016,12,15,11,30,0.0,123.0,4.5,12.0,123.0,118.76,94.78
2016,12,15,11,45,0.0,124.0,4.6,12.5,124.0,119.86,95.48
2016,12,15,12,0,0.0,125.0,4.7,13.0,125.0,120.96,96.2
2016,12,15,12,15,0.0,128.0,4.7,13.0,128.0,124.01,98.75
2016,12,15,12,30,0.0,131.0,4.7,13.0,131.0,127.1,101.35
2016,12,15,12,45,0.0,135.5,4.75,13.0,135.5,131.71,105.25
2016,12,15,13,0,0.0,140.0,4.8,13.0,140.0,136.41,109.25
2016,12,15,13,15,0.0,109.0,4.7,12.5,109.0,105.9,84.06
2016,12,15,13,30,0.0,78.0,4.6,12.0,78.0,75.43,58.64
2016,12,15,13,45,0.0,92.0,4.55,12.0,92.0,89.29,70.49
2016,12,15,14,0,0.0,106.0,4.5,12.0,106.0,103.53,82.64
2016,12,15,14,15,0.0,80.0,4.35,12.0,80.0,77.59,60.79
2016,12,15,14,30,0.0,54.0,4.2,12.0,54.0,52.17,39.22
2016,12,15,14,45,0.0,48.5,4.1,12.0,48.5,46.85,34.72
2016,12,15,15,0,0.0,43.0,4.0,12.0,43.0,41.52,30.18
2016,12,15,15,15,0.0,36.5,4.0,11.5,36.5,35.24,24.8
2016,12,15,15,30,0.0,30.0,4.0,11.0,30.0,28.95,19.35
2016,12,15,15,45,0.0,23.5,4.05,11.0,23.5,22.67,13.79
2016,12,15,16,0,0.0,17.0,4.1,11.0,17.0,16.39,8.2
2016,12,15,16,15,0.0,11.0,4.1,11.0,11.0,10.6,2.89
2016,12,15,16,30,0.0,5.0,4.1,11.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,4.2,11.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,3.4,4.0,6.0,5.9,0.0
2016,12,16,7,30,0.0,12.0,3.5,4.0,12.0,11.8,0.0
2016,12,16,7,45,10.5,28.5,3.65,4.5,30.0,26.22,16.03
2016,12,16,8,0,21.0,45.0,3.8,5.0,48.0,40.38,30.55
2016,12,16,8,15,32.0,62.5,3.95,5.0,68.5,54.98,44.49
2016,12,16,8,30,43.0,80.0,4.1,5.0,89.0,70.08,55.47
2016,12,16,8,45,51.5,97.0,4.3,5.5,110.0,88.46,70.25
2016,12,16,9,0,60.0,114.0,4.5,6.0,131.0,107.71,86.01
2016,12,16,9,15,66.5,128.5,4.6,6.0,149.5,125.49,100.95
2016,12,16,9,30,73.0,143.0,4.7,6.0,168.0,143.75,116.44
2016,12,16,9,45,74.5,157.0,4.85,6.5,185.0,160.92,131.04
2016,12,16,10,0,76.0,171.0,5.0,7.0,202.0,178.14,145.61
2016,12,16,10,15,361.5,142.5,5.0,7.0,301.0,239.11,190.34
2016,12,16,10,30,647.0,114.0,5.0,7.0,400.0,322.81,256.52
2016,12,16,10,45,665.5,112.0,5.05,7.5,417.0,349.69,280.91
2016,12,16,11,0,684.0,110.0,5.1,8.0,434.0,375.98,304.54
2016,12,16,11,15,355.0,151.5,5.1,8.0,319.5,296.27,243.17
2016,12,16,11,30,26.0,193.0,5.1,8.0,205.0,197.25,162.17
2016,12,16,11,45,25.5,194.5,5.15,8.0,207.0,199.58,164.28
2016,12,16,12,0,25.0,196.0,5.2,8.0,209.0,201.81,166.19
2016,12,16,12,15,165.0,204.0,5.25,7.5,286.0,284.0,236.12
2016,12,16,12,30,305.0,212.0,5.3,7.0,363.0,369.16,308.01
2016,12,16,12,45,152.5,117.5,5.35,7.0,193.0,199.05,166.2
2016,12,16,13,0,0.0,23.0,5.4,7.0,23.0,22.21,13.64
2016,12,16,13,15,17.0,101.0,5.35,7.0,108.5,108.52,88.42
2016,12,16,13,30,34.0,179.0,5.3,7.0,194.0,198.06,164.79
2016,12,16,13,45,32.0,169.5,5.3,7.0,183.0,188.22,156.56
2016,12,16,14,0,30.0,160.0,5.3,7.0,172.0,178.28,148.36
2016,12,16,14,15,415.0,113.0,5.2,6.5,259.5,335.05,284.09
2016,12,16,14,30,800.0,66.0,5.1,6.0,347.0,467.22,394.67
2016,12,16,14,45,768.5,63.5,5.05,6.0,310.0,437.07,368.11
2016,12,16,15,0,737.0,61.0,5.0,6.0,273.0,405.72,340.39
2016,12,16,15,15,692.0,56.5,4.8,5.5,232.5,365.58,305.05
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,327.94,270.79
2016,12,16,15,45,567.0,46.5,4.4,5.0,150.0,274.92,222.65
2016,12,16,16,0,487.0,41.0,4.2,5.0,108.0,225.08,176.57
2016,12,16,16,15,243.5,37.0,4.1,4.5,70.5,131.4,96.5
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,39.37,8.15
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,159.5,8.0,1.15,-0.5,14.0,7.86,0.0
2016,12,17,7,30,319.0,16.0,1.2,0.0,28.0,15.73,0.0
2016,12,17,7,45,454.0,24.5,1.25,0.5,67.0,20.56,11.46
2016,12,17,8,0,589.0,33.0,1.3,1.0,106.0,26.81,18.77
2016,12,17,8,15,660.5,38.0,1.45,1.5,150.0,29.37,21.57
2016,12,17,8,30,732.0,43.0,1.6,2.0,194.0,38.34,30.11
2016,12,17,8,45,776.0,47.0,1.8,2.5,236.5,79.16,39.0
2016,12,17,9,0,820.0,51.0,2.0,3.0,279.0,123.1,67.18
2016,12,17,9,15,848.0,53.5,2.1,3.5,317.5,166.16,101.33
2016,12,17,9,30,876.0,56.0,2.2,4.0,356.0,212.86,141.97
2016,12,17,9,45,896.0,57.5,2.3,4.5,389.5,254.91,180.52
2016,12,17,10,0,916.0,59.0,2.4,5.0,423.0,296.71,219.33
2016,12,17,10,15,928.5,60.5,2.45,5.0,449.5,335.79,256.29
2016,12,17,10,30,941.0,62.0,2.5,5.0,476.0,373.62,291.77
2016,12,17,10,45,949.0,63.0,2.6,5.5,496.0,407.88,323.31
2016,12,17,11,0,957.0,64.0,2.7,6.0,516.0,440.2,352.55
2016,12,17,11,15,961.5,64.5,2.75,6.0,528.0,468.46,378.44
2016,12,17,11,30,966.0,65.0,2.8,6.0,540.0,494.27,401.82
2016,12,17,11,45,966.5,65.5,2.85,6.5,544.0,515.65,420.46
2016,12,17,12,0,967.0,66.0,2.9,7.0,548.0,534.2,436.39
2016,12,17,12,15,965.5,65.5,2.9,7.0,544.5,547.82,448.72
2016,12,17,12,30,964.0,65.0,2.9,7.0,541.0,558.41,458.39
2016,12,17,12,45,957.0,65.0,2.9,7.0,529.5,563.63,463.59
2016,12,17,13,0,950.0,65.0,2.9,7.0,518.0,565.72,466.12
2016,12,17,13,15,942.0,64.5,2.85,7.0,499.0,563.68,465.06
2016,12,17,13,30,934.0,64.0,2.8,7.0,480.0,558.62,461.41
2016,12,17,13,45,921.5,62.5,2.8,7.0,454.0,547.22,452.73
2016,12,17,14,0,909.0,61.0,2.8,7.0,428.0,533.04,441.57
2016,12,17,14,15,890.5,59.0,2.65,6.5,396.0,512.7,425.5
2016,12,17,14,30,872.0,57.0,2.5,6.0,364.0,490.06,407.13
2016,12,17,14,45,845.5,54.5,2.4,6.0,326.0,463.25,384.23
2016,12,17,15,0,819.0,52.0,2.3,6.0,288.0,432.73,357.69
2016,12,17,15,15,778.5,48.5,2.0,5.0,246.5,393.87,324.32
2016,12,17,15,30,738.0,45.0,1.7,4.0,205.0,354.74,289.55
2016,12,17,15,45,672.5,39.5,1.4,3.5,161.5,304.27,244.03
2016,12,17,16,0,607.0,34.0,1.1,3.0,118.0,255.86,199.1
2016,12,17,16,15,303.5,35.5,1.1,2.5,77.5,147.15,108.26
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,45.94,12.5
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,18.18,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,7,15,157.5,7.5,1.15,-2.0,13.0,7.37,0.0
2016,12,18,7,30,315.0,15.0,1.3,-1.0,26.0,14.74,0.0
2016,12,18,7,45,451.5,23.0,1.5,-0.5,64.5,19.05,10.1
2016,12,18,8,0,588.0,31.0,1.7,0.0,103.0,24.86,17.03
2016,12,18,8,15,659.5,36.0,1.8,0.5,146.5,27.53,19.94
2016,12,18,8,30,731.0,41.0,1.9,1.0,190.0,35.19,27.28
2016,12,18,8,45,775.5,44.5,2.05,1.5,232.5,75.51,36.45
2016,12,18,9,0,820.0,48.0,2.2,2.0,275.0,121.68,66.38
2016,12,18,9,15,848.5,50.5,2.3,2.5,313.5,164.83,100.55
2016,12,18,9,30,877.0,53.0,2.4,3.0,352.0,208.96,139.06
2016,12,18,9,45,894.5,55.0,2.55,3.5,385.0,250.92,177.84
2016,12,18,10,0,912.0,57.0,2.7,4.0,418.0,292.46,216.76
2016,12,18,10,15,925.5,58.5,2.7,4.5,445.5,331.71,253.57
2016,12,18,10,30,939.0,60.0,2.7,5.0,473.0,369.8,288.82
2016,12,18,10,45,948.0,61.0,2.7,5.5,493.0,404.4,320.55
2016,12,18,11,0,957.0,62.0,2.7,6.0,513.0,437.13,349.99
2016,12,18,11,15,962.5,62.5,2.7,6.0,525.5,465.86,376.17
2016,12,18,11,30,968.0,63.0,2.7,6.0,538.0,492.2,399.86
2016,12,18,11,45,969.5,63.0,2.7,6.5,543.0,513.65,418.43
2016,12,18,12,0,971.0,63.0,2.7,7.0,548.0,532.29,434.29
2016,12,18,12,15,970.0,63.0,2.65,7.0,544.5,546.79,447.14
2016,12,18,12,30,969.0,63.0,2.6,7.0,541.0,558.28,457.3
2016,12,18,12,45,964.5,62.5,2.6,7.5,530.0,564.38,462.35
2016,12,18,13,0,960.0,62.0,2.6,8.0,519.0,567.36,464.74
2016,12,18,13,15,952.0,61.0,2.55,8.0,500.0,564.87,463.34
2016,12,18,13,30,944.0,60.0,2.5,8.0,481.0,559.32,459.34
2016,12,18,13,45,931.0,59.0,2.5,8.0,455.5,548.22,450.96
2016,12,18,14,0,918.0,58.0,2.5,8.0,430.0,534.32,440.1
2016,12,18,14,15,899.5,56.5,2.4,7.5,397.5,514.49,424.67
2016,12,18,14,30,881.0,55.0,2.3,7.0,365.0,492.35,406.94
2016,12,18,14,45,853.5,52.5,2.2,7.0,327.0,462.79,382.01
2016,12,18,15,0,826.0,50.0,2.1,7.0,289.0,431.76,355.22
2016,12,18,15,15,785.5,46.5,1.85,6.0,247.5,395.0,323.79
2016,12,18,15,30,745.0,43.0,1.6,5.0,206.0,355.77,289.2
2016,12,18,15,45,679.0,38.5,1.35,4.0,162.5,306.08,245.04
2016,12,18,16,0,613.0,34.0,1.1,3.0,119.0,258.41,201.27
2016,12,18,16,15,493.0,26.5,1.1,2.5,78.5,193.7,141.8
2016,12,18,16,30,373.0,19.0,1.1,2.0,38.0,130.5,45.26
2016,12,18,16,45,186.5,9.5,1.15,1.5,19.0,54.06,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,146.5,7.5,0.55,0.0,12.5,7.37,0.0
2016,12,19,7,30,293.0,15.0,0.5,0.0,25.0,14.74,0.0
2016,12,19,7,45,431.5,23.0,0.5,0.5,62.5,19.14,9.99
2016,12,19,8,0,570.0,31.0,0.5,1.0,100.0,24.94,17.07
2016,12,19,8,15,642.5,36.5,0.55,1.5,143.0,28.08,20.41
2016,12,19,8,30,715.0,42.0,0.6,2.0,186.0,34.78,26.85
2016,12,19,8,45,758.5,45.5,0.7,3.0,228.0,74.25,36.16
2016,12,19,9,0,802.0,49.0,0.8,4.0,270.0,116.82,62.48
2016,12,19,9,15,831.0,51.5,0.85,4.5,308.0,161.91,97.7
2016,12,19,9,30,860.0,54.0,0.9,5.0,346.0,205.43,134.89
2016,12,19,9,45,879.5,56.0,1.0,5.5,379.5,247.19,172.6
2016,12,19,10,0,899.0,58.0,1.1,6.0,413.0,288.74,210.58
2016,12,19,10,15,912.0,59.0,1.1,6.5,439.5,326.97,245.63
2016,12,19,10,30,925.0,60.0,1.1,7.0,466.0,364.02,279.11
2016,12,19,10,45,933.5,61.0,1.15,7.5,486.0,398.06,309.66
2016,12,19,11,0,942.0,62.0,1.2,8.0,506.0,430.24,337.99
2016,12,19,11,15,946.5,62.5,1.2,8.5,518.0,458.24,362.16
2016,12,19,11,30,951.0,63.0,1.2,9.0,530.0,483.84,383.8
2016,12,19,11,45,952.0,63.5,1.2,9.5,534.5,505.31,401.69
2016,12,19,12,0,953.0,64.0,1.2,10.0,539.0,524.0,416.98
2016,12,19,12,15,951.0,64.0,1.1,10.0,536.0,537.86,428.33
2016,12,19,12,30,949.0,64.0,1.0,10.0,533.0,548.73,437.04
2016,12,19,12,45,945.5,63.0,0.9,10.0,522.0,554.77,441.8
2016,12,19,13,0,942.0,62.0,0.8,10.0,511.0,557.74,444.02
2016,12,19,13,15,933.5,61.5,0.95,10.0,492.5,555.59,444.35
2016,12,19,13,30,925.0,61.0,1.1,10.0,474.0,550.45,442.14
2016,12,19,13,45,910.5,60.0,1.25,10.0,448.0,538.77,434.6
2016,12,19,14,0,896.0,59.0,1.4,10.0,422.0,524.37,424.58
2016,12,19,14,15,877.5,57.0,1.3,9.5,390.5,504.31,409.17
2016,12,19,14,30,859.0,55.0,1.2,9.0,359.0,482.0,391.57
2016,12,19,14,45,830.0,53.0,1.2,9.0,321.5,452.76,367.83
2016,12,19,15,0,801.0,51.0,1.2,9.0,284.0,424.33,343.99
2016,12,19,15,15,760.0,47.5,1.15,8.0,243.0,385.78,312.29
2016,12,19,15,30,719.0,44.0,1.1,7.0,202.0,347.03,279.19
2016,12,19,15,45,653.5,39.0,1.05,6.5,159.5,297.69,235.98
2016,12,19,16,0,588.0,34.0,1.0,6.0,117.0,250.43,193.21
2016,12,19,16,15,469.5,26.5,1.0,5.5,77.5,186.93,135.83
2016,12,19,16,30,351.0,19.0,1.0,5.0,38.0,125.11,47.04
2016,12,19,16,45,175.5,9.5,1.05,4.5,19.0,51.59,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,141.0,7.0,0.95,0.5,11.5,6.88,0.0
2016,12,20,7,30,282.0,14.0,0.9,1.0,23.0,13.76,0.0
2016,12,20,7,45,419.5,22.0,0.85,1.5,60.0,18.17,8.95
2016,12,20,8,0,557.0,30.0,0.8,2.0,97.0,24.0,16.09
2016,12,20,8,15,630.5,35.5,0.95,2.5,139.5,27.19,19.45
2016,12,20,8,30,704.0,41.0,1.1,3.0,182.0,32.66,24.73
2016,12,20,8,45,748.0,44.5,1.3,4.0,223.5,71.62,34.49
2016,12,20,9,0,792.0,48.0,1.5,5.0,265.0,113.73,60.24
2016,12,20,9,15,821.0,50.5,1.5,5.5,303.0,158.42,95.03
2016,12,20,9,30,850.0,53.0,1.5,6.0,341.0,201.51,131.83
2016,12,20,9,45,868.0,55.5,1.5,6.5,373.5,243.01,169.33
2016,12,20,10,0,886.0,58.0,1.5,7.0,406.0,284.21,206.99
2016,12,20,10,15,899.5,59.0,1.45,7.5,433.0,322.17,241.79
2016,12,20,10,30,913.0,60.0,1.4,8.0,460.0,359.02,275.06
2016,12,20,10,45,921.5,61.0,1.4,9.0,479.5,392.75,304.71
2016,12,20,11,0,930.0,62.0,1.4,10.0,499.0,424.66,332.03
2016,12,20,11,15,934.5,63.0,1.3,10.0,511.5,452.91,356.58
2016,12,20,11,30,939.0,64.0,1.2,10.0,524.0,478.82,378.6
2016,12,20,11,45,940.5,64.0,1.1,10.5,528.5,499.86,395.55
2016,12,20,12,0,942.0,64.0,1.0,11.0,533.0,518.18,409.83
2016,12,20,12,15,940.5,64.0,0.8,11.0,530.0,532.22,420.35
2016,12,20,12,30,939.0,64.0,0.6,11.0,527.0,543.32,428.04
2016,12,20,12,45,934.0,63.5,0.45,11.5,516.0,549.13,431.02
2016,12,20,13,0,929.0,63.0,0.3,12.0,505.0,551.89,431.47
2016,12,20,13,15,920.5,62.0,0.3,12.0,487.0,549.29,430.22
2016,12,20,13,30,912.0,61.0,0.3,12.0,469.0,543.73,426.66
2016,12,20,13,45,899.5,60.0,0.35,12.0,444.0,533.23,419.78
2016,12,20,14,0,887.0,59.0,0.4,12.0,419.0,520.02,410.65
2016,12,20,14,15,868.5,57.0,0.45,11.5,387.5,500.14,396.92
2016,12,20,14,30,850.0,55.0,0.5,11.0,356.0,478.03,381.0
2016,12,20,14,45,823.0,52.5,0.6,11.0,319.0,449.36,359.11
2016,12,20,15,0,796.0,50.0,0.7,11.0,282.0,421.48,336.9
2016,12,20,15,15,755.5,46.5,0.75,10.0,241.5,383.3,306.55
2016,12,20,15,30,715.0,43.0,0.8,9.0,201.0,344.91,274.66
