Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,45,651.0,38.5,0.9,8.0,159.0,296.82,233.85
2016,12,20,16,0,587.0,34.0,1.0,7.0,117.0,250.7,192.98
2016,12,20,16,15,470.0,26.5,1.05,6.5,78.0,187.63,136.37
2016,12,20,16,30,353.0,19.0,1.1,6.0,39.0,126.37,51.66
2016,12,20,16,45,176.5,9.5,1.15,5.5,19.5,52.02,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,113.0,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,226.0,14.0,0.9,5.0,21.0,13.76,0.0
2016,12,21,7,45,364.5,23.0,0.85,5.5,56.0,19.31,9.46
2016,12,21,8,0,503.0,32.0,0.8,6.0,91.0,26.12,17.65
2016,12,21,8,15,579.0,37.5,0.7,6.5,132.5,29.17,20.9
2016,12,21,8,30,655.0,43.0,0.6,7.0,174.0,33.32,24.93
2016,12,21,8,45,700.5,47.5,0.55,7.5,214.5,70.93,35.29
2016,12,21,9,0,746.0,52.0,0.5,8.0,255.0,111.94,59.99
2016,12,21,9,15,673.5,68.0,0.5,8.5,271.0,147.89,91.27
2016,12,21,9,30,601.0,84.0,0.5,9.0,287.0,179.3,121.56
2016,12,21,9,45,612.0,92.0,0.5,9.5,316.0,214.89,152.66
2016,12,21,10,0,623.0,100.0,0.5,10.0,345.0,250.28,183.73
2016,12,21,10,15,753.0,81.5,0.4,10.0,397.0,297.34,220.89
2016,12,21,10,30,883.0,63.0,0.3,10.0,449.0,351.08,263.54
2016,12,21,10,45,891.5,64.0,0.2,10.5,468.5,383.96,291.25
2016,12,21,11,0,900.0,65.0,0.1,11.0,488.0,415.11,316.93
2016,12,21,11,15,905.0,65.5,0.15,11.5,500.0,442.4,339.87
2016,12,21,11,30,910.0,66.0,0.2,12.0,512.0,467.44,360.58
2016,12,21,11,45,911.5,66.5,0.3,12.5,517.0,488.49,378.31
2016,12,21,12,0,913.0,67.0,0.4,13.0,522.0,506.92,393.76
2016,12,21,12,15,911.5,67.0,0.35,13.0,519.0,520.66,404.76
2016,12,21,12,30,910.0,67.0,0.3,13.0,516.0,531.54,413.38
2016,12,21,12,45,905.5,66.0,0.3,13.0,505.5,536.96,418.3
2016,12,21,13,0,901.0,65.0,0.3,13.0,495.0,539.43,420.92
2016,12,21,13,15,893.0,64.0,0.3,13.0,477.5,537.14,419.9
2016,12,21,13,30,885.0,63.0,0.3,13.0,460.0,531.98,416.62
2016,12,21,13,45,872.0,62.0,0.3,13.0,435.0,521.45,409.2
2016,12,21,14,0,859.0,61.0,0.3,13.0,410.0,508.29,399.63
2016,12,21,14,15,840.5,59.0,0.3,12.5,379.5,488.82,385.79
2016,12,21,14,30,822.0,57.0,0.3,12.0,349.0,469.32,371.45
2016,12,21,14,45,796.0,54.5,0.35,12.0,313.0,441.72,350.23
2016,12,21,15,0,770.0,52.0,0.4,12.0,277.0,412.67,327.17
2016,12,21,15,15,730.0,48.5,0.5,11.5,237.0,375.32,297.67
2016,12,21,15,30,690.0,45.0,0.6,11.0,197.0,337.77,266.65
2016,12,21,15,45,627.0,40.0,0.7,10.5,156.0,290.15,226.4
2016,12,21,16,0,564.0,35.0,0.8,10.0,115.0,244.48,186.23
2016,12,21,16,15,449.5,27.0,0.9,9.0,76.5,182.29,131.7
2016,12,21,16,30,335.0,19.0,1.0,8.0,38.0,122.13,53.32
2016,12,21,16,45,167.5,9.5,1.1,7.5,19.0,50.04,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,125.0,6.5,0.25,5.0,10.5,0.0,0.0
2016,12,22,7,30,250.0,13.0,0.2,5.0,21.0,12.78,0.0
2016,12,22,7,45,392.0,22.0,0.15,5.5,57.0,18.32,8.57
2016,12,22,8,0,534.0,31.0,0.1,6.0,93.0,25.17,16.87
2016,12,22,8,15,610.5,36.5,0.15,6.5,135.5,28.27,20.16
2016,12,22,8,30,687.0,42.0,0.2,7.0,178.0,31.46,23.29
2016,12,22,8,45,733.0,46.0,0.3,7.5,220.0,70.09,34.02
2016,12,22,9,0,779.0,50.0,0.4,8.0,262.0,112.12,58.91
2016,12,22,9,15,809.5,52.5,0.35,8.5,300.0,153.73,90.04
2016,12,22,9,30,840.0,55.0,0.3,9.0,338.0,199.31,127.75
2016,12,22,9,45,860.0,57.5,0.3,9.5,371.5,240.95,164.1
2016,12,22,10,0,880.0,60.0,0.3,10.0,405.0,282.48,200.71
2016,12,22,10,15,893.5,61.5,0.35,10.5,432.0,320.83,234.89
2016,12,22,10,30,907.0,63.0,0.4,11.0,459.0,358.1,267.68
2016,12,22,10,45,915.5,64.0,0.45,11.5,479.0,391.82,297.12
2016,12,22,11,0,924.0,65.0,0.5,12.0,499.0,423.74,324.47
2016,12,22,11,15,928.5,65.5,0.65,12.0,511.5,451.54,349.37
2016,12,22,11,30,933.0,66.0,0.8,12.0,524.0,477.01,372.05
2016,12,22,11,45,933.5,66.5,0.95,12.5,528.5,498.18,390.37
2016,12,22,12,0,934.0,67.0,1.1,13.0,533.0,516.63,406.21
2016,12,22,12,15,932.0,67.0,1.25,13.0,530.0,530.53,419.06
2016,12,22,12,30,930.0,67.0,1.4,13.0,527.0,541.5,429.43
2016,12,22,12,45,926.0,66.5,1.6,13.0,516.0,547.98,436.45
2016,12,22,13,0,922.0,66.0,1.8,13.0,505.0,551.45,440.95
2016,12,22,13,15,913.5,65.0,1.85,13.0,487.5,549.07,440.07
2016,12,22,13,30,905.0,64.0,1.9,13.0,470.0,543.74,436.76
2016,12,22,13,45,892.5,62.5,1.95,13.0,445.0,532.93,429.06
2016,12,22,14,0,880.0,61.0,2.0,13.0,420.0,519.42,419.01
2016,12,22,14,15,862.0,59.0,1.75,12.5,389.0,500.06,403.7
2016,12,22,14,30,844.0,57.0,1.5,12.0,358.0,478.46,386.2
2016,12,22,14,45,818.5,54.5,1.3,12.0,321.5,452.92,364.61
2016,12,22,15,0,793.0,52.0,1.1,12.0,285.0,423.71,339.61
2016,12,22,15,15,752.5,48.5,0.95,11.5,244.5,385.67,307.86
2016,12,22,15,30,712.0,45.0,0.8,11.0,204.0,347.38,274.92
2016,12,22,15,45,646.0,40.0,0.7,10.5,161.5,298.02,232.54
2016,12,22,16,0,580.0,35.0,0.6,10.0,119.0,250.72,190.69
2016,12,22,16,15,465.0,27.5,0.55,9.5,79.5,188.23,135.8
2016,12,22,16,30,350.0,20.0,0.5,9.0,40.0,127.91,59.5
2016,12,22,16,45,175.0,10.0,0.5,8.5,20.0,52.58,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,5.5,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,4.3,6.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,4.0,4.35,6.0,4.0,3.85,0.0
2016,12,23,8,30,0.0,5.0,4.4,6.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.5,4.5,6.5,6.5,6.26,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,7.71,1.13
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,9.16,2.41
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,10.61,3.67
2016,12,23,9,45,28.0,86.5,4.65,7.5,97.5,88.21,70.08
2016,12,23,10,0,56.0,162.0,4.7,8.0,184.0,164.16,133.88
2016,12,23,10,15,87.5,178.0,4.65,8.0,215.0,191.12,155.83
2016,12,23,10,30,119.0,194.0,4.6,8.0,246.0,219.38,179.11
2016,12,23,10,45,59.5,151.5,4.55,8.0,177.5,165.51,135.17
2016,12,23,11,0,0.0,109.0,4.5,8.0,109.0,105.09,84.73
2016,12,23,11,15,7.5,145.0,4.35,8.0,148.5,142.62,116.47
2016,12,23,11,30,15.0,181.0,4.2,8.0,188.0,180.73,148.36
2016,12,23,11,45,7.5,138.5,4.05,8.5,142.0,137.23,111.51
2016,12,23,12,0,0.0,96.0,3.9,9.0,96.0,92.86,73.84
2016,12,23,12,15,0.0,55.0,3.75,9.0,55.0,53.16,40.06
2016,12,23,12,30,0.0,14.0,3.6,9.0,14.0,13.51,6.02
2016,12,23,12,45,0.0,17.0,3.45,9.0,17.0,16.41,8.53
2016,12,23,13,0,0.0,20.0,3.3,9.0,20.0,19.31,11.05
2016,12,23,13,15,0.0,19.0,3.35,8.5,19.0,18.34,10.26
2016,12,23,13,30,0.0,18.0,3.4,8.0,18.0,17.37,9.46
2016,12,23,13,45,8.5,85.5,3.5,8.0,89.5,87.22,69.93
2016,12,23,14,0,17.0,153.0,3.6,8.0,161.0,160.19,132.18
2016,12,23,14,15,31.5,148.5,3.7,7.5,161.0,167.56,138.91
2016,12,23,14,30,46.0,144.0,3.8,7.0,161.0,171.04,142.42
2016,12,23,14,45,40.5,130.0,3.9,7.0,144.0,154.11,128.09
2016,12,23,15,0,35.0,116.0,4.0,7.0,127.0,137.2,113.66
2016,12,23,15,15,29.5,100.0,3.85,6.5,108.5,118.04,97.25
2016,12,23,15,30,24.0,84.0,3.7,6.0,90.0,98.94,80.62
2016,12,23,15,45,15.0,67.5,3.55,6.0,71.0,74.79,59.28
2016,12,23,16,0,6.0,51.0,3.4,6.0,52.0,54.48,41.19
2016,12,23,16,15,3.0,34.0,3.3,5.5,34.5,35.59,24.11
2016,12,23,16,30,0.0,17.0,3.2,5.0,17.0,16.41,4.34
2016,12,23,16,45,0.0,8.5,3.15,5.0,8.5,8.36,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,134.0,14.0,3.0,2.0,18.0,13.76,0.0
2016,12,24,7,45,291.5,24.5,3.15,2.5,52.0,19.35,9.04
2016,12,24,8,0,449.0,35.0,3.3,3.0,86.0,26.94,18.48
2016,12,24,8,15,533.5,41.5,3.5,3.0,127.5,30.44,22.28
2016,12,24,8,30,618.0,48.0,3.7,3.0,169.0,33.91,25.8
2016,12,24,8,45,675.5,51.5,3.9,3.5,211.0,70.8,37.58
2016,12,24,9,0,733.0,55.0,4.1,4.0,253.0,110.72,61.06
2016,12,24,9,15,766.0,58.0,4.2,4.0,291.0,151.11,92.09
2016,12,24,9,30,799.0,61.0,4.3,4.0,329.0,193.21,128.34
2016,12,24,9,45,830.0,61.0,4.4,4.5,363.5,233.46,164.83
2016,12,24,10,0,861.0,61.0,4.5,5.0,398.0,276.91,204.81
2016,12,24,10,15,876.0,62.5,4.5,5.0,425.0,315.13,241.28
2016,12,24,10,30,891.0,64.0,4.5,5.0,452.0,352.44,276.68
2016,12,24,10,45,902.0,64.5,4.55,5.5,473.0,386.22,308.24
2016,12,24,11,0,913.0,65.0,4.6,6.0,494.0,418.39,337.79
2016,12,24,11,15,919.0,66.0,4.55,6.0,507.0,447.19,364.44
2016,12,24,11,30,925.0,67.0,4.5,6.0,520.0,473.77,388.7
2016,12,24,11,45,650.0,134.5,4.5,6.0,454.5,433.81,358.71
2016,12,24,12,0,375.0,202.0,4.5,6.0,389.0,379.0,314.79
2016,12,24,12,15,265.0,215.0,4.5,6.0,347.0,345.33,287.56
2016,12,24,12,30,155.0,228.0,4.5,6.0,305.0,305.49,254.48
2016,12,24,12,45,153.5,223.5,4.5,6.0,298.5,303.47,253.24
2016,12,24,13,0,152.0,219.0,4.5,6.0,292.0,300.88,251.43
2016,12,24,13,15,286.0,193.5,4.45,6.0,324.5,350.61,294.21
2016,12,24,13,30,420.0,168.0,4.4,6.0,357.0,400.02,336.19
2016,12,24,13,45,646.0,116.0,4.4,6.0,389.0,465.6,391.72
2016,12,24,14,0,872.0,64.0,4.4,6.0,421.0,519.81,437.04
2016,12,24,14,15,625.5,97.0,4.25,5.5,343.5,427.2,360.43
2016,12,24,14,30,379.0,130.0,4.1,5.0,266.0,332.99,281.68
2016,12,24,14,45,368.5,118.0,4.0,5.0,239.0,310.58,262.75
2016,12,24,15,0,358.0,106.0,3.9,5.0,212.0,287.27,242.43
2016,12,24,15,15,532.0,76.5,3.45,4.5,209.0,324.92,272.47
2016,12,24,15,30,706.0,47.0,3.0,4.0,206.0,348.93,288.5
2016,12,24,15,45,644.0,41.5,2.6,3.5,164.0,300.61,244.44
2016,12,24,16,0,582.0,36.0,2.2,3.0,122.0,254.12,201.16
2016,12,24,16,15,467.0,28.5,1.95,2.5,82.5,191.27,143.86
2016,12,24,16,30,352.0,21.0,1.7,2.0,43.0,131.16,70.69
2016,12,24,16,45,176.0,10.5,1.5,1.5,21.5,53.85,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,6.88,0.0
2016,12,25,7,45,0.0,22.0,1.15,1.5,22.0,21.01,10.18
2016,12,25,8,0,0.0,37.0,1.3,2.0,37.0,34.65,25.5
2016,12,25,8,15,5.0,53.5,1.4,2.5,54.5,49.36,39.66
2016,12,25,8,30,10.0,70.0,1.5,3.0,72.0,63.88,53.41
2016,12,25,8,45,16.5,86.0,1.6,3.5,90.5,79.56,64.16
2016,12,25,9,0,23.0,102.0,1.7,4.0,109.0,93.58,75.88
2016,12,25,9,15,27.5,116.5,1.75,4.0,125.0,109.19,89.14
2016,12,25,9,30,32.0,131.0,1.8,4.0,141.0,125.21,102.73
2016,12,25,9,45,441.0,96.5,1.85,4.5,268.0,179.62,133.27
2016,12,25,10,0,850.0,62.0,1.9,5.0,395.0,272.04,199.6
2016,12,25,10,15,864.5,64.0,1.9,5.5,421.5,312.57,236.72
2016,12,25,10,30,879.0,66.0,1.9,6.0,448.0,349.87,270.82
2016,12,25,10,45,890.5,66.0,1.95,6.5,468.5,383.07,301.1
2016,12,25,11,0,902.0,66.0,2.0,7.0,489.0,414.71,329.44
2016,12,25,11,15,797.5,90.0,1.95,7.0,471.5,419.16,336.69
2016,12,25,11,30,693.0,114.0,1.9,7.0,454.0,416.7,337.42
2016,12,25,11,45,584.0,147.0,1.9,7.0,435.5,414.22,337.23
2016,12,25,12,0,475.0,180.0,1.9,7.0,417.0,407.11,332.54
2016,12,25,12,15,693.0,124.0,1.9,7.0,468.5,470.26,384.43
2016,12,25,12,30,911.0,68.0,1.9,7.0,520.0,533.15,435.39
2016,12,25,12,45,906.0,67.5,1.9,7.0,509.5,539.25,440.81
2016,12,25,13,0,901.0,67.0,1.9,7.0,499.0,542.39,444.15
2016,12,25,13,15,728.5,102.5,1.9,7.0,444.0,494.66,406.56
2016,12,25,13,30,556.0,138.0,1.9,7.0,389.0,440.33,363.34
2016,12,25,13,45,509.0,139.0,1.95,7.0,359.5,416.68,345.07
2016,12,25,14,0,462.0,140.0,2.0,7.0,330.0,391.89,325.38
2016,12,25,14,15,643.5,99.0,1.95,7.0,342.5,438.93,364.16
2016,12,25,14,30,825.0,58.0,1.9,7.0,355.0,474.71,392.48
2016,12,25,14,45,800.0,55.0,1.9,7.0,319.0,447.21,369.34
2016,12,25,15,0,775.0,52.0,1.9,7.0,283.0,418.16,344.69
2016,12,25,15,15,735.0,49.0,1.65,6.0,243.5,381.37,313.53
2016,12,25,15,30,695.0,46.0,1.4,5.0,204.0,344.32,281.11
2016,12,25,15,45,634.5,40.5,1.2,4.5,162.5,296.86,238.88
2016,12,25,16,0,574.0,35.0,1.0,4.0,121.0,251.2,197.09
2016,12,25,16,15,464.5,28.0,1.0,3.5,82.0,190.78,142.84
2016,12,25,16,30,355.0,21.0,1.0,3.0,43.0,133.02,74.58
2016,12,25,16,45,177.5,10.5,1.05,3.0,21.5,54.5,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,111.0,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,222.0,12.0,1.1,0.0,17.0,11.8,0.0
2016,12,26,7,45,366.0,20.5,1.2,0.5,51.5,16.96,7.02
2016,12,26,8,0,510.0,29.0,1.3,1.0,86.0,23.35,15.42
2016,12,26,8,15,587.5,34.5,1.5,1.5,127.5,26.53,18.85
2016,12,26,8,30,665.0,40.0,1.7,2.0,169.0,29.7,22.03
2016,12,26,8,45,712.5,43.5,1.9,2.5,210.0,63.51,30.91
2016,12,26,9,0,760.0,47.0,2.1,3.0,251.0,104.24,54.68
2016,12,26,9,15,790.5,50.0,2.2,3.5,289.0,145.52,86.12
2016,12,26,9,30,821.0,53.0,2.3,4.0,327.0,190.91,124.89
2016,12,26,9,45,841.0,55.0,2.45,5.0,360.0,231.47,161.55
2016,12,26,10,0,861.0,57.0,2.6,6.0,393.0,271.96,198.72
2016,12,26,10,15,875.5,58.5,2.5,6.5,420.0,310.11,234.16
2016,12,26,10,30,890.0,60.0,2.4,7.0,447.0,347.32,268.27
2016,12,26,10,45,899.0,61.0,2.35,7.5,467.5,380.94,298.9
2016,12,26,11,0,908.0,62.0,2.3,8.0,488.0,412.86,327.37
2016,12,26,11,15,914.0,62.5,2.15,8.0,501.5,441.17,352.64
2016,12,26,11,30,920.0,63.0,2.0,8.0,515.0,467.27,375.46
2016,12,26,11,45,921.5,63.5,1.95,8.5,520.5,488.97,393.83
2016,12,26,12,0,923.0,64.0,1.9,9.0,526.0,508.02,409.62
2016,12,26,12,15,922.5,64.0,1.8,9.0,523.5,522.86,422.26
2016,12,26,12,30,922.0,64.0,1.7,9.0,521.0,534.84,432.34
2016,12,26,12,45,917.0,64.0,1.65,9.0,511.5,541.61,438.37
2016,12,26,13,0,912.0,64.0,1.6,9.0,502.0,545.4,441.9
2016,12,26,13,15,904.0,63.0,1.5,9.0,484.5,543.61,440.69
2016,12,26,13,30,896.0,62.0,1.4,9.0,467.0,538.88,437.05
2016,12,26,13,45,882.5,61.0,1.3,9.0,443.0,528.46,428.82
2016,12,26,14,0,869.0,60.0,1.2,9.0,419.0,515.37,418.32
2016,12,26,14,15,851.0,58.5,1.1,9.0,388.5,496.95,403.43
2016,12,26,14,30,833.0,57.0,1.0,9.0,358.0,476.31,386.49
2016,12,26,14,45,806.5,54.5,0.95,9.0,322.0,450.7,365.51
2016,12,26,15,0,780.0,52.0,0.9,9.0,286.0,421.45,341.13
2016,12,26,15,15,740.5,48.5,0.85,8.0,246.0,384.21,310.89
2016,12,26,15,30,701.0,45.0,0.8,7.0,206.0,346.69,279.26
2016,12,26,15,45,639.0,40.5,0.8,6.5,164.5,299.57,238.54
2016,12,26,16,0,577.0,36.0,0.8,6.0,123.0,254.25,198.01
2016,12,26,16,15,470.0,28.5,0.85,5.5,84.0,193.84,144.45
2016,12,26,16,30,363.0,21.0,0.9,5.0,45.0,136.37,78.92
2016,12,26,16,45,181.5,10.5,0.95,5.0,22.5,55.79,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.5,0.8,0.5,8.5,0.0,0.0
2016,12,27,7,30,0.0,17.0,0.7,1.0,17.0,16.71,0.0
2016,12,27,7,45,246.0,24.0,0.65,2.0,51.5,19.01,8.33
2016,12,27,8,0,492.0,31.0,0.6,3.0,86.0,25.46,17.19
2016,12,27,8,15,572.0,37.0,0.65,3.5,127.5,29.0,20.98
2016,12,27,8,30,652.0,43.0,0.7,4.0,169.0,32.53,24.49
2016,12,27,8,45,700.0,47.0,0.75,4.5,210.5,65.49,33.07
2016,12,27,9,0,748.0,51.0,0.8,5.0,252.0,106.15,56.46
2016,12,27,9,15,779.5,54.0,0.75,5.5,290.0,147.07,87.0
2016,12,27,9,30,811.0,57.0,0.7,6.0,328.0,189.54,122.44
2016,12,27,9,45,834.0,59.0,0.65,7.0,361.5,230.52,158.33
2016,12,27,10,0,857.0,61.0,0.6,8.0,395.0,274.12,196.65
2016,12,27,10,15,871.5,62.5,0.8,8.5,422.5,312.24,231.52
2016,12,27,10,30,886.0,64.0,1.0,9.0,450.0,349.44,265.3
2016,12,27,10,45,896.5,65.0,1.25,9.5,470.5,383.6,296.35
2016,12,27,11,0,907.0,66.0,1.5,10.0,491.0,416.16,325.53
2016,12,27,11,15,912.5,66.5,1.55,10.0,504.5,444.37,350.74
2016,12,27,11,30,918.0,67.0,1.6,10.0,518.0,470.36,373.69
2016,12,27,11,45,919.5,67.5,1.7,10.5,523.5,492.15,392.42
2016,12,27,12,0,921.0,68.0,1.8,11.0,529.0,511.31,408.69
2016,12,27,12,15,920.0,68.0,1.85,11.0,526.5,526.01,421.73
2016,12,27,12,30,919.0,68.0,1.9,11.0,524.0,537.84,432.31
2016,12,27,12,45,914.5,67.5,2.0,11.0,514.5,544.46,438.9
2016,12,27,13,0,910.0,67.0,2.1,11.0,505.0,548.1,443.01
2016,12,27,13,15,902.0,66.0,2.1,11.0,487.5,546.43,442.45
2016,12,27,13,30,894.0,65.0,2.1,11.0,470.0,541.83,439.47
2016,12,27,13,45,882.0,63.5,2.1,11.0,446.0,531.76,432.07
2016,12,27,14,0,870.0,62.0,2.1,11.0,422.0,519.0,422.35
2016,12,27,14,15,852.0,60.0,1.95,10.5,391.5,500.1,407.75
2016,12,27,14,30,834.0,58.0,1.8,10.0,361.0,481.08,392.62
2016,12,27,14,45,808.5,55.5,1.65,10.0,325.0,453.85,369.9
2016,12,27,15,0,783.0,53.0,1.5,10.0,289.0,425.05,345.39
2016,12,27,15,15,744.0,49.5,1.35,9.0,249.0,387.97,314.81
2016,12,27,15,30,705.0,46.0,1.2,8.0,209.0,350.56,282.88
2016,12,27,15,45,643.5,41.0,1.1,7.0,167.0,302.91,241.8
2016,12,27,16,0,582.0,36.0,1.0,6.0,125.0,257.04,200.9
2016,12,27,16,15,475.5,29.0,1.0,5.5,86.0,196.97,147.49
2016,12,27,16,30,369.0,22.0,1.0,5.0,47.0,140.04,84.06
2016,12,27,16,45,184.5,11.0,1.05,4.5,23.5,57.36,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,16.71,0.0
2016,12,28,7,45,275.0,22.5,1.1,2.0,53.0,17.57,7.11
2016,12,28,8,0,550.0,28.0,1.1,3.0,89.0,22.43,14.43
2016,12,28,8,15,626.5,33.5,1.3,3.5,132.0,25.66,17.88
2016,12,28,8,30,703.0,39.0,1.5,4.0,175.0,28.87,21.07
2016,12,28,8,45,749.5,42.5,1.7,5.0,217.0,62.82,29.58
2016,12,28,9,0,796.0,46.0,1.9,6.0,259.0,107.92,55.98
2016,12,28,9,15,826.0,48.5,1.9,6.5,297.5,150.36,87.69
2016,12,28,9,30,856.0,51.0,1.9,7.0,336.0,194.03,124.44
2016,12,28,9,45,877.5,52.5,1.95,7.5,370.0,235.96,162.04
2016,12,28,10,0,899.0,54.0,2.0,8.0,404.0,277.87,200.32
2016,12,28,10,15,912.5,55.0,2.05,8.5,432.0,316.76,236.28
2016,12,28,10,30,926.0,56.0,2.1,9.0,460.0,354.56,270.86
2016,12,28,10,45,935.5,57.0,2.15,10.0,480.5,389.63,302.08
2016,12,28,11,0,945.0,58.0,2.2,11.0,501.0,422.96,331.03
2016,12,28,11,15,950.0,58.5,2.2,11.0,514.5,452.0,357.02
2016,12,28,11,30,955.0,59.0,2.2,11.0,528.0,478.69,380.58
2016,12,28,11,45,958.0,59.0,2.2,11.5,534.0,501.48,399.86
2016,12,28,12,0,961.0,59.0,2.2,12.0,540.0,521.57,416.54
2016,12,28,12,15,960.0,59.0,2.2,12.0,538.5,536.9,429.94
2016,12,28,12,30,959.0,59.0,2.2,12.0,537.0,549.24,440.75
2016,12,28,12,45,954.5,59.0,2.25,12.0,527.0,556.76,447.82
2016,12,28,13,0,950.0,59.0,2.3,12.0,517.0,561.18,452.32
2016,12,28,13,15,943.0,58.5,2.3,12.0,500.0,560.69,452.69
2016,12,28,13,30,936.0,58.0,2.3,12.0,483.0,557.16,450.53
2016,12,28,13,45,924.5,57.0,2.3,12.0,459.0,547.75,443.67
2016,12,28,14,0,913.0,56.0,2.3,12.0,435.0,535.52,434.39
2016,12,28,14,15,897.0,54.0,2.1,11.5,404.0,517.19,420.16
2016,12,28,14,30,881.0,52.0,1.9,11.0,373.0,496.43,403.61
2016,12,28,14,45,856.5,50.0,1.75,11.0,337.0,469.38,381.12
2016,12,28,15,0,832.0,48.0,1.6,11.0,301.0,440.67,356.74
2016,12,28,15,15,795.5,45.0,1.45,10.0,260.0,404.19,326.74
2016,12,28,15,30,759.0,42.0,1.3,9.0,219.0,367.26,295.25
2016,12,28,15,45,701.0,38.0,1.15,8.5,176.5,322.79,256.13
2016,12,28,16,0,643.0,34.0,1.0,8.0,134.0,277.62,215.28
2016,12,28,16,15,541.0,27.5,1.0,7.0,93.0,217.53,162.22
2016,12,28,16,30,439.0,21.0,1.0,6.0,52.0,160.65,99.07
2016,12,28,16,45,219.5,10.5,1.05,5.5,26.0,66.11,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,104.5,6.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,209.0,12.0,1.2,4.0,16.0,11.8,0.0
2016,12,29,7,45,363.0,21.0,1.15,5.0,52.0,17.62,6.87
2016,12,29,8,0,517.0,30.0,1.1,6.0,88.0,24.5,16.04
2016,12,29,8,15,598.0,36.0,1.25,6.5,130.5,28.09,19.83
2016,12,29,8,30,679.0,42.0,1.4,7.0,173.0,31.65,23.33
2016,12,29,8,45,726.0,46.5,1.55,8.0,215.5,64.93,31.91
2016,12,29,9,0,773.0,51.0,1.7,9.0,258.0,107.16,55.7
2016,12,29,9,15,804.5,54.0,1.7,9.5,297.0,149.24,86.69
2016,12,29,9,30,836.0,57.0,1.7,10.0,336.0,192.86,122.82
2016,12,29,9,45,846.5,61.5,1.7,10.5,368.0,234.63,160.13
2016,12,29,10,0,857.0,66.0,1.7,11.0,400.0,275.71,197.36
2016,12,29,10,15,872.0,68.0,1.7,11.5,428.0,314.82,232.67
2016,12,29,10,30,887.0,70.0,1.7,12.0,456.0,353.11,266.79
2016,12,29,10,45,896.5,71.0,1.7,12.5,477.0,389.05,298.43
2016,12,29,11,0,906.0,72.0,1.7,13.0,498.0,421.47,326.54
2016,12,29,11,15,911.5,73.0,1.7,13.5,511.5,450.39,351.26
2016,12,29,11,30,917.0,74.0,1.7,14.0,525.0,477.11,373.61
2016,12,29,11,45,918.0,74.5,1.75,14.5,530.5,498.92,391.87
2016,12,29,12,0,919.0,75.0,1.8,15.0,536.0,518.08,407.67
2016,12,29,12,15,917.5,75.0,1.75,15.0,534.0,532.77,420.06
2016,12,29,12,30,916.0,75.0,1.7,15.0,532.0,544.59,430.0
2016,12,29,12,45,918.0,72.0,1.65,15.5,523.5,552.21,435.77
2016,12,29,13,0,920.0,69.0,1.6,16.0,515.0,556.88,439.13
2016,12,29,13,15,911.5,68.5,1.5,16.0,497.5,555.71,438.41
2016,12,29,13,30,903.0,68.0,1.4,16.0,480.0,551.58,435.31
2016,12,29,13,45,695.5,103.0,1.3,16.0,410.5,480.86,381.07
2016,12,29,14,0,488.0,138.0,1.2,16.0,341.0,405.1,322.52
2016,12,29,14,15,605.5,103.5,1.0,15.5,337.5,427.42,340.75
2016,12,29,14,30,723.0,69.0,0.8,15.0,334.0,440.64,350.58
2016,12,29,14,45,681.0,70.5,0.65,15.0,300.5,413.11,327.78
2016,12,29,15,0,639.0,72.0,0.5,15.0,267.0,383.91,303.62
2016,12,29,15,15,605.5,65.5,0.5,14.0,230.5,349.28,276.68
2016,12,29,15,30,572.0,59.0,0.5,13.0,194.0,314.4,248.47
2016,12,29,15,45,507.0,53.0,0.55,12.5,155.5,267.99,209.97
2016,12,29,16,0,442.0,47.0,0.6,12.0,117.0,223.81,172.18
2016,12,29,16,15,357.0,36.0,0.7,11.5,81.0,170.8,126.5
2016,12,29,16,30,272.0,25.0,0.8,11.0,45.0,120.42,75.01
2016,12,29,16,45,136.0,12.5,0.9,10.5,22.5,47.1,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.93,0.0
2016,12,30,7,45,0.0,14.0,1.2,5.5,14.0,13.51,3.84
2016,12,30,8,0,0.0,24.0,1.2,6.0,24.0,23.17,14.85
2016,12,30,8,15,0.0,36.5,1.2,6.5,36.5,35.18,26.24
2016,12,30,8,30,0.0,49.0,1.2,7.0,49.0,46.75,37.08
2016,12,30,8,45,0.0,61.5,1.25,7.5,61.5,58.42,45.39
2016,12,30,9,0,0.0,74.0,1.3,8.0,74.0,70.18,55.57
2016,12,30,9,15,0.0,86.0,1.4,8.0,86.0,81.56,65.38
2016,12,30,9,30,0.0,98.0,1.5,8.0,98.0,92.98,75.11
2016,12,30,9,45,0.0,108.5,1.6,8.5,108.5,103.1,83.47
2016,12,30,10,0,0.0,119.0,1.7,9.0,119.0,113.23,91.75
2016,12,30,10,15,0.0,127.5,1.75,9.0,127.5,121.56,98.61
2016,12,30,10,30,0.0,136.0,1.8,9.0,136.0,129.9,105.45
2016,12,30,10,45,0.0,142.5,1.85,9.5,142.5,136.4,110.52
2016,12,30,11,0,0.0,149.0,1.9,10.0,149.0,142.9,115.59
2016,12,30,11,15,0.5,153.0,1.9,10.0,153.5,147.26,119.08
2016,12,30,11,30,1.0,157.0,1.9,10.0,158.0,151.64,122.61
2016,12,30,11,45,0.5,113.5,1.9,10.5,114.0,109.92,87.6
2016,12,30,12,0,0.0,70.0,1.9,11.0,70.0,67.68,52.0
2016,12,30,12,15,0.0,70.0,1.9,11.0,70.0,67.68,52.04
2016,12,30,12,30,0.0,70.0,1.9,11.0,70.0,67.68,52.06
2016,12,30,12,45,0.0,53.5,1.9,11.5,53.5,51.7,38.46
2016,12,30,13,0,0.0,37.0,1.9,12.0,37.0,35.74,24.88
2016,12,30,13,15,0.0,71.5,1.85,12.0,71.5,69.13,53.23
2016,12,30,13,30,0.0,106.0,1.8,12.0,106.0,102.98,81.73
2016,12,30,13,45,0.0,100.5,1.8,12.0,100.5,97.66,77.33
2016,12,30,14,0,0.0,95.0,1.8,12.0,95.0,92.33,72.99
2016,12,30,14,15,18.0,120.5,1.65,11.5,127.0,127.62,103.12
2016,12,30,14,30,36.0,146.0,1.5,11.0,159.0,168.06,137.25
2016,12,30,14,45,32.0,132.5,1.4,11.0,143.5,152.51,124.27
2016,12,30,15,0,28.0,119.0,1.3,11.0,128.0,136.96,111.33
2016,12,30,15,15,23.5,103.5,1.2,10.0,110.5,118.92,96.5
2016,12,30,15,30,19.0,88.0,1.1,9.0,93.0,97.31,78.31
2016,12,30,15,45,11.5,72.0,1.05,8.5,74.5,77.94,61.59
2016,12,30,16,0,4.0,56.0,1.0,8.0,56.0,58.83,44.87
2016,12,30,16,15,2.0,39.0,1.05,7.5,39.0,40.45,28.51
2016,12,30,16,30,0.0,22.0,1.1,7.0,22.0,21.48,10.58
2016,12,30,16,45,0.0,11.0,1.15,6.5,11.0,10.81,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
